ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2015 00:00,2,0.000,ALERT,215.32,300.57,59.986,1442116803,"201051344000955","174011321042388",0.00,10.30,0,297.26,301.77,0.0,0.0,0.000,250262.4,250262.4,1344,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442116805,524824.00
09/13/2015 00:00,2,0.000,ALERT,213.06,299.07,59.975,1442116803,"274151322000095","174011321042388",0.00,9.70,0,295.16,301.17,0.0,0.0,0.000,550000.7,550000.7,1345,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442116807,524825.00
09/13/2015 00:00,2,0.000,ALERT,215.32,300.87,59.986,1442116803,"201051344000868","174011321042388",0.00,10.30,0,298.77,303.28,0.0,0.0,0.000,237291.9,237291.9,1351,0,0,0,L,1122011218,0,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442116809,524826.00
09/13/2015 00:00,2,0.000,ALERT,216.00,300.27,59.938,1442116803,"201051344000853","174011321042388",0.00,10.00,0,297.87,302.68,0.0,0.0,0.000,243899.3,243899.3,1347,0,0,0,L,1122011218,0,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442116810,524827.00
09/13/2015 00:00,2,0.000,ALERT,216.00,301.17,59.981,1442116803,"201051344000582","174011321042388",0.00,9.70,0,297.87,302.68,0.0,0.0,0.000,242356.4,242356.4,1348,0,0,0,L,1122011218,0,124.04,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442116812,524828.00
09/13/2015 00:00,2,0.000,ALERT,215.32,300.27,59.981,1442116803,"201051344000469","174011321042388",0.00,9.70,0,297.26,302.07,0.0,0.0,0.000,239117.1,239117.1,1345,0,0,0,L,1122011218,0,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442116814,524829.00
09/13/2015 00:00,2,0.000,ALERT,215.32,300.27,59.970,1442116803,"201051344000988","174011321042388",0.00,10.30,0,295.46,302.37,0.0,0.0,0.000,237951.2,237951.2,1347,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442116816,524830.00
09/13/2015 00:00,2,0.000,ALERT,215.54,299.97,59.986,1442116803,"201051344001158","174011321042388",0.00,9.70,0,297.57,302.37,0.0,0.0,0.000,243483.1,243483.1,1349,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442116818,524831.00
09/13/2015 00:00,2,0.000,ALERT,215.32,299.37,59.975,1442116803,"201051344001025","174011321042388",0.00,9.70,0,296.36,302.37,0.0,0.0,0.000,248382.1,248382.1,1346,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442116820,524832.00
09/13/2015 00:00,2,0.000,ALERT,215.54,300.87,59.981,1442116803,"201051344000569","174011321042388",0.00,10.30,0,298.47,303.58,0.0,0.0,0.000,251577.0,251577.0,1347,0,0,0,L,1122011218,0,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442116821,524833.00
09/13/2015 00:00,2,0.000,ALERT,213.06,296.96,59.981,1442116803,"274151322000094","174011321042388",0.00,10.00,0,293.66,299.67,0.0,0.0,0.000,423256.7,423256.7,1371,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442116823,524834.00
09/13/2015 00:00,2,0.000,ALERT,215.32,300.57,59.986,1442116803,"201051344000458","174011321042388",0.00,11.00,0,298.17,303.28,0.0,0.0,0.000,247264.7,247264.7,1347,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442116825,524835.00
09/13/2015 00:00,2,0.000,ALERT,213.29,296.36,59.981,1442116803,"274151322000087","174011321042388",0.00,11.00,0,293.06,299.67,0.0,0.0,0.000,496774.3,496774.3,1345,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442116827,524836.00
09/13/2015 00:00,2,0.000,ALERT,212.61,298.47,59.965,1442116803,"274151322000052","174011321042388",0.00,10.30,0,293.66,300.57,0.0,0.0,0.000,530146.5,530146.5,1340,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442116829,524837.00
09/13/2015 00:00,2,0.000,ALERT,215.54,300.57,59.981,1442116803,"201051344001145","174011321042388",0.00,9.70,0,297.26,302.68,0.0,0.0,0.000,252019.4,252019.4,1350,0,0,0,L,1122011218,0,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442116830,524838.00
09/13/2015 00:00,2,0.000,ALERT,215.77,300.27,59.996,1442116803,"201051344000685","174011321042388",0.00,10.00,0,296.96,302.07,0.0,0.0,0.000,250677.2,250677.2,1348,0,0,0,L,1122011218,0,124.49,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442116832,524839.00
09/13/2015 00:00,2,0.000,ALERT,212.61,296.96,59.981,1442116803,"274151322000088","174011321042388",0.00,11.00,0,293.66,300.27,0.0,0.0,0.000,509216.5,509216.5,1343,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442116834,524840.00
09/13/2015 00:00,2,0.000,ALERT,215.54,300.27,59.996,1442116803,"201051344000438","174011321042388",0.00,9.70,0,297.26,302.37,0.0,0.0,0.000,250650.9,250650.9,1348,0,0,0,L,1122011218,0,124.04,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442116836,524841.00
09/13/2015 00:00,2,0.000,ALERT,215.09,300.27,59.986,1442116803,"201051344001135","174011321042388",0.00,10.00,0,297.26,302.68,0.0,0.0,0.000,242299.6,242299.6,1344,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442116838,524842.00
09/13/2015 00:00,2,0.000,ALERT,215.54,299.67,59.981,1442116803,"201051344000417","174011321042388",0.00,10.00,0,296.66,301.47,0.0,0.0,0.000,245411.2,245411.2,1351,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442116839,524843.00
09/13/2015 00:00,2,0.000,ALERT,215.09,301.17,60.002,1442116803,"201051344000594","174011321042388",0.00,10.30,0,297.87,302.98,0.0,0.0,0.000,247988.6,247988.6,1351,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442116841,524844.00
09/13/2015 00:00,2,0.000,ALERT,213.06,297.87,59.996,1442116803,"274151322000083","174011321042388",0.00,10.00,0,294.26,300.87,0.0,0.0,0.000,525771.5,525771.5,1343,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442116843,524845.00
09/13/2015 00:00,2,0.000,ALERT,215.32,300.27,59.970,1442116803,"201051344000585","174011321042388",0.00,10.30,0,296.66,302.07,0.0,0.0,0.000,247681.2,247681.2,1348,0,0,0,L,1122011218,0,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442116845,524846.00
09/13/2015 00:00,2,0.000,ALERT,213.06,297.87,59.981,1442116803,"274151322000054","174011321042388",0.00,11.30,0,293.96,300.57,0.0,0.0,0.000,520440.4,520440.4,1341,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442116847,524847.00
09/13/2015 00:00,2,0.000,ALERT,215.32,299.67,59.986,1442116803,"201051344001203","174011321042388",0.00,9.70,0,296.96,303.58,0.0,0.0,0.000,248234.9,248234.9,1347,0,0,0,L,1122011218,0,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442116848,524848.00
09/13/2015 00:00,2,0.000,ALERT,215.09,300.27,59.996,1442116803,"201051344000646","174011321042388",0.00,10.00,0,296.66,301.77,0.0,0.0,0.000,244104.9,244104.9,1345,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442116850,524849.00
09/13/2015 00:00,2,0.000,ALERT,213.96,296.96,59.996,1442116803,"274151322000068","174011321042388",0.00,11.30,0,293.36,299.37,0.0,0.0,0.000,422706.1,422706.1,1372,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442116852,524850.00
09/13/2015 00:00,2,0.000,ALERT,213.74,298.17,59.991,1442116803,"274151322000076","174011321042388",0.00,10.70,0,293.96,300.27,0.0,0.0,0.000,556401.5,556401.5,1341,0,0,0,L,1151911521,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442116854,524851.00
09/13/2015 00:00,2,0.000,ALERT,215.09,300.57,59.991,1442116803,"201051344000890","174011321042388",0.00,10.00,0,297.57,302.98,0.0,0.0,0.000,248972.7,248972.7,1348,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442116856,524852.00
09/13/2015 00:00,2,0.000,ALERT,215.32,300.87,59.986,1442116803,"201051344000900","174011321042388",0.00,10.30,0,297.87,302.37,0.0,0.0,0.000,250367.9,250367.9,1347,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442116857,524853.00
09/13/2015 00:00,2,0.000,ALERT,216.00,300.27,59.996,1442116803,"201051344000633","174011321042388",0.00,9.70,0,296.36,302.07,0.0,0.0,0.000,238773.9,238773.9,1354,0,0,0,L,1122011218,0,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442116859,524854.00
09/13/2015 00:00,2,0.000,ALERT,215.54,301.17,59.991,1442116803,"201051344000983","174011321042388",0.00,10.30,0,298.17,303.28,0.0,0.0,0.000,247297.8,247297.8,1349,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442116861,524855.00
09/13/2015 00:00,2,0.000,ALERT,215.32,299.37,59.981,1442116803,"201051344000917","174011321042388",0.00,10.70,0,296.06,301.47,0.0,0.0,0.000,249334.2,249334.2,1352,0,0,0,L,1122011218,0,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442116863,524856.00
09/13/2015 00:00,2,0.000,ALERT,215.54,299.97,60.002,1442116803,"201051344000648","174011321042388",0.00,9.70,0,297.26,302.68,0.0,0.0,0.000,244606.9,244606.9,1352,0,0,0,L,1122011218,0,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442116865,524857.00
09/13/2015 00:00,2,0.000,ALERT,215.09,300.27,59.991,1442116803,"201051344001093","174011321042388",0.00,10.70,0,296.96,301.77,0.0,0.0,0.000,247478.0,247478.0,1352,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442116866,524858.00
09/13/2015 00:00,2,0.000,ALERT,216.00,300.57,60.018,1442116803,"201051344000645","174011321042388",0.00,10.70,0,297.87,302.37,0.0,0.0,0.000,245730.7,245730.7,1348,0,0,0,L,1122011218,0,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442116868,524859.00
09/13/2015 00:00,2,0.000,ALERT,213.29,298.47,59.981,1442116803,"274151322000085","174011321042388",0.00,10.30,0,294.26,300.27,0.0,0.0,0.000,523200.0,523200.0,1343,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442116870,524860.00
09/13/2015 00:00,2,0.000,ALERT,215.32,299.37,59.986,1442116803,"201051344000651","174011321042388",0.00,9.30,0,296.66,301.47,0.0,0.0,0.000,244931.5,244931.5,1344,0,0,0,L,1122011218,0,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442116872,524861.00
09/13/2015 00:00,2,0.000,ALERT,215.77,300.57,59.991,1442116803,"201051344000867","174011321042388",0.00,10.70,0,297.57,302.98,0.0,0.0,0.000,237813.0,237813.0,1349,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442116874,524862.00
09/13/2015 00:00,2,0.000,ALERT,215.09,300.57,59.986,1442116803,"201051344001230","174011321042388",0.00,9.70,0,297.57,302.37,0.0,0.0,0.000,248310.2,248310.2,1353,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442116875,524863.00
09/13/2015 00:00,2,0.000,ALERT,215.77,301.17,59.996,1442116803,"201051344000576","174011321042388",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,244809.6,244809.6,1353,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442116877,524864.00
09/13/2015 00:00,2,0.000,ALERT,215.54,301.17,59.986,1442116803,"201051344000579","174011321042388",0.00,10.30,0,298.47,303.28,0.0,0.0,0.000,252271.7,252271.7,1345,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442116879,524865.00
09/13/2015 00:15,2,0.000,ALERT,214.87,299.67,60.002,1442117703,"201051344000955","174011321042388",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,250262.4,250262.4,1346,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442117705,524866.00
09/13/2015 00:15,2,0.000,ALERT,213.51,299.07,59.986,1442117703,"274151322000095","174011321042388",0.00,9.70,0,297.26,300.87,0.0,0.0,0.000,550000.7,550000.7,1347,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442117707,524867.00
09/13/2015 00:15,2,0.000,ALERT,215.54,301.47,59.938,1442117703,"201051344000868","174011321042388",0.00,10.00,0,298.47,303.88,0.0,0.0,0.000,237291.9,237291.9,1353,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442117708,524868.00
09/13/2015 00:15,2,0.000,ALERT,216.00,300.57,59.965,1442117703,"201051344000853","174011321042388",0.00,10.00,0,298.17,302.98,0.0,0.0,0.000,243899.3,243899.3,1349,0,0,0,L,1122011218,0,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442117710,524869.00
09/13/2015 00:15,2,0.000,ALERT,215.77,300.87,59.986,1442117703,"201051344000582","174011321042388",0.00,9.30,0,299.07,302.68,0.0,0.0,0.000,242356.4,242356.4,1350,0,0,0,L,1122011218,0,123.81,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442117712,524870.00
09/13/2015 00:15,2,0.000,ALERT,215.54,300.87,59.986,1442117703,"201051344000469","174011321042388",0.00,9.30,0,297.26,302.68,0.0,0.0,0.000,239117.1,239117.1,1347,0,0,0,L,1122011218,0,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442117714,524871.00
09/13/2015 00:15,2,0.000,ALERT,215.32,300.57,59.986,1442117703,"201051344000988","174011321042388",0.00,10.30,0,295.76,302.68,0.0,0.0,0.000,237951.2,237951.2,1349,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442117716,524872.00
09/13/2015 00:15,2,0.000,ALERT,215.54,300.57,59.986,1442117703,"201051344001158","174011321042388",0.00,9.70,0,297.87,302.68,0.0,0.0,0.000,243483.1,243483.1,1351,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442117718,524873.00
09/13/2015 00:15,2,0.000,ALERT,215.09,299.37,59.965,1442117703,"201051344001025","174011321042388",0.00,9.30,0,297.87,302.37,0.0,0.0,0.000,248382.1,248382.1,1348,0,0,0,L,1122011218,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442117719,524874.00
09/13/2015 00:15,2,0.000,ALERT,215.54,301.17,59.981,1442117703,"201051344000569","174011321042388",0.00,10.30,0,299.07,303.88,0.0,0.0,0.000,251577.0,251577.0,1349,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442117721,524875.00
09/13/2015 00:15,2,0.000,ALERT,213.74,298.17,60.002,1442117703,"274151322000094","174011321042388",0.00,9.70,0,295.46,299.37,0.0,0.0,0.000,423256.7,423256.7,1373,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442117723,524876.00
09/13/2015 00:15,2,0.000,ALERT,215.32,300.87,59.986,1442117703,"201051344000458","174011321042388",0.00,11.00,0,298.47,303.58,0.0,0.0,0.000,247264.7,247264.7,1349,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442117725,524877.00
09/13/2015 00:15,2,0.000,ALERT,213.51,297.57,59.981,1442117703,"274151322000087","174011321042388",0.00,10.70,0,294.86,299.37,0.0,0.0,0.000,496774.3,496774.3,1347,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442117727,524878.00
09/13/2015 00:15,2,0.000,ALERT,213.29,299.07,59.970,1442117703,"274151322000052","174011321042388",0.00,10.30,0,296.06,300.27,0.0,0.0,0.000,530146.5,530146.5,1342,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442117729,524879.00
09/13/2015 00:15,2,0.000,ALERT,215.54,299.97,59.991,1442117703,"201051344001145","174011321042388",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,252019.4,252019.4,1352,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442117730,524880.00
09/13/2015 00:15,2,0.000,ALERT,215.54,300.27,59.986,1442117703,"201051344000685","174011321042388",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,250677.2,250677.2,1350,0,0,0,L,1122011218,0,124.27,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442117732,524881.00
09/13/2015 00:15,2,0.000,ALERT,213.06,298.17,60.012,1442117703,"274151322000088","174011321042388",0.00,10.70,0,295.76,299.97,0.0,0.0,0.000,509216.5,509216.5,1345,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442117734,524882.00
09/13/2015 00:15,2,0.000,ALERT,215.09,299.67,59.981,1442117703,"201051344000438","174011321042388",0.00,9.70,0,298.17,302.07,0.0,0.0,0.000,250650.9,250650.9,1350,0,0,0,L,1122011218,0,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442117736,524883.00
09/13/2015 00:15,2,0.000,ALERT,214.87,299.97,59.991,1442117703,"201051344001135","174011321042388",0.00,9.70,0,298.77,302.37,0.0,0.0,0.000,242299.6,242299.6,1346,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442117738,524884.00
09/13/2015 00:15,2,0.000,ALERT,215.32,299.07,59.986,1442117703,"201051344000417","174011321042388",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,245411.2,245411.2,1353,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442117740,524885.00
09/13/2015 00:15,2,0.000,ALERT,215.09,301.17,59.949,1442117703,"201051344000594","174011321042388",0.00,10.00,0,298.17,303.58,0.0,0.0,0.000,247988.6,247988.6,1353,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442117741,524886.00
09/13/2015 00:15,2,0.000,ALERT,213.51,297.87,59.981,1442117703,"274151322000083","174011321042388",0.00,9.70,0,296.66,300.57,0.0,0.0,0.000,525771.5,525771.5,1345,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442117743,524887.00
09/13/2015 00:15,2,0.000,ALERT,215.09,299.97,59.975,1442117703,"201051344000585","174011321042388",0.00,10.00,0,297.57,301.77,0.0,0.0,0.000,247681.2,247681.2,1350,0,0,0,L,1122011218,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442117745,524888.00
09/13/2015 00:15,2,0.000,ALERT,213.29,298.17,59.970,1442117703,"274151322000054","174011321042388",0.00,11.00,0,296.36,300.57,0.0,0.0,0.000,520440.4,520440.4,1343,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442117747,524889.00
09/13/2015 00:15,2,0.000,ALERT,215.09,299.07,59.986,1442117703,"201051344001203","174011321042388",0.00,9.70,0,298.17,303.28,0.0,0.0,0.000,248234.9,248234.9,1349,0,0,0,L,1122011218,0,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442117749,524890.00
09/13/2015 00:15,2,0.000,ALERT,214.87,299.67,59.970,1442117703,"201051344000646","174011321042388",0.00,10.00,0,297.57,301.77,0.0,0.0,0.000,244104.9,244104.9,1347,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442117750,524891.00
09/13/2015 00:15,2,0.000,ALERT,213.96,297.57,59.959,1442117703,"274151322000068","174011321042388",0.00,11.00,0,295.76,299.07,0.0,0.0,0.000,422706.1,422706.1,1374,0,0,0,L,1151911521,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442117752,524892.00
09/13/2015 00:15,2,0.000,ALERT,213.96,299.07,59.975,1442117703,"274151322000076","174011321042388",0.00,10.30,0,296.36,299.97,0.0,0.0,0.000,556401.5,556401.5,1343,0,0,0,L,1151911521,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442117754,524893.00
09/13/2015 00:15,2,0.000,ALERT,214.87,299.97,59.975,1442117703,"201051344000890","174011321042388",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,248972.7,248972.7,1350,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442117756,524894.00
09/13/2015 00:15,2,0.000,ALERT,215.32,300.57,59.970,1442117703,"201051344000900","174011321042388",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,250367.9,250367.9,1349,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442117758,524895.00
09/13/2015 00:15,2,0.000,ALERT,216.00,300.27,59.975,1442117703,"201051344000633","174011321042388",0.00,9.70,0,296.96,302.68,0.0,0.0,0.000,238773.9,238773.9,1356,0,0,0,L,1122011218,0,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442117759,524896.00
09/13/2015 00:15,2,0.000,ALERT,215.32,300.87,59.970,1442117703,"201051344000983","174011321042388",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,247297.8,247297.8,1351,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442117761,524897.00
09/13/2015 00:15,2,0.000,ALERT,215.09,299.37,59.975,1442117703,"201051344000917","174011321042388",0.00,10.70,0,296.36,301.17,0.0,0.0,0.000,249334.2,249334.2,1354,0,0,0,L,1122011218,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442117763,524898.00
09/13/2015 00:15,2,0.000,ALERT,215.54,299.97,59.944,1442117703,"201051344000648","174011321042388",0.00,9.30,0,298.17,302.98,0.0,0.0,0.000,244606.9,244606.9,1354,0,0,0,L,1122011218,0,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442117765,524899.00
09/13/2015 00:15,2,0.000,ALERT,214.87,299.67,59.975,1442117703,"201051344001093","174011321042388",0.00,10.30,0,297.87,301.47,0.0,0.0,0.000,247478.0,247478.0,1354,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442117767,524900.00
09/13/2015 00:15,2,0.000,ALERT,215.32,299.37,59.981,1442117703,"201051344000645","174011321042388",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,245730.7,245730.7,1350,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442117768,524901.00
09/13/2015 00:15,2,0.000,ALERT,213.51,298.47,60.018,1442117703,"274151322000085","174011321042388",0.00,10.00,0,296.36,299.67,0.0,0.0,0.000,523200.0,523200.0,1345,0,0,0,L,1151911521,0,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442117770,524902.00
09/13/2015 00:15,2,0.000,ALERT,215.09,299.07,59.944,1442117703,"201051344000651","174011321042388",0.00,9.00,0,297.57,301.17,0.0,0.0,0.000,244931.5,244931.5,1346,0,0,0,L,1122011218,0,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442117772,524903.00
09/13/2015 00:15,2,0.000,ALERT,215.54,299.97,59.996,1442117703,"201051344000867","174011321042388",0.00,10.70,0,298.47,303.28,0.0,0.0,0.000,237813.0,237813.0,1351,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442117774,524904.00
09/13/2015 00:15,2,0.000,ALERT,214.87,299.97,59.975,1442117703,"201051344001230","174011321042388",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,248310.2,248310.2,1355,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442117776,524905.00
09/13/2015 00:15,2,0.000,ALERT,215.54,300.87,59.959,1442117703,"201051344000576","174011321042388",0.00,10.00,0,298.77,303.28,0.0,0.0,0.000,244809.6,244809.6,1355,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442117777,524906.00
09/13/2015 00:15,2,0.000,ALERT,215.09,300.87,59.970,1442117703,"201051344000579","174011321042388",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,252271.7,252271.7,1347,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442117779,524907.00
09/13/2015 00:30,2,0.000,ALERT,215.09,299.97,59.928,1442118603,"201051344000955","174011321042388",0.00,10.00,0,297.57,301.47,0.0,0.0,0.000,250262.4,250262.4,1348,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442118605,524908.00
09/13/2015 00:30,2,0.000,ALERT,213.29,299.97,59.954,1442118603,"274151322000095","174011321042388",0.00,9.30,0,296.96,300.87,0.0,0.0,0.000,550000.7,550000.7,1349,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442118607,524909.00
09/13/2015 00:30,2,0.000,ALERT,215.32,300.57,59.975,1442118603,"201051344000868","174011321042388",0.00,10.00,0,298.77,303.28,0.0,0.0,0.000,237291.9,237291.9,1355,0,0,0,L,1122011218,0,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442118609,524910.00
09/13/2015 00:30,2,0.000,ALERT,215.77,299.67,59.965,1442118603,"201051344000853","174011321042388",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,243899.3,243899.3,1351,0,0,0,L,1122011218,0,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442118611,524911.00
09/13/2015 00:30,2,0.000,ALERT,215.77,300.57,59.965,1442118603,"201051344000582","174011321042388",0.00,9.30,0,298.77,302.37,0.0,0.0,0.000,242356.4,242356.4,1352,0,0,0,L,1122011218,0,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442118612,524912.00
09/13/2015 00:30,2,0.000,ALERT,215.09,299.37,59.944,1442118603,"201051344000469","174011321042388",0.00,9.30,0,296.96,302.07,0.0,0.0,0.000,239117.1,239117.1,1349,0,0,0,L,1122011218,0,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442118614,524913.00
09/13/2015 00:30,2,0.000,ALERT,215.09,299.37,59.965,1442118603,"201051344000988","174011321042388",0.00,10.00,0,295.76,302.07,0.0,0.0,0.000,237951.2,237951.2,1351,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442118616,524914.00
09/13/2015 00:30,2,0.000,ALERT,215.32,299.37,59.959,1442118603,"201051344001158","174011321042388",0.00,9.70,0,297.26,302.07,0.0,0.0,0.000,243483.1,243483.1,1353,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442118618,524915.00
09/13/2015 00:30,2,0.000,ALERT,215.32,299.37,59.954,1442118603,"201051344001025","174011321042388",0.00,9.30,0,297.26,302.07,0.0,0.0,0.000,248382.1,248382.1,1350,0,0,0,L,1122011218,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442118619,524916.00
09/13/2015 00:30,2,0.000,ALERT,215.32,300.27,59.965,1442118603,"201051344000569","174011321042388",0.00,10.30,0,298.47,303.28,0.0,0.0,0.000,251577.0,251577.0,1351,0,0,0,L,1122011218,0,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442118621,524917.00
09/13/2015 00:30,2,0.000,ALERT,213.06,297.57,59.954,1442118603,"274151322000094","174011321042388",0.00,9.70,0,295.46,299.37,0.0,0.0,0.000,423256.7,423256.7,1375,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442118623,524918.00
09/13/2015 00:30,2,0.000,ALERT,215.32,299.67,59.975,1442118603,"201051344000458","174011321042388",0.00,11.00,0,298.17,302.98,0.0,0.0,0.000,247264.7,247264.7,1351,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442118625,524919.00
09/13/2015 00:30,2,0.000,ALERT,213.51,297.87,59.959,1442118603,"274151322000087","174011321042388",0.00,10.70,0,295.16,299.37,0.0,0.0,0.000,496774.3,496774.3,1349,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442118627,524920.00
09/13/2015 00:30,2,0.000,ALERT,213.29,298.47,59.954,1442118603,"274151322000052","174011321042388",0.00,10.30,0,295.76,300.27,0.0,0.0,0.000,530146.5,530146.5,1344,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442118628,524921.00
09/13/2015 00:30,2,0.000,ALERT,215.77,300.27,59.959,1442118603,"201051344001145","174011321042388",0.00,9.70,0,298.17,302.37,0.0,0.0,0.000,252019.4,252019.4,1354,0,0,0,L,1122011218,0,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442118630,524922.00
09/13/2015 00:30,2,0.000,ALERT,215.77,299.97,59.959,1442118603,"201051344000685","174011321042388",0.00,9.70,0,297.87,301.47,0.0,0.0,0.000,250677.2,250677.2,1352,0,0,0,L,1122011218,0,124.49,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442118632,524923.00
09/13/2015 00:30,2,0.000,ALERT,212.83,297.87,59.959,1442118603,"274151322000088","174011321042388",0.00,10.30,0,295.76,299.67,0.0,0.0,0.000,509216.5,509216.5,1347,0,0,0,L,1151911521,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442118634,524924.00
09/13/2015 00:30,2,0.000,ALERT,215.77,300.27,59.965,1442118603,"201051344000438","174011321042388",0.00,9.30,0,298.17,301.77,0.0,0.0,0.000,250650.9,250650.9,1352,0,0,0,L,1122011218,0,124.04,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442118636,524925.00
09/13/2015 00:30,2,0.000,ALERT,215.09,300.27,59.959,1442118603,"201051344001135","174011321042388",0.00,9.70,0,298.17,302.07,0.0,0.0,0.000,242299.6,242299.6,1348,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442118637,524926.00
09/13/2015 00:30,2,0.000,ALERT,215.54,299.37,59.928,1442118603,"201051344000417","174011321042388",0.00,9.70,0,296.96,300.87,0.0,0.0,0.000,245411.2,245411.2,1355,0,0,0,L,1122011218,0,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442118639,524927.00
09/13/2015 00:30,2,0.000,ALERT,215.09,300.57,59.965,1442118603,"201051344000594","174011321042388",0.00,10.00,0,297.87,302.68,0.0,0.0,0.000,247988.6,247988.6,1355,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442118641,524928.00
09/13/2015 00:30,2,0.000,ALERT,213.29,299.07,59.965,1442118603,"274151322000083","174011321042388",0.00,9.70,0,296.06,300.57,0.0,0.0,0.000,525771.5,525771.5,1347,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442118643,524929.00
09/13/2015 00:30,2,0.000,ALERT,215.54,300.27,59.986,1442118603,"201051344000585","174011321042388",0.00,10.30,0,296.96,301.77,0.0,0.0,0.000,247681.2,247681.2,1352,0,0,0,L,1122011218,0,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442118645,524930.00
09/13/2015 00:30,2,0.000,ALERT,213.29,298.47,59.970,1442118603,"274151322000054","174011321042388",0.00,11.00,0,295.76,300.27,0.0,0.0,0.000,520440.4,520440.4,1345,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442118647,524931.00
09/13/2015 00:30,2,0.000,ALERT,215.54,299.97,59.981,1442118603,"201051344001203","174011321042388",0.00,9.70,0,297.57,303.28,0.0,0.0,0.000,248234.9,248234.9,1351,0,0,0,L,1122011218,0,124.27,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442118648,524932.00
09/13/2015 00:30,2,0.000,ALERT,215.09,299.67,59.981,1442118603,"201051344000646","174011321042388",0.00,10.00,0,296.96,301.47,0.0,0.0,0.000,244104.9,244104.9,1349,0,0,0,L,1122011218,0,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442118650,524933.00
09/13/2015 00:30,2,0.000,ALERT,213.96,297.57,59.975,1442118603,"274151322000068","174011321042388",0.00,11.00,0,295.16,299.07,0.0,0.0,0.000,422706.1,422706.1,1376,0,0,0,L,1151911521,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442118652,524934.00
09/13/2015 00:30,2,0.000,ALERT,213.74,298.17,59.970,1442118603,"274151322000076","174011321042388",0.00,10.30,0,295.76,299.97,0.0,0.0,0.000,556401.5,556401.5,1345,0,0,0,L,1151911521,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442118654,524935.00
09/13/2015 00:30,2,0.000,ALERT,215.09,300.27,59.970,1442118603,"201051344000890","174011321042388",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,248972.7,248972.7,1352,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442118656,524936.00
09/13/2015 00:30,2,0.000,ALERT,215.09,299.97,59.959,1442118603,"201051344000900","174011321042388",0.00,10.00,0,297.57,302.37,0.0,0.0,0.000,250367.9,250367.9,1351,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442118658,524937.00
09/13/2015 00:30,2,0.000,ALERT,216.00,299.37,59.938,1442118603,"201051344000633","174011321042388",0.00,9.70,0,296.06,302.07,0.0,0.0,0.000,238773.9,238773.9,1358,0,0,0,L,1122011218,0,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442118659,524938.00
09/13/2015 00:30,2,0.000,ALERT,215.32,299.97,59.981,1442118603,"201051344000983","174011321042388",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,247297.8,247297.8,1353,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442118661,524939.00
09/13/2015 00:30,2,0.000,ALERT,215.54,299.37,59.981,1442118603,"201051344000917","174011321042388",0.00,10.70,0,296.06,300.87,0.0,0.0,0.000,249334.2,249334.2,1356,0,0,0,L,1122011218,0,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442118663,524940.00
09/13/2015 00:30,2,0.000,ALERT,215.54,299.07,60.002,1442118603,"201051344000648","174011321042388",0.00,9.30,0,297.57,302.37,0.0,0.0,0.000,244606.9,244606.9,1356,0,0,0,L,1122011218,0,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442118665,524941.00
09/13/2015 00:30,2,0.000,ALERT,215.32,299.97,59.991,1442118603,"201051344001093","174011321042388",0.00,10.30,0,297.57,301.47,0.0,0.0,0.000,247478.0,247478.0,1356,0,0,0,L,1122011218,0,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442118667,524942.00
09/13/2015 00:30,2,0.000,ALERT,215.77,299.67,59.991,1442118603,"201051344000645","174011321042388",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,245730.7,245730.7,1352,0,0,0,L,1122011218,0,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442118669,524943.00
09/13/2015 00:30,2,0.000,ALERT,213.29,298.77,59.981,1442118603,"274151322000085","174011321042388",0.00,10.00,0,295.76,299.97,0.0,0.0,0.000,523200.0,523200.0,1347,0,0,0,L,1151911521,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442118670,524944.00
09/13/2015 00:30,2,0.000,ALERT,215.54,299.07,59.986,1442118603,"201051344000651","174011321042388",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,244931.5,244931.5,1348,0,0,0,L,1122011218,0,124.04,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442118672,524945.00
09/13/2015 00:30,2,0.000,ALERT,215.32,299.37,59.986,1442118603,"201051344000867","174011321042388",0.00,10.70,0,297.26,302.68,0.0,0.0,0.000,237813.0,237813.0,1353,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442118674,524946.00
09/13/2015 00:30,2,0.000,ALERT,215.54,300.27,59.986,1442118603,"201051344001230","174011321042388",0.00,9.70,0,297.87,301.77,0.0,0.0,0.000,248310.2,248310.2,1357,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442118676,524947.00
09/13/2015 00:30,2,0.000,ALERT,215.54,300.27,59.986,1442118603,"201051344000576","174011321042388",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,244809.6,244809.6,1357,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442118678,524948.00
09/13/2015 00:30,2,0.000,ALERT,215.09,300.57,59.996,1442118603,"201051344000579","174011321042388",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,252271.7,252271.7,1349,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442118679,524949.00
09/13/2015 00:45,2,0.000,ALERT,214.19,298.77,59.986,1442119503,"201051344000955","174011321042388",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,250262.4,250262.4,1350,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442119505,524950.00
09/13/2015 00:45,2,0.000,ALERT,213.51,298.77,59.970,1442119503,"274151322000095","174011321042388",0.00,9.00,0,297.26,301.47,0.0,0.0,0.000,550000.7,550000.7,1351,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442119507,524951.00
09/13/2015 00:45,2,0.000,ALERT,215.54,301.17,59.986,1442119503,"201051344000868","174011321042388",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,237291.9,237291.9,1357,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442119509,524952.00
09/13/2015 00:45,2,0.000,ALERT,216.22,300.57,59.981,1442119503,"201051344000853","174011321042388",0.00,9.70,0,297.57,302.07,0.0,0.0,0.000,243899.3,243899.3,1353,0,0,0,L,1122011218,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442119510,524953.00
09/13/2015 00:45,2,0.000,ALERT,215.09,299.97,59.949,1442119503,"201051344000582","174011321042388",0.00,9.30,0,298.17,302.37,0.0,0.0,0.000,242356.4,242356.4,1354,0,0,0,L,1122011218,0,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442119512,524954.00
09/13/2015 00:45,2,0.000,ALERT,215.77,300.87,59.975,1442119503,"201051344000469","174011321042388",0.00,9.00,0,296.66,301.47,0.0,0.0,0.000,239117.1,239117.1,1351,0,0,0,L,1122011218,0,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442119514,524955.00
09/13/2015 00:45,2,0.000,ALERT,215.54,300.87,59.944,1442119503,"201051344000988","174011321042388",0.00,10.00,0,295.16,301.47,0.0,0.0,0.000,237951.2,237951.2,1353,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442119516,524956.00
09/13/2015 00:45,2,0.000,ALERT,215.77,300.57,59.996,1442119503,"201051344001158","174011321042388",0.00,9.30,0,296.96,301.47,0.0,0.0,0.000,243483.1,243483.1,1355,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442119518,524957.00
09/13/2015 00:45,2,0.000,ALERT,214.41,298.17,59.975,1442119503,"201051344001025","174011321042388",0.00,9.30,0,296.66,302.37,0.0,0.0,0.000,248382.1,248382.1,1352,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442119519,524958.00
09/13/2015 00:45,2,0.000,ALERT,215.77,301.47,59.959,1442119503,"201051344000569","174011321042388",0.00,10.00,0,298.47,302.98,0.0,0.0,0.000,251577.0,251577.0,1353,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442119521,524959.00
09/13/2015 00:45,2,0.000,ALERT,213.51,297.87,59.970,1442119503,"274151322000094","174011321042388",0.00,9.30,0,295.76,299.97,0.0,0.0,0.000,423256.7,423256.7,1377,0,0,0,L,1151911521,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442119523,524960.00
09/13/2015 00:45,2,0.000,ALERT,215.54,300.87,59.981,1442119503,"201051344000458","174011321042388",0.00,10.70,0,297.87,302.68,0.0,0.0,0.000,247264.7,247264.7,1353,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442119525,524961.00
09/13/2015 00:45,2,0.000,ALERT,213.29,296.66,59.970,1442119503,"274151322000087","174011321042388",0.00,10.30,0,295.46,299.97,0.0,0.0,0.000,496774.3,496774.3,1351,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442119527,524962.00
09/13/2015 00:45,2,0.000,ALERT,213.29,297.57,59.996,1442119503,"274151322000052","174011321042388",0.00,10.00,0,296.06,300.87,0.0,0.0,0.000,530146.5,530146.5,1346,0,0,0,L,1151911521,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442119529,524963.00
09/13/2015 00:45,2,0.000,ALERT,214.87,299.07,59.975,1442119503,"201051344001145","174011321042388",0.00,9.30,0,297.57,302.37,0.0,0.0,0.000,252019.4,252019.4,1356,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442119531,524964.00
09/13/2015 00:45,2,0.000,ALERT,214.87,298.77,59.975,1442119503,"201051344000685","174011321042388",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,250677.2,250677.2,1354,0,0,0,L,1122011218,0,124.27,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442119533,524965.00
09/13/2015 00:45,2,0.000,ALERT,212.83,297.26,59.959,1442119503,"274151322000088","174011321042388",0.00,10.30,0,296.06,300.27,0.0,0.0,0.000,509216.5,509216.5,1349,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442119535,524966.00
09/13/2015 00:45,2,0.000,ALERT,214.64,298.77,59.975,1442119503,"201051344000438","174011321042388",0.00,9.30,0,297.26,301.77,0.0,0.0,0.000,250650.9,250650.9,1354,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442119537,524967.00
09/13/2015 00:45,2,0.000,ALERT,214.41,298.77,59.975,1442119503,"201051344001135","174011321042388",0.00,9.70,0,297.57,302.37,0.0,0.0,0.000,242299.6,242299.6,1350,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442119538,524968.00
09/13/2015 00:45,2,0.000,ALERT,214.87,298.17,59.975,1442119503,"201051344000417","174011321042388",0.00,9.70,0,296.66,301.17,0.0,0.0,0.000,245411.2,245411.2,1357,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442119540,524969.00
