ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2015 00:45,2,0.000,ALERT,215.54,301.77,59.970,1442119503,"201051344000594","174011321042388",0.00,10.00,0,297.57,302.68,0.0,0.0,0.000,247988.6,247988.6,1357,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442119542,524970.00
09/13/2015 00:45,2,0.000,ALERT,213.51,298.17,59.981,1442119503,"274151322000083","174011321042388",0.00,9.30,0,296.36,301.17,0.0,0.0,0.000,525771.5,525771.5,1349,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442119544,524971.00
09/13/2015 00:45,2,0.000,ALERT,214.64,299.07,59.981,1442119503,"201051344000585","174011321042388",0.00,10.00,0,296.96,302.07,0.0,0.0,0.000,247681.2,247681.2,1354,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442119546,524972.00
09/13/2015 00:45,2,0.000,ALERT,213.51,299.07,59.981,1442119503,"274151322000054","174011321042388",0.00,10.70,0,296.06,301.17,0.0,0.0,0.000,520440.4,520440.4,1347,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442119547,524973.00
09/13/2015 00:45,2,0.000,ALERT,214.87,298.77,59.981,1442119503,"201051344001203","174011321042388",0.00,9.30,0,296.96,303.28,0.0,0.0,0.000,248234.9,248234.9,1353,0,0,0,L,1122011218,0,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442119549,524974.00
09/13/2015 00:45,2,0.000,ALERT,214.19,298.47,59.975,1442119503,"201051344000646","174011321042388",0.00,9.70,0,296.96,301.47,0.0,0.0,0.000,244104.9,244104.9,1351,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442119551,524975.00
09/13/2015 00:45,2,0.000,ALERT,214.19,297.57,60.012,1442119503,"274151322000068","174011321042388",0.00,10.70,0,295.46,299.67,0.0,0.0,0.000,422706.1,422706.1,1378,0,0,0,L,1151911521,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442119553,524976.00
09/13/2015 00:45,2,0.000,ALERT,214.19,298.47,59.975,1442119503,"274151322000076","174011321042388",0.00,10.30,0,296.06,300.57,0.0,0.0,0.000,556401.5,556401.5,1347,0,0,0,L,1151911521,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442119555,524977.00
09/13/2015 00:45,2,0.000,ALERT,214.41,299.37,59.944,1442119503,"201051344000890","174011321042388",0.00,9.70,0,297.87,302.68,0.0,0.0,0.000,248972.7,248972.7,1354,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442119556,524978.00
09/13/2015 00:45,2,0.000,ALERT,215.54,301.17,59.981,1442119503,"201051344000900","174011321042388",0.00,9.70,0,297.57,302.37,0.0,0.0,0.000,250367.9,250367.9,1353,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442119558,524979.00
09/13/2015 00:45,2,0.000,ALERT,216.45,300.57,59.986,1442119503,"201051344000633","174011321042388",0.00,9.30,0,296.06,301.77,0.0,0.0,0.000,238773.9,238773.9,1360,0,0,0,L,1122011218,0,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442119560,524980.00
09/13/2015 00:45,2,0.000,ALERT,215.77,301.17,59.981,1442119503,"201051344000983","174011321042388",0.00,10.00,0,298.17,302.98,0.0,0.0,0.000,247297.8,247297.8,1355,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442119562,524981.00
09/13/2015 00:45,2,0.000,ALERT,214.64,298.17,59.954,1442119503,"201051344000917","174011321042388",0.00,10.30,0,296.06,300.87,0.0,0.0,0.000,249334.2,249334.2,1358,0,0,0,L,1122011218,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442119564,524982.00
09/13/2015 00:45,2,0.000,ALERT,216.00,300.57,59.986,1442119503,"201051344000648","174011321042388",0.00,9.00,0,296.96,302.68,0.0,0.0,0.000,244606.9,244606.9,1358,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442119565,524983.00
09/13/2015 00:45,2,0.000,ALERT,214.64,298.77,59.975,1442119503,"201051344001093","174011321042388",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,247478.0,247478.0,1358,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442119567,524984.00
09/13/2015 00:45,2,0.000,ALERT,216.22,300.87,59.991,1442119503,"201051344000645","174011321042388",0.00,10.30,0,297.87,302.37,0.0,0.0,0.000,245730.7,245730.7,1354,0,0,0,L,1122011218,0,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442119569,524985.00
09/13/2015 00:45,2,0.000,ALERT,213.51,298.77,59.981,1442119503,"274151322000085","174011321042388",0.00,9.70,0,296.36,300.57,0.0,0.0,0.000,523200.0,523200.0,1349,0,0,0,L,1151911521,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442119571,524986.00
09/13/2015 00:45,2,0.000,ALERT,214.87,298.47,59.981,1442119503,"201051344000651","174011321042388",0.00,8.50,0,296.66,301.17,0.0,0.0,0.000,244931.5,244931.5,1350,0,0,0,L,1122011218,0,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442119573,524987.00
09/13/2015 00:45,2,0.000,ALERT,216.00,300.57,59.986,1442119503,"201051344000867","174011321042388",0.00,10.30,0,296.96,302.98,0.0,0.0,0.000,237813.0,237813.0,1355,0,0,0,L,1122011218,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442119574,524988.00
09/13/2015 00:45,2,0.000,ALERT,214.64,299.37,59.975,1442119503,"201051344001230","174011321042388",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,248310.2,248310.2,1359,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442119576,524989.00
09/13/2015 00:45,2,0.000,ALERT,216.22,301.47,60.023,1442119503,"201051344000576","174011321042388",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,244809.6,244809.6,1359,0,0,0,L,1122011218,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442119578,524990.00
09/13/2015 00:45,2,0.000,ALERT,215.77,301.47,59.986,1442119503,"201051344000579","174011321042388",0.00,10.00,0,298.47,303.28,0.0,0.0,0.000,252271.7,252271.7,1351,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442119580,524991.00
09/13/2015 01:00,2,0.000,ALERT,214.41,298.47,59.954,1442120403,"201051344000955","174011321042388",0.00,9.70,0,296.96,300.57,0.0,0.0,0.000,250262.4,250262.4,1352,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442120405,524992.00
09/13/2015 01:00,2,0.000,ALERT,213.51,299.67,59.933,1442120403,"274151322000095","174011321042388",0.00,9.00,0,297.57,301.47,0.0,0.0,0.000,550000.7,550000.7,1353,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442120407,524993.00
09/13/2015 01:00,2,0.000,ALERT,214.87,300.57,59.944,1442120403,"201051344000868","174011321042388",0.00,9.70,0,298.77,303.28,0.0,0.0,0.000,237291.9,237291.9,1359,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442120409,524994.00
09/13/2015 01:00,2,0.000,ALERT,215.32,299.67,59.959,1442120403,"201051344000853","174011321042388",0.00,9.30,0,298.17,302.68,0.0,0.0,0.000,243899.3,243899.3,1355,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442120411,524995.00
09/13/2015 01:00,2,0.000,ALERT,215.09,299.37,59.959,1442120403,"201051344000582","174011321042388",0.00,9.00,0,297.87,301.47,0.0,0.0,0.000,242356.4,242356.4,1356,0,0,0,L,1122011218,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442120412,524996.00
09/13/2015 01:00,2,0.000,ALERT,214.87,299.67,59.970,1442120403,"201051344000469","174011321042388",0.00,9.30,0,297.57,302.07,0.0,0.0,0.000,239117.1,239117.1,1353,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442120414,524997.00
09/13/2015 01:00,2,0.000,ALERT,214.64,299.67,59.970,1442120403,"201051344000988","174011321042388",0.00,10.00,0,296.06,302.07,0.0,0.0,0.000,237951.2,237951.2,1355,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442120416,524998.00
09/13/2015 01:00,2,0.000,ALERT,215.09,299.37,59.970,1442120403,"201051344001158","174011321042388",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,243483.1,243483.1,1357,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442120418,524999.00
09/13/2015 01:00,2,0.000,ALERT,214.41,297.87,59.970,1442120403,"201051344001025","174011321042388",0.00,9.00,0,296.36,301.17,0.0,0.0,0.000,248382.1,248382.1,1354,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442120419,525000.00
09/13/2015 01:00,2,0.000,ALERT,214.87,300.27,59.965,1442120403,"201051344000569","174011321042388",0.00,9.70,0,298.77,303.58,0.0,0.0,0.000,251577.0,251577.0,1355,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442120421,525001.00
09/13/2015 01:00,2,0.000,ALERT,213.51,298.17,59.949,1442120403,"274151322000094","174011321042388",0.00,9.30,0,296.06,299.97,0.0,0.0,0.000,423256.7,423256.7,1379,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442120423,525002.00
09/13/2015 01:00,2,0.000,ALERT,214.87,299.67,59.965,1442120403,"201051344000458","174011321042388",0.00,10.70,0,298.47,303.28,0.0,0.0,0.000,247264.7,247264.7,1355,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442120425,525003.00
09/13/2015 01:00,2,0.000,ALERT,213.51,298.17,59.959,1442120403,"274151322000087","174011321042388",0.00,10.30,0,295.46,299.97,0.0,0.0,0.000,496774.3,496774.3,1353,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442120427,525004.00
09/13/2015 01:00,2,0.000,ALERT,213.06,298.77,59.970,1442120403,"274151322000052","174011321042388",0.00,10.00,0,296.06,300.87,0.0,0.0,0.000,530146.5,530146.5,1348,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442120428,525005.00
09/13/2015 01:00,2,0.000,ALERT,214.87,298.77,59.954,1442120403,"201051344001145","174011321042388",0.00,9.00,0,297.26,301.47,0.0,0.0,0.000,252019.4,252019.4,1358,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442120430,525006.00
09/13/2015 01:00,2,0.000,ALERT,215.09,298.77,59.959,1442120403,"201051344000685","174011321042388",0.00,9.30,0,296.66,300.87,0.0,0.0,0.000,250677.2,250677.2,1356,0,0,0,L,1122011218,0,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442120432,525007.00
09/13/2015 01:00,2,0.000,ALERT,213.06,298.17,59.959,1442120403,"274151322000088","174011321042388",0.00,10.30,0,296.06,300.57,0.0,0.0,0.000,509216.5,509216.5,1351,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442120434,525008.00
09/13/2015 01:00,2,0.000,ALERT,214.87,298.47,59.938,1442120403,"201051344000438","174011321042388",0.00,9.00,0,296.96,300.87,0.0,0.0,0.000,250650.9,250650.9,1356,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442120436,525009.00
09/13/2015 01:00,2,0.000,ALERT,214.41,298.47,59.975,1442120403,"201051344001135","174011321042388",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,242299.6,242299.6,1352,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442120437,525010.00
09/13/2015 01:00,2,0.000,ALERT,214.87,297.87,59.996,1442120403,"201051344000417","174011321042388",0.00,9.70,0,296.06,299.97,0.0,0.0,0.000,245411.2,245411.2,1359,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442120439,525011.00
09/13/2015 01:00,2,0.000,ALERT,214.41,300.27,59.959,1442120403,"201051344000594","174011321042388",0.00,9.70,0,298.17,303.28,0.0,0.0,0.000,247988.6,247988.6,1359,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442120441,525012.00
09/13/2015 01:00,2,0.000,ALERT,213.51,299.37,59.949,1442120403,"274151322000083","174011321042388",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,525771.5,525771.5,1351,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442120443,525013.00
09/13/2015 01:00,2,0.000,ALERT,214.87,298.77,59.944,1442120403,"201051344000585","174011321042388",0.00,10.00,0,296.36,300.87,0.0,0.0,0.000,247681.2,247681.2,1356,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442120445,525014.00
09/13/2015 01:00,2,0.000,ALERT,213.29,299.07,59.954,1442120403,"274151322000054","174011321042388",0.00,10.70,0,296.66,301.17,0.0,0.0,0.000,520440.4,520440.4,1349,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442120447,525015.00
09/13/2015 01:00,2,0.000,ALERT,214.87,298.17,59.959,1442120403,"201051344001203","174011321042388",0.00,9.30,0,296.96,302.37,0.0,0.0,0.000,248234.9,248234.9,1355,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442120449,525016.00
09/13/2015 01:00,2,0.000,ALERT,214.41,298.17,59.996,1442120403,"201051344000646","174011321042388",0.00,9.30,0,296.36,300.57,0.0,0.0,0.000,244104.9,244104.9,1353,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442120451,525017.00
09/13/2015 01:00,2,0.000,ALERT,214.19,297.57,59.986,1442120403,"274151322000068","174011321042388",0.00,10.70,0,296.36,299.67,0.0,0.0,0.000,422706.1,422706.1,1380,0,0,0,L,1151911521,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442120453,525018.00
09/13/2015 01:00,2,0.000,ALERT,214.19,297.87,59.959,1442120403,"274151322000076","174011321042388",0.00,10.00,0,296.96,300.57,0.0,0.0,0.000,556401.5,556401.5,1349,0,0,0,L,1151911521,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442120454,525019.00
09/13/2015 01:00,2,0.000,ALERT,214.64,298.77,59.959,1442120403,"201051344000890","174011321042388",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,248972.7,248972.7,1356,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442120456,525020.00
09/13/2015 01:00,2,0.000,ALERT,214.64,299.37,59.944,1442120403,"201051344000900","174011321042388",0.00,9.30,0,298.17,302.37,0.0,0.0,0.000,250367.9,250367.9,1355,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442120458,525021.00
09/13/2015 01:00,2,0.000,ALERT,215.32,299.07,59.954,1442120403,"201051344000633","174011321042388",0.00,9.30,0,296.66,302.07,0.0,0.0,0.000,238773.9,238773.9,1362,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442120460,525022.00
09/13/2015 01:00,2,0.000,ALERT,214.64,299.37,59.970,1442120403,"201051344000983","174011321042388",0.00,9.70,0,298.47,303.28,0.0,0.0,0.000,247297.8,247297.8,1357,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442120461,525023.00
09/13/2015 01:00,2,0.000,ALERT,214.87,297.57,59.944,1442120403,"201051344000917","174011321042388",0.00,10.00,0,295.76,299.97,0.0,0.0,0.000,249334.2,249334.2,1360,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442120463,525024.00
09/13/2015 01:00,2,0.000,ALERT,214.87,298.77,59.917,1442120403,"201051344000648","174011321042388",0.00,9.00,0,297.87,302.98,0.0,0.0,0.000,244606.9,244606.9,1360,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442120465,525025.00
09/13/2015 01:00,2,0.000,ALERT,214.87,298.17,59.949,1442120403,"201051344001093","174011321042388",0.00,10.00,0,296.96,300.57,0.0,0.0,0.000,247478.0,247478.0,1360,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442120467,525026.00
09/13/2015 01:00,2,0.000,ALERT,215.09,298.77,59.933,1442120403,"201051344000645","174011321042388",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,245730.7,245730.7,1356,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442120469,525027.00
09/13/2015 01:00,2,0.000,ALERT,213.51,298.47,59.949,1442120403,"274151322000085","174011321042388",0.00,9.70,0,296.66,300.57,0.0,0.0,0.000,523200.0,523200.0,1351,0,0,0,L,1151911521,0,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442120470,525028.00
09/13/2015 01:00,2,0.000,ALERT,214.87,297.57,59.944,1442120403,"201051344000651","174011321042388",0.00,8.50,0,296.66,300.27,0.0,0.0,0.000,244931.5,244931.5,1352,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442120472,525029.00
09/13/2015 01:00,2,0.000,ALERT,214.87,298.77,59.938,1442120403,"201051344000867","174011321042388",0.00,10.30,0,297.87,303.28,0.0,0.0,0.000,237813.0,237813.0,1357,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442120474,525030.00
09/13/2015 01:00,2,0.000,ALERT,214.64,298.47,59.944,1442120403,"201051344001230","174011321042388",0.00,9.30,0,297.26,300.87,0.0,0.0,0.000,248310.2,248310.2,1361,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442120476,525031.00
09/13/2015 01:00,2,0.000,ALERT,214.87,299.67,59.938,1442120403,"201051344000576","174011321042388",0.00,9.30,0,298.17,302.68,0.0,0.0,0.000,244809.6,244809.6,1361,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442120478,525032.00
09/13/2015 01:00,2,0.000,ALERT,214.64,299.37,59.949,1442120403,"201051344000579","174011321042388",0.00,10.00,0,298.77,303.28,0.0,0.0,0.000,252271.7,252271.7,1353,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442120479,525033.00
09/13/2015 01:15,2,0.000,ALERT,213.96,297.87,59.949,1442121303,"201051344000955","174011321042388",0.00,9.70,0,296.06,299.97,0.0,0.0,0.000,250262.4,250262.4,1354,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442121305,525034.00
09/13/2015 01:15,2,0.000,ALERT,213.29,299.37,59.981,1442121303,"274151322000095","174011321042388",0.00,9.00,0,297.26,301.47,0.0,0.0,0.000,550000.7,550000.7,1355,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442121307,525035.00
09/13/2015 01:15,2,0.000,ALERT,214.64,300.27,59.975,1442121303,"201051344000868","174011321042388",0.00,9.30,0,297.87,303.58,0.0,0.0,0.000,237291.9,237291.9,1361,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442121309,525036.00
09/13/2015 01:15,2,0.000,ALERT,215.09,299.37,60.018,1442121303,"201051344000853","174011321042388",0.00,9.30,0,296.96,302.98,0.0,0.0,0.000,243899.3,243899.3,1357,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442121311,525037.00
09/13/2015 01:15,2,0.000,ALERT,214.64,298.77,59.949,1442121303,"201051344000582","174011321042388",0.00,9.00,0,296.66,300.57,0.0,0.0,0.000,242356.4,242356.4,1358,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442121313,525038.00
09/13/2015 01:15,2,0.000,ALERT,214.64,299.37,59.965,1442121303,"201051344000469","174011321042388",0.00,9.00,0,296.06,302.07,0.0,0.0,0.000,239117.1,239117.1,1355,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442121315,525039.00
09/13/2015 01:15,2,0.000,ALERT,214.41,299.07,60.023,1442121303,"201051344000988","174011321042388",0.00,9.70,0,294.86,301.77,0.0,0.0,0.000,237951.2,237951.2,1357,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442121316,525040.00
09/13/2015 01:15,2,0.000,ALERT,214.64,299.07,59.975,1442121303,"201051344001158","174011321042388",0.00,9.00,0,296.66,301.77,0.0,0.0,0.000,243483.1,243483.1,1359,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442121318,525041.00
09/13/2015 01:15,2,0.000,ALERT,214.19,297.57,59.970,1442121303,"201051344001025","174011321042388",0.00,9.00,0,295.76,300.57,0.0,0.0,0.000,248382.1,248382.1,1356,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442121320,525042.00
09/13/2015 01:15,2,0.000,ALERT,214.64,299.97,59.949,1442121303,"201051344000569","174011321042388",0.00,9.70,0,297.57,303.58,0.0,0.0,0.000,251577.0,251577.0,1357,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442121322,525043.00
09/13/2015 01:15,2,0.000,ALERT,213.29,297.87,59.970,1442121303,"274151322000094","174011321042388",0.00,9.30,0,295.76,299.97,0.0,0.0,0.000,423256.7,423256.7,1381,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442121324,525044.00
09/13/2015 01:15,2,0.000,ALERT,214.41,299.37,59.986,1442121303,"201051344000458","174011321042388",0.00,10.30,0,297.26,303.28,0.0,0.0,0.000,247264.7,247264.7,1357,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442121325,525045.00
09/13/2015 01:15,2,0.000,ALERT,213.29,297.87,59.991,1442121303,"274151322000087","174011321042388",0.00,10.00,0,295.16,299.97,0.0,0.0,0.000,496774.3,496774.3,1355,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442121327,525046.00
09/13/2015 01:15,2,0.000,ALERT,213.06,299.07,59.970,1442121303,"274151322000052","174011321042388",0.00,9.70,0,296.06,300.87,0.0,0.0,0.000,530146.5,530146.5,1350,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442121329,525047.00
09/13/2015 01:15,2,0.000,ALERT,214.64,298.17,59.981,1442121303,"201051344001145","174011321042388",0.00,9.00,0,296.66,300.87,0.0,0.0,0.000,252019.4,252019.4,1360,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442121331,525048.00
09/13/2015 01:15,2,0.000,ALERT,214.64,298.17,59.991,1442121303,"201051344000685","174011321042388",0.00,9.30,0,296.06,300.27,0.0,0.0,0.000,250677.2,250677.2,1358,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442121332,525049.00
09/13/2015 01:15,2,0.000,ALERT,212.83,298.17,60.018,1442121303,"274151322000088","174011321042388",0.00,10.00,0,296.06,300.57,0.0,0.0,0.000,509216.5,509216.5,1353,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442121334,525050.00
09/13/2015 01:15,2,0.000,ALERT,214.19,297.87,59.975,1442121303,"201051344000438","174011321042388",0.00,9.00,0,296.36,300.57,0.0,0.0,0.000,250650.9,250650.9,1358,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442121336,525051.00
09/13/2015 01:15,2,0.000,ALERT,213.96,297.87,59.986,1442121303,"201051344001135","174011321042388",0.00,9.30,0,296.36,301.17,0.0,0.0,0.000,242299.6,242299.6,1354,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442121338,525052.00
09/13/2015 01:15,2,0.000,ALERT,214.41,297.57,59.986,1442121303,"201051344000417","174011321042388",0.00,9.30,0,295.46,299.67,0.0,0.0,0.000,245411.2,245411.2,1361,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442121340,525053.00
09/13/2015 01:15,2,0.000,ALERT,214.41,300.27,59.981,1442121303,"201051344000594","174011321042388",0.00,9.70,0,296.96,301.47,0.0,0.0,0.000,247988.6,247988.6,1361,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442121342,525054.00
09/13/2015 01:15,2,0.000,ALERT,213.29,297.87,59.981,1442121303,"274151322000083","174011321042388",0.00,9.00,0,296.36,301.17,0.0,0.0,0.000,525771.5,525771.5,1353,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442121344,525055.00
09/13/2015 01:15,2,0.000,ALERT,214.19,298.17,59.981,1442121303,"201051344000585","174011321042388",0.00,9.70,0,295.46,300.27,0.0,0.0,0.000,247681.2,247681.2,1358,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442121346,525056.00
09/13/2015 01:15,2,0.000,ALERT,213.06,298.47,59.959,1442121303,"274151322000054","174011321042388",0.00,10.30,0,296.36,301.17,0.0,0.0,0.000,520440.4,520440.4,1351,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442121348,525057.00
09/13/2015 01:15,2,0.000,ALERT,214.41,297.87,59.986,1442121303,"201051344001203","174011321042388",0.00,9.00,0,296.06,301.77,0.0,0.0,0.000,248234.9,248234.9,1357,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442121349,525058.00
09/13/2015 01:15,2,0.000,ALERT,213.74,297.57,59.986,1442121303,"201051344000646","174011321042388",0.00,9.30,0,295.46,299.97,0.0,0.0,0.000,244104.9,244104.9,1355,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442121351,525059.00
09/13/2015 01:15,2,0.000,ALERT,213.74,297.57,59.965,1442121303,"274151322000068","174011321042388",0.00,10.70,0,295.16,299.67,0.0,0.0,0.000,422706.1,422706.1,1382,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442121353,525060.00
09/13/2015 01:15,2,0.000,ALERT,213.74,297.87,59.975,1442121303,"274151322000076","174011321042388",0.00,10.00,0,296.06,300.57,0.0,0.0,0.000,556401.5,556401.5,1351,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442121355,525061.00
09/13/2015 01:15,2,0.000,ALERT,214.19,298.17,59.975,1442121303,"201051344000890","174011321042388",0.00,9.30,0,296.66,300.87,0.0,0.0,0.000,248972.7,248972.7,1358,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442121356,525062.00
09/13/2015 01:15,2,0.000,ALERT,214.41,299.37,59.981,1442121303,"201051344000900","174011321042388",0.00,9.30,0,296.96,300.87,0.0,0.0,0.000,250367.9,250367.9,1357,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442121358,525063.00
09/13/2015 01:15,2,0.000,ALERT,215.09,299.07,59.970,1442121303,"201051344000633","174011321042388",0.00,9.00,0,295.46,300.27,0.0,0.0,0.000,238773.9,238773.9,1364,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442121360,525064.00
09/13/2015 01:15,2,0.000,ALERT,214.41,299.67,59.996,1442121303,"201051344000983","174011321042388",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,247297.8,247297.8,1359,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442121362,525065.00
09/13/2015 01:15,2,0.000,ALERT,214.41,297.57,59.975,1442121303,"201051344000917","174011321042388",0.00,10.00,0,294.86,299.37,0.0,0.0,0.000,249334.2,249334.2,1362,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442121364,525066.00
09/13/2015 01:15,2,0.000,ALERT,214.64,298.47,60.002,1442121303,"201051344000648","174011321042388",0.00,9.00,0,296.66,300.87,0.0,0.0,0.000,244606.9,244606.9,1362,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442121365,525067.00
09/13/2015 01:15,2,0.000,ALERT,214.19,297.57,59.981,1442121303,"201051344001093","174011321042388",0.00,10.00,0,295.76,299.97,0.0,0.0,0.000,247478.0,247478.0,1362,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442121367,525068.00
09/13/2015 01:15,2,0.000,ALERT,214.64,299.07,59.981,1442121303,"201051344000645","174011321042388",0.00,9.70,0,296.96,300.87,0.0,0.0,0.000,245730.7,245730.7,1358,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442121369,525069.00
09/13/2015 01:15,2,0.000,ALERT,213.29,298.17,59.970,1442121303,"274151322000085","174011321042388",0.00,9.30,0,296.06,300.57,0.0,0.0,0.000,523200.0,523200.0,1353,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442121371,525070.00
09/13/2015 01:15,2,0.000,ALERT,214.41,297.26,59.975,1442121303,"201051344000651","174011321042388",0.00,8.50,0,295.46,299.37,0.0,0.0,0.000,244931.5,244931.5,1354,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442121373,525071.00
09/13/2015 01:15,2,0.000,ALERT,214.64,299.07,59.981,1442121303,"201051344000867","174011321042388",0.00,10.00,0,296.36,301.17,0.0,0.0,0.000,237813.0,237813.0,1359,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442121375,525072.00
09/13/2015 01:15,2,0.000,ALERT,214.19,298.47,59.970,1442121303,"201051344001230","174011321042388",0.00,9.00,0,296.36,300.27,0.0,0.0,0.000,248310.2,248310.2,1363,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442121377,525073.00
09/13/2015 01:15,2,0.000,ALERT,214.64,299.37,59.965,1442121303,"201051344000576","174011321042388",0.00,9.30,0,297.26,301.17,0.0,0.0,0.000,244809.6,244809.6,1363,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442121378,525074.00
09/13/2015 01:15,2,0.000,ALERT,214.19,299.37,59.991,1442121303,"201051344000579","174011321042388",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,252271.7,252271.7,1355,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442121380,525075.00
09/13/2015 01:30,2,0.000,ALERT,214.41,298.47,59.970,1442122203,"201051344000955","174011321042388",0.00,9.30,0,295.76,302.37,0.0,0.0,0.000,250262.4,250262.4,1356,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442122205,525076.00
09/13/2015 01:30,2,0.000,ALERT,213.06,297.87,59.970,1442122203,"274151322000095","174011321042388",0.00,8.50,0,296.36,303.88,0.0,0.0,0.000,550000.7,550000.7,1357,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442122207,525077.00
09/13/2015 01:30,2,0.000,ALERT,214.41,298.77,59.959,1442122203,"201051344000868","174011321042388",0.00,9.30,0,297.26,303.88,0.0,0.0,0.000,237291.9,237291.9,1363,0,0,0,L,1122011218,0,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442122209,525078.00
09/13/2015 01:30,2,0.000,ALERT,214.87,297.87,59.949,1442122203,"201051344000853","174011321042388",0.00,9.30,0,296.66,302.98,0.0,0.0,0.000,243899.3,243899.3,1359,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442122211,525079.00
09/13/2015 01:30,2,0.000,ALERT,215.32,299.37,59.938,1442122203,"201051344000582","174011321042388",0.00,9.00,0,296.66,303.28,0.0,0.0,0.000,242356.4,242356.4,1360,0,0,0,L,1122011218,0,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442122212,525080.00
09/13/2015 01:30,2,0.000,ALERT,214.41,297.87,59.991,1442122203,"201051344000469","174011321042388",0.00,8.50,0,296.06,302.68,0.0,0.0,0.000,239117.1,239117.1,1357,0,0,0,L,1122011218,0,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442122214,525081.00
09/13/2015 01:30,2,0.000,ALERT,214.19,297.87,59.986,1442122203,"201051344000988","174011321042388",0.00,9.70,0,294.56,302.68,0.0,0.0,0.000,237951.2,237951.2,1359,0,0,0,L,1122011218,0,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442122216,525082.00
09/13/2015 01:30,2,0.000,ALERT,214.41,297.87,59.975,1442122203,"201051344001158","174011321042388",0.00,9.00,0,296.36,302.68,0.0,0.0,0.000,243483.1,243483.1,1361,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442122218,525083.00
09/13/2015 01:30,2,0.000,ALERT,214.64,297.57,59.975,1442122203,"201051344001025","174011321042388",0.00,9.00,0,295.76,303.28,0.0,0.0,0.000,248382.1,248382.1,1358,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442122219,525084.00
09/13/2015 01:30,2,0.000,ALERT,214.41,298.77,59.975,1442122203,"201051344000569","174011321042388",0.00,9.30,0,297.26,303.88,0.0,0.0,0.000,251577.0,251577.0,1359,0,0,0,L,1122011218,0,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442122221,525085.00
09/13/2015 01:30,2,0.000,ALERT,213.06,296.36,59.996,1442122203,"274151322000094","174011321042388",0.00,9.00,0,294.86,302.07,0.0,0.0,0.000,423256.7,423256.7,1383,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442122223,525086.00
09/13/2015 01:30,2,0.000,ALERT,214.19,298.17,60.007,1442122203,"201051344000458","174011321042388",0.00,10.30,0,296.66,303.58,0.0,0.0,0.000,247264.7,247264.7,1359,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442122225,525087.00
09/13/2015 01:30,2,0.000,ALERT,213.06,296.06,60.007,1442122203,"274151322000087","174011321042388",0.00,10.00,0,294.26,302.07,0.0,0.0,0.000,496774.3,496774.3,1357,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442122227,525088.00
09/13/2015 01:30,2,0.000,ALERT,212.83,297.57,59.959,1442122203,"274151322000052","174011321042388",0.00,9.70,0,294.86,303.28,0.0,0.0,0.000,530146.5,530146.5,1352,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442122228,525089.00
09/13/2015 01:30,2,0.000,ALERT,215.09,298.77,59.981,1442122203,"201051344001145","174011321042388",0.00,9.00,0,296.36,303.28,0.0,0.0,0.000,252019.4,252019.4,1362,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442122230,525090.00
09/13/2015 01:30,2,0.000,ALERT,215.32,298.77,59.975,1442122203,"201051344000685","174011321042388",0.00,9.30,0,295.76,302.68,0.0,0.0,0.000,250677.2,250677.2,1360,0,0,0,L,1122011218,0,124.04,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442122232,525091.00
09/13/2015 01:30,2,0.000,ALERT,212.38,296.66,59.970,1442122203,"274151322000088","174011321042388",0.00,10.00,0,294.86,302.68,0.0,0.0,0.000,509216.5,509216.5,1355,0,0,0,L,1151911521,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442122234,525092.00
09/13/2015 01:30,2,0.000,ALERT,214.87,298.47,59.954,1442122203,"201051344000438","174011321042388",0.00,9.00,0,296.36,302.68,0.0,0.0,0.000,250650.9,250650.9,1360,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442122236,525093.00
09/13/2015 01:30,2,0.000,ALERT,214.64,298.47,59.975,1442122203,"201051344001135","174011321042388",0.00,9.30,0,296.06,302.98,0.0,0.0,0.000,242299.6,242299.6,1356,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442122238,525094.00
09/13/2015 01:30,2,0.000,ALERT,215.09,297.87,60.007,1442122203,"201051344000417","174011321042388",0.00,9.30,0,295.46,302.07,0.0,0.0,0.000,245411.2,245411.2,1363,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442122240,525095.00
09/13/2015 01:30,2,0.000,ALERT,213.96,298.77,59.975,1442122203,"201051344000594","174011321042388",0.00,9.70,0,296.66,303.28,0.0,0.0,0.000,247988.6,247988.6,1363,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442122242,525096.00
09/13/2015 01:30,2,0.000,ALERT,213.06,297.26,60.002,1442122203,"274151322000083","174011321042388",0.00,9.00,0,295.46,303.28,0.0,0.0,0.000,525771.5,525771.5,1355,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442122243,525097.00
09/13/2015 01:30,2,0.000,ALERT,215.09,298.77,59.986,1442122203,"201051344000585","174011321042388",0.00,9.70,0,295.46,302.68,0.0,0.0,0.000,247681.2,247681.2,1360,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442122245,525098.00
09/13/2015 01:30,2,0.000,ALERT,212.83,296.96,59.954,1442122203,"274151322000054","174011321042388",0.00,10.30,0,295.16,303.28,0.0,0.0,0.000,520440.4,520440.4,1353,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442122247,525099.00
09/13/2015 01:30,2,0.000,ALERT,215.09,298.17,59.975,1442122203,"201051344001203","174011321042388",0.00,9.00,0,296.06,304.18,0.0,0.0,0.000,248234.9,248234.9,1359,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442122249,525100.00
09/13/2015 01:30,2,0.000,ALERT,214.64,298.47,59.970,1442122203,"201051344000646","174011321042388",0.00,9.30,0,295.46,302.37,0.0,0.0,0.000,244104.9,244104.9,1357,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442122251,525101.00
09/13/2015 01:30,2,0.000,ALERT,213.51,295.76,59.975,1442122203,"274151322000068","174011321042388",0.00,10.30,0,294.56,302.07,0.0,0.0,0.000,422706.1,422706.1,1384,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442122252,525102.00
09/13/2015 01:30,2,0.000,ALERT,213.51,296.66,59.975,1442122203,"274151322000076","174011321042388",0.00,9.70,0,295.16,302.98,0.0,0.0,0.000,556401.5,556401.5,1353,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442122254,525103.00
09/13/2015 01:30,2,0.000,ALERT,214.87,298.77,59.986,1442122203,"201051344000890","174011321042388",0.00,9.30,0,296.06,303.58,0.0,0.0,0.000,248972.7,248972.7,1360,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442122256,525104.00
09/13/2015 01:30,2,0.000,ALERT,214.41,298.17,59.981,1442122203,"201051344000900","174011321042388",0.00,9.30,0,296.66,302.68,0.0,0.0,0.000,250367.9,250367.9,1359,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442122258,525105.00
09/13/2015 01:30,2,0.000,ALERT,215.09,297.57,59.986,1442122203,"201051344000633","174011321042388",0.00,9.00,0,295.16,302.37,0.0,0.0,0.000,238773.9,238773.9,1366,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442122260,525106.00
09/13/2015 01:30,2,0.000,ALERT,214.41,298.17,59.975,1442122203,"201051344000983","174011321042388",0.00,9.30,0,296.96,303.58,0.0,0.0,0.000,247297.8,247297.8,1361,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442122261,525107.00
09/13/2015 01:30,2,0.000,ALERT,215.09,297.87,59.970,1442122203,"201051344000917","174011321042388",0.00,10.00,0,294.56,302.07,0.0,0.0,0.000,249334.2,249334.2,1364,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442122263,525108.00
09/13/2015 01:30,2,0.000,ALERT,214.64,297.57,59.981,1442122203,"201051344000648","174011321042388",0.00,8.50,0,296.06,302.98,0.0,0.0,0.000,244606.9,244606.9,1364,0,0,0,L,1122011218,0,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442122265,525109.00
09/13/2015 01:30,2,0.000,ALERT,214.87,298.47,59.970,1442122203,"201051344001093","174011321042388",0.00,10.00,0,295.76,302.37,0.0,0.0,0.000,247478.0,247478.0,1364,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442122267,525110.00
09/13/2015 01:30,2,0.000,ALERT,214.87,297.87,59.970,1442122203,"201051344000645","174011321042388",0.00,9.70,0,296.66,302.98,0.0,0.0,0.000,245730.7,245730.7,1360,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442122268,525111.00
09/13/2015 01:30,2,0.000,ALERT,212.83,296.96,59.975,1442122203,"274151322000085","174011321042388",0.00,9.30,0,295.16,302.68,0.0,0.0,0.000,523200.0,523200.0,1355,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442122270,525112.00
09/13/2015 01:30,2,0.000,ALERT,214.87,297.57,59.981,1442122203,"201051344000651","174011321042388",0.00,8.00,0,295.46,302.07,0.0,0.0,0.000,244931.5,244931.5,1356,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442122272,525113.00
09/13/2015 01:30,2,0.000,ALERT,214.64,297.87,59.975,1442122203,"201051344000867","174011321042388",0.00,10.00,0,296.06,303.28,0.0,0.0,0.000,237813.0,237813.0,1361,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442122274,525114.00
09/13/2015 01:30,2,0.000,ALERT,214.87,299.07,59.970,1442122203,"201051344001230","174011321042388",0.00,9.00,0,296.06,302.98,0.0,0.0,0.000,248310.2,248310.2,1365,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442122276,525115.00
