ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2015 01:30,2,0.000,ALERT,214.87,298.47,59.970,1442122203,"201051344000576","174011321042388",0.00,9.30,0,296.66,303.28,0.0,0.0,0.000,244809.6,244809.6,1365,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442122278,525116.00
09/13/2015 01:30,2,0.000,ALERT,214.41,298.77,59.975,1442122203,"201051344000579","174011321042388",0.00,9.70,0,297.26,303.58,0.0,0.0,0.000,252271.7,252271.7,1357,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442122279,525117.00
09/13/2015 01:45,2,0.000,ALERT,214.87,298.77,59.981,1442123103,"201051344000955","174011321042388",0.00,9.30,0,296.36,300.27,0.0,0.0,0.000,250262.4,250262.4,1358,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442123105,525118.00
09/13/2015 01:45,2,0.000,ALERT,213.29,298.47,59.975,1442123103,"274151322000095","174011321042388",0.00,8.50,0,296.06,299.97,0.0,0.0,0.000,550000.7,550000.7,1359,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442123106,525119.00
09/13/2015 01:45,2,0.000,ALERT,215.09,299.97,60.018,1442123103,"201051344000868","174011321042388",0.00,9.30,0,296.36,301.17,0.0,0.0,0.000,237291.9,237291.9,1365,0,0,0,L,1122011218,0,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442123108,525120.00
09/13/2015 01:45,2,0.000,ALERT,215.77,299.07,59.944,1442123103,"201051344000853","174011321042388",0.00,9.00,0,296.06,300.57,0.0,0.0,0.000,243899.3,243899.3,1361,0,0,0,L,1122011218,0,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442123110,525121.00
09/13/2015 01:45,2,0.000,ALERT,215.54,299.67,59.986,1442123103,"201051344000582","174011321042388",0.00,9.00,0,296.96,301.17,0.0,0.0,0.000,242356.4,242356.4,1362,0,0,0,L,1122011218,0,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442123112,525122.00
09/13/2015 01:45,2,0.000,ALERT,215.09,299.07,59.986,1442123103,"201051344000469","174011321042388",0.00,8.50,0,294.86,300.27,0.0,0.0,0.000,239117.1,239117.1,1359,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442123114,525123.00
09/13/2015 01:45,2,0.000,ALERT,214.87,299.07,59.965,1442123103,"201051344000988","174011321042388",0.00,9.70,0,293.36,300.27,0.0,0.0,0.000,237951.2,237951.2,1361,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442123116,525124.00
09/13/2015 01:45,2,0.000,ALERT,215.09,299.07,59.996,1442123103,"201051344001158","174011321042388",0.00,9.00,0,295.46,300.27,0.0,0.0,0.000,243483.1,243483.1,1363,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442123118,525125.00
09/13/2015 01:45,2,0.000,ALERT,214.87,298.17,60.002,1442123103,"201051344001025","174011321042388",0.00,9.00,0,295.76,300.87,0.0,0.0,0.000,248382.1,248382.1,1360,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442123119,525126.00
09/13/2015 01:45,2,0.000,ALERT,215.09,299.67,59.996,1442123103,"201051344000569","174011321042388",0.00,9.30,0,296.66,301.47,0.0,0.0,0.000,251577.0,251577.0,1361,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442123121,525127.00
09/13/2015 01:45,2,0.000,ALERT,213.06,296.66,59.996,1442123103,"274151322000094","174011321042388",0.00,9.00,0,294.26,298.47,0.0,0.0,0.000,423256.7,423256.7,1385,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442123123,525128.00
09/13/2015 01:45,2,0.000,ALERT,215.09,299.07,59.975,1442123103,"201051344000458","174011321042388",0.00,10.30,0,296.06,301.47,0.0,0.0,0.000,247264.7,247264.7,1361,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442123125,525129.00
09/13/2015 01:45,2,0.000,ALERT,213.29,296.06,59.996,1442123103,"274151322000087","174011321042388",0.00,10.00,0,293.96,298.47,0.0,0.0,0.000,496774.3,496774.3,1359,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442123126,525130.00
09/13/2015 01:45,2,0.000,ALERT,212.83,297.87,59.991,1442123103,"274151322000052","174011321042388",0.00,9.70,0,294.56,299.37,0.0,0.0,0.000,530146.5,530146.5,1354,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442123128,525131.00
09/13/2015 01:45,2,0.000,ALERT,215.32,299.37,59.970,1442123103,"201051344001145","174011321042388",0.00,9.00,0,296.96,301.17,0.0,0.0,0.000,252019.4,252019.4,1364,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442123130,525132.00
09/13/2015 01:45,2,0.000,ALERT,215.32,299.07,60.018,1442123103,"201051344000685","174011321042388",0.00,9.30,0,296.36,300.57,0.0,0.0,0.000,250677.2,250677.2,1362,0,0,0,L,1122011218,0,124.27,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442123132,525133.00
09/13/2015 01:45,2,0.000,ALERT,212.83,297.26,59.996,1442123103,"274151322000088","174011321042388",0.00,10.00,0,294.56,299.07,0.0,0.0,0.000,509216.5,509216.5,1357,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442123134,525134.00
09/13/2015 01:45,2,0.000,ALERT,215.32,299.07,59.959,1442123103,"201051344000438","174011321042388",0.00,9.00,0,296.66,300.87,0.0,0.0,0.000,250650.9,250650.9,1362,0,0,0,L,1122011218,0,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442123135,525135.00
09/13/2015 01:45,2,0.000,ALERT,214.87,299.07,59.981,1442123103,"201051344001135","174011321042388",0.00,9.30,0,296.66,300.87,0.0,0.0,0.000,242299.6,242299.6,1358,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442123137,525136.00
09/13/2015 01:45,2,0.000,ALERT,215.32,298.47,59.986,1442123103,"201051344000417","174011321042388",0.00,9.30,0,295.76,299.67,0.0,0.0,0.000,245411.2,245411.2,1365,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442123139,525137.00
09/13/2015 01:45,2,0.000,ALERT,214.87,299.67,59.996,1442123103,"201051344000594","174011321042388",0.00,9.30,0,295.76,300.87,0.0,0.0,0.000,247988.6,247988.6,1365,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442123141,525138.00
09/13/2015 01:45,2,0.000,ALERT,213.29,297.57,59.986,1442123103,"274151322000083","174011321042388",0.00,9.00,0,295.16,299.67,0.0,0.0,0.000,525771.5,525771.5,1357,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442123143,525139.00
09/13/2015 01:45,2,0.000,ALERT,215.32,299.37,60.018,1442123103,"201051344000585","174011321042388",0.00,9.70,0,296.06,300.57,0.0,0.0,0.000,247681.2,247681.2,1362,0,0,0,L,1122011218,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442123145,525140.00
09/13/2015 01:45,2,0.000,ALERT,213.06,296.96,59.986,1442123103,"274151322000054","174011321042388",0.00,10.30,0,294.86,299.67,0.0,0.0,0.000,520440.4,520440.4,1355,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442123146,525141.00
09/13/2015 01:45,2,0.000,ALERT,215.32,298.77,59.959,1442123103,"201051344001203","174011321042388",0.00,9.00,0,296.36,302.07,0.0,0.0,0.000,248234.9,248234.9,1361,0,0,0,L,1122011218,0,124.04,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442123148,525142.00
09/13/2015 01:45,2,0.000,ALERT,214.87,299.07,59.991,1442123103,"201051344000646","174011321042388",0.00,9.30,0,295.76,300.27,0.0,0.0,0.000,244104.9,244104.9,1359,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442123150,525143.00
09/13/2015 01:45,2,0.000,ALERT,213.74,295.76,59.975,1442123103,"274151322000068","174011321042388",0.00,10.30,0,294.26,298.17,0.0,0.0,0.000,422706.1,422706.1,1386,0,0,0,L,1151911521,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442123152,525144.00
09/13/2015 01:45,2,0.000,ALERT,213.96,297.26,59.965,1442123103,"274151322000076","174011321042388",0.00,9.70,0,294.86,299.07,0.0,0.0,0.000,556401.5,556401.5,1355,0,0,0,L,1151911521,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442123154,525145.00
09/13/2015 01:45,2,0.000,ALERT,214.87,299.37,59.986,1442123103,"201051344000890","174011321042388",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,248972.7,248972.7,1362,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442123155,525146.00
09/13/2015 01:45,2,0.000,ALERT,214.87,299.07,59.959,1442123103,"201051344000900","174011321042388",0.00,9.00,0,295.76,300.27,0.0,0.0,0.000,250367.9,250367.9,1361,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442123157,525147.00
09/13/2015 01:45,2,0.000,ALERT,215.54,298.77,59.981,1442123103,"201051344000633","174011321042388",0.00,9.00,0,293.96,299.97,0.0,0.0,0.000,238773.9,238773.9,1368,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442123159,525148.00
09/13/2015 01:45,2,0.000,ALERT,214.87,299.07,59.975,1442123103,"201051344000983","174011321042388",0.00,9.30,0,296.36,301.17,0.0,0.0,0.000,247297.8,247297.8,1363,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442123161,525149.00
09/13/2015 01:45,2,0.000,ALERT,215.32,298.77,59.991,1442123103,"201051344000917","174011321042388",0.00,10.00,0,295.16,299.67,0.0,0.0,0.000,249334.2,249334.2,1366,0,0,0,L,1122011218,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442123163,525150.00
09/13/2015 01:45,2,0.000,ALERT,215.09,298.17,59.981,1442123103,"201051344000648","174011321042388",0.00,8.50,0,295.46,300.87,0.0,0.0,0.000,244606.9,244606.9,1366,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442123165,525151.00
09/13/2015 01:45,2,0.000,ALERT,214.87,298.77,59.986,1442123103,"201051344001093","174011321042388",0.00,10.00,0,296.06,300.27,0.0,0.0,0.000,247478.0,247478.0,1366,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442123166,525152.00
09/13/2015 01:45,2,0.000,ALERT,215.54,298.77,59.986,1442123103,"201051344000645","174011321042388",0.00,9.70,0,296.06,300.57,0.0,0.0,0.000,245730.7,245730.7,1362,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442123168,525153.00
09/13/2015 01:45,2,0.000,ALERT,213.06,297.26,59.954,1442123103,"274151322000085","174011321042388",0.00,9.30,0,295.16,298.77,0.0,0.0,0.000,523200.0,523200.0,1357,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442123170,525154.00
09/13/2015 01:45,2,0.000,ALERT,215.09,298.17,59.975,1442123103,"201051344000651","174011321042388",0.00,8.00,0,296.06,299.97,0.0,0.0,0.000,244931.5,244931.5,1358,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442123172,525155.00
09/13/2015 01:45,2,0.000,ALERT,215.09,298.77,59.981,1442123103,"201051344000867","174011321042388",0.00,10.00,0,294.86,301.17,0.0,0.0,0.000,237813.0,237813.0,1363,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442123174,525156.00
09/13/2015 01:45,2,0.000,ALERT,215.09,299.37,59.981,1442123103,"201051344001230","174011321042388",0.00,9.00,0,296.66,300.87,0.0,0.0,0.000,248310.2,248310.2,1367,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442123176,525157.00
09/13/2015 01:45,2,0.000,ALERT,215.32,299.37,59.986,1442123103,"201051344000576","174011321042388",0.00,9.30,0,296.06,300.87,0.0,0.0,0.000,244809.6,244809.6,1367,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442123177,525158.00
09/13/2015 01:45,2,0.000,ALERT,214.87,299.67,59.986,1442123103,"201051344000579","174011321042388",0.00,9.70,0,296.36,301.17,0.0,0.0,0.000,252271.7,252271.7,1359,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442123179,525159.00
09/13/2015 02:00,2,0.000,ALERT,213.74,298.17,59.970,1442124003,"201051344000955","174011321042388",0.00,9.30,0,296.36,300.27,0.0,0.0,0.000,250262.4,250262.4,1360,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442124005,525160.00
09/13/2015 02:00,2,0.000,ALERT,212.83,296.66,59.954,1442124003,"274151322000095","174011321042388",0.00,8.50,0,294.26,299.67,0.0,0.0,0.000,550000.7,550000.7,1361,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442124007,525161.00
09/13/2015 02:00,2,0.000,ALERT,214.41,299.37,59.959,1442124003,"201051344000868","174011321042388",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,237291.9,237291.9,1367,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442124008,525162.00
09/13/2015 02:00,2,0.000,ALERT,215.09,298.47,59.970,1442124003,"201051344000853","174011321042388",0.00,9.00,0,296.66,301.47,0.0,0.0,0.000,243899.3,243899.3,1363,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124010,525163.00
09/13/2015 02:00,2,0.000,ALERT,214.64,298.77,59.959,1442124003,"201051344000582","174011321042388",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,242356.4,242356.4,1364,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124012,525164.00
09/13/2015 02:00,2,0.000,ALERT,214.64,298.47,59.954,1442124003,"201051344000469","174011321042388",0.00,8.50,0,296.06,300.27,0.0,0.0,0.000,239117.1,239117.1,1361,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124014,525165.00
09/13/2015 02:00,2,0.000,ALERT,214.19,298.47,59.959,1442124003,"201051344000988","174011321042388",0.00,9.70,0,294.56,300.27,0.0,0.0,0.000,237951.2,237951.2,1363,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442124016,525166.00
09/13/2015 02:00,2,0.000,ALERT,214.64,298.47,60.007,1442124003,"201051344001158","174011321042388",0.00,9.00,0,296.36,300.57,0.0,0.0,0.000,243483.1,243483.1,1365,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442124017,525167.00
09/13/2015 02:00,2,0.000,ALERT,213.96,297.57,59.959,1442124003,"201051344001025","174011321042388",0.00,9.00,0,295.76,301.17,0.0,0.0,0.000,248382.1,248382.1,1362,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124019,525168.00
09/13/2015 02:00,2,0.000,ALERT,214.19,298.77,59.965,1442124003,"201051344000569","174011321042388",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,251577.0,251577.0,1363,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442124021,525169.00
09/13/2015 02:00,2,0.000,ALERT,213.06,294.86,59.996,1442124003,"274151322000094","174011321042388",0.00,9.00,0,293.06,297.87,0.0,0.0,0.000,423256.7,423256.7,1387,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124023,525170.00
09/13/2015 02:00,2,0.000,ALERT,214.41,298.77,59.970,1442124003,"201051344000458","174011321042388",0.00,10.30,0,296.96,301.47,0.0,0.0,0.000,247264.7,247264.7,1363,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124025,525171.00
09/13/2015 02:00,2,0.000,ALERT,212.83,294.86,59.965,1442124003,"274151322000087","174011321042388",0.00,10.00,0,292.46,298.17,0.0,0.0,0.000,496774.3,496774.3,1361,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124027,525172.00
09/13/2015 02:00,2,0.000,ALERT,212.61,296.06,59.991,1442124003,"274151322000052","174011321042388",0.00,9.70,0,293.06,299.07,0.0,0.0,0.000,530146.5,530146.5,1356,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442124028,525173.00
09/13/2015 02:00,2,0.000,ALERT,214.41,298.47,59.970,1442124003,"201051344001145","174011321042388",0.00,9.00,0,296.96,301.47,0.0,0.0,0.000,252019.4,252019.4,1366,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124030,525174.00
09/13/2015 02:00,2,0.000,ALERT,214.41,298.47,59.965,1442124003,"201051344000685","174011321042388",0.00,9.00,0,296.36,300.87,0.0,0.0,0.000,250677.2,250677.2,1364,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124032,525175.00
09/13/2015 02:00,2,0.000,ALERT,212.38,294.56,59.949,1442124003,"274151322000088","174011321042388",0.00,9.70,0,293.06,298.47,0.0,0.0,0.000,509216.5,509216.5,1359,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442124034,525176.00
09/13/2015 02:00,2,0.000,ALERT,214.19,298.17,59.965,1442124003,"201051344000438","174011321042388",0.00,8.50,0,296.66,300.87,0.0,0.0,0.000,250650.9,250650.9,1364,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124036,525177.00
09/13/2015 02:00,2,0.000,ALERT,213.74,298.17,59.965,1442124003,"201051344001135","174011321042388",0.00,9.00,0,296.66,301.47,0.0,0.0,0.000,242299.6,242299.6,1360,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124038,525178.00
09/13/2015 02:00,2,0.000,ALERT,214.19,297.57,59.959,1442124003,"201051344000417","174011321042388",0.00,9.30,0,296.06,300.27,0.0,0.0,0.000,245411.2,245411.2,1367,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124040,525179.00
09/13/2015 02:00,2,0.000,ALERT,214.19,299.07,59.922,1442124003,"201051344000594","174011321042388",0.00,9.30,0,296.66,300.87,0.0,0.0,0.000,247988.6,247988.6,1367,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124042,525180.00
09/13/2015 02:00,2,0.000,ALERT,212.83,295.76,59.965,1442124003,"274151322000083","174011321042388",0.00,9.00,0,293.66,299.37,0.0,0.0,0.000,525771.5,525771.5,1359,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124044,525181.00
09/13/2015 02:00,2,0.000,ALERT,214.19,298.77,59.970,1442124003,"201051344000585","174011321042388",0.00,9.30,0,296.06,300.57,0.0,0.0,0.000,247681.2,247681.2,1364,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442124045,525182.00
09/13/2015 02:00,2,0.000,ALERT,212.83,296.06,59.938,1442124003,"274151322000054","174011321042388",0.00,10.30,0,293.36,299.37,0.0,0.0,0.000,520440.4,520440.4,1357,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124047,525183.00
09/13/2015 02:00,2,0.000,ALERT,214.19,297.87,59.981,1442124003,"201051344001203","174011321042388",0.00,9.00,0,296.36,302.07,0.0,0.0,0.000,248234.9,248234.9,1363,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124049,525184.00
09/13/2015 02:00,2,0.000,ALERT,213.96,298.17,59.970,1442124003,"201051344000646","174011321042388",0.00,9.00,0,296.06,300.87,0.0,0.0,0.000,244104.9,244104.9,1361,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442124051,525185.00
09/13/2015 02:00,2,0.000,ALERT,213.51,294.86,59.970,1442124003,"274151322000068","174011321042388",0.00,10.30,0,292.76,297.87,0.0,0.0,0.000,422706.1,422706.1,1388,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124052,525186.00
09/13/2015 02:00,2,0.000,ALERT,213.51,295.46,59.965,1442124003,"274151322000076","174011321042388",0.00,9.70,0,293.36,298.77,0.0,0.0,0.000,556401.5,556401.5,1357,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124054,525187.00
09/13/2015 02:00,2,0.000,ALERT,213.96,298.77,59.970,1442124003,"201051344000890","174011321042388",0.00,9.30,0,296.96,301.77,0.0,0.0,0.000,248972.7,248972.7,1364,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124056,525188.00
09/13/2015 02:00,2,0.000,ALERT,214.41,298.77,59.970,1442124003,"201051344000900","174011321042388",0.00,9.00,0,296.66,300.27,0.0,0.0,0.000,250367.9,250367.9,1363,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442124058,525189.00
09/13/2015 02:00,2,0.000,ALERT,215.09,298.17,59.965,1442124003,"201051344000633","174011321042388",0.00,9.00,0,295.16,299.97,0.0,0.0,0.000,238773.9,238773.9,1370,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442124060,525190.00
09/13/2015 02:00,2,0.000,ALERT,214.41,298.77,59.975,1442124003,"201051344000983","174011321042388",0.00,9.30,0,297.26,301.17,0.0,0.0,0.000,247297.8,247297.8,1365,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442124061,525191.00
09/13/2015 02:00,2,0.000,ALERT,214.19,297.57,60.023,1442124003,"201051344000917","174011321042388",0.00,9.70,0,295.16,299.97,0.0,0.0,0.000,249334.2,249334.2,1368,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124063,525192.00
09/13/2015 02:00,2,0.000,ALERT,214.64,298.17,59.965,1442124003,"201051344000648","174011321042388",0.00,8.50,0,296.36,300.87,0.0,0.0,0.000,244606.9,244606.9,1368,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124065,525193.00
09/13/2015 02:00,2,0.000,ALERT,214.19,298.47,60.012,1442124003,"201051344001093","174011321042388",0.00,9.70,0,296.36,300.27,0.0,0.0,0.000,247478.0,247478.0,1368,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124067,525194.00
09/13/2015 02:00,2,0.000,ALERT,215.09,298.47,59.954,1442124003,"201051344000645","174011321042388",0.00,9.70,0,296.96,300.57,0.0,0.0,0.000,245730.7,245730.7,1364,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124069,525195.00
09/13/2015 02:00,2,0.000,ALERT,213.06,295.46,59.949,1442124003,"274151322000085","174011321042388",0.00,9.30,0,293.36,298.17,0.0,0.0,0.000,523200.0,523200.0,1359,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124070,525196.00
09/13/2015 02:00,2,0.000,ALERT,214.41,297.87,59.970,1442124003,"201051344000651","174011321042388",0.00,8.00,0,295.76,300.27,0.0,0.0,0.000,244931.5,244931.5,1360,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442124072,525197.00
09/13/2015 02:00,2,0.000,ALERT,214.64,298.17,59.970,1442124003,"201051344000867","174011321042388",0.00,10.00,0,296.36,300.87,0.0,0.0,0.000,237813.0,237813.0,1365,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124074,525198.00
09/13/2015 02:00,2,0.000,ALERT,214.19,298.77,59.975,1442124003,"201051344001230","174011321042388",0.00,9.00,0,296.96,300.87,0.0,0.0,0.000,248310.2,248310.2,1369,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124076,525199.00
09/13/2015 02:00,2,0.000,ALERT,214.87,299.07,59.970,1442124003,"201051344000576","174011321042388",0.00,9.00,0,297.26,300.87,0.0,0.0,0.000,244809.6,244809.6,1369,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124078,525200.00
09/13/2015 02:00,2,0.000,ALERT,214.41,299.07,59.975,1442124003,"201051344000579","174011321042388",0.00,9.70,0,297.57,301.17,0.0,0.0,0.000,252271.7,252271.7,1361,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124080,525201.00
09/13/2015 02:15,2,0.000,ALERT,214.64,298.77,59.959,1442124903,"201051344000955","174011321042388",0.00,9.30,0,296.06,300.27,0.0,0.0,0.000,250262.4,250262.4,1362,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124905,525202.00
09/13/2015 02:15,2,0.000,ALERT,213.06,297.57,59.959,1442124903,"274151322000095","174011321042388",0.00,8.50,0,294.26,299.67,0.0,0.0,0.000,550000.7,550000.7,1363,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124907,525203.00
09/13/2015 02:15,2,0.000,ALERT,214.64,299.07,59.959,1442124903,"201051344000868","174011321042388",0.00,9.00,0,296.66,301.17,0.0,0.0,0.000,237291.9,237291.9,1369,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124909,525204.00
09/13/2015 02:15,2,0.000,ALERT,215.32,298.17,59.970,1442124903,"201051344000853","174011321042388",0.00,9.00,0,296.36,300.57,0.0,0.0,0.000,243899.3,243899.3,1365,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124911,525205.00
09/13/2015 02:15,2,0.000,ALERT,215.54,299.67,59.975,1442124903,"201051344000582","174011321042388",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,242356.4,242356.4,1366,0,0,0,L,1122011218,0,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124913,525206.00
09/13/2015 02:15,2,0.000,ALERT,214.87,298.17,59.975,1442124903,"201051344000469","174011321042388",0.00,8.50,0,295.46,299.97,0.0,0.0,0.000,239117.1,239117.1,1363,0,0,0,L,1122011218,0,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124915,525207.00
09/13/2015 02:15,2,0.000,ALERT,214.64,298.17,59.959,1442124903,"201051344000988","174011321042388",0.00,9.30,0,293.96,299.97,0.0,0.0,0.000,237951.2,237951.2,1365,0,0,0,L,1122011218,0,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124917,525208.00
09/13/2015 02:15,2,0.000,ALERT,214.87,298.17,59.965,1442124903,"201051344001158","174011321042388",0.00,8.50,0,295.76,299.97,0.0,0.0,0.000,243483.1,243483.1,1367,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124918,525209.00
09/13/2015 02:15,2,0.000,ALERT,214.87,298.17,59.970,1442124903,"201051344001025","174011321042388",0.00,8.50,0,296.06,300.87,0.0,0.0,0.000,248382.1,248382.1,1364,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124920,525210.00
09/13/2015 02:15,2,0.000,ALERT,214.87,299.07,59.959,1442124903,"201051344000569","174011321042388",0.00,9.00,0,296.66,301.17,0.0,0.0,0.000,251577.0,251577.0,1365,0,0,0,L,1122011218,0,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124922,525211.00
09/13/2015 02:15,2,0.000,ALERT,213.06,295.76,59.959,1442124903,"274151322000094","174011321042388",0.00,8.50,0,292.76,298.17,0.0,0.0,0.000,423256.7,423256.7,1389,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442124924,525212.00
09/13/2015 02:15,2,0.000,ALERT,214.87,298.47,59.981,1442124903,"201051344000458","174011321042388",0.00,10.00,0,296.36,301.17,0.0,0.0,0.000,247264.7,247264.7,1365,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124926,525213.00
09/13/2015 02:15,2,0.000,ALERT,213.06,295.76,59.965,1442124903,"274151322000087","174011321042388",0.00,10.00,0,292.16,298.17,0.0,0.0,0.000,496774.3,496774.3,1363,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442124928,525214.00
09/13/2015 02:15,2,0.000,ALERT,212.83,296.06,59.981,1442124903,"274151322000052","174011321042388",0.00,9.70,0,293.06,299.07,0.0,0.0,0.000,530146.5,530146.5,1358,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124929,525215.00
09/13/2015 02:15,2,0.000,ALERT,215.32,299.37,59.981,1442124903,"201051344001145","174011321042388",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,252019.4,252019.4,1368,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442124931,525216.00
09/13/2015 02:15,2,0.000,ALERT,215.54,299.07,59.975,1442124903,"201051344000685","174011321042388",0.00,9.00,0,295.76,300.57,0.0,0.0,0.000,250677.2,250677.2,1366,0,0,0,L,1122011218,0,124.27,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124933,525217.00
09/13/2015 02:15,2,0.000,ALERT,212.61,296.96,59.975,1442124903,"274151322000088","174011321042388",0.00,9.70,0,293.06,298.77,0.0,0.0,0.000,509216.5,509216.5,1361,0,0,0,L,1151911521,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124935,525218.00
09/13/2015 02:15,2,0.000,ALERT,215.32,299.07,59.970,1442124903,"201051344000438","174011321042388",0.00,8.50,0,296.36,300.57,0.0,0.0,0.000,250650.9,250650.9,1366,0,0,0,L,1122011218,0,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124937,525219.00
09/13/2015 02:15,2,0.000,ALERT,214.87,299.07,59.970,1442124903,"201051344001135","174011321042388",0.00,9.00,0,296.36,300.87,0.0,0.0,0.000,242299.6,242299.6,1362,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124938,525220.00
09/13/2015 02:15,2,0.000,ALERT,215.54,298.77,59.981,1442124903,"201051344000417","174011321042388",0.00,9.30,0,295.46,299.97,0.0,0.0,0.000,245411.2,245411.2,1369,0,0,0,L,1122011218,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442124940,525221.00
09/13/2015 02:15,2,0.000,ALERT,214.64,299.07,59.981,1442124903,"201051344000594","174011321042388",0.00,9.30,0,296.06,300.57,0.0,0.0,0.000,247988.6,247988.6,1369,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124942,525222.00
09/13/2015 02:15,2,0.000,ALERT,213.06,297.26,59.981,1442124903,"274151322000083","174011321042388",0.00,9.00,0,293.66,299.37,0.0,0.0,0.000,525771.5,525771.5,1361,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442124944,525223.00
09/13/2015 02:15,2,0.000,ALERT,215.32,299.67,59.991,1442124903,"201051344000585","174011321042388",0.00,9.70,0,296.06,300.57,0.0,0.0,0.000,247681.2,247681.2,1366,0,0,0,L,1122011218,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124946,525224.00
09/13/2015 02:15,2,0.000,ALERT,212.83,297.87,59.975,1442124903,"274151322000054","174011321042388",0.00,10.00,0,293.36,299.37,0.0,0.0,0.000,520440.4,520440.4,1359,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442124948,525225.00
09/13/2015 02:15,2,0.000,ALERT,215.32,299.07,59.970,1442124903,"201051344001203","174011321042388",0.00,9.00,0,296.36,302.07,0.0,0.0,0.000,248234.9,248234.9,1365,0,0,0,L,1122011218,0,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124949,525226.00
09/13/2015 02:15,2,0.000,ALERT,214.87,299.07,59.944,1442124903,"201051344000646","174011321042388",0.00,9.00,0,295.76,300.27,0.0,0.0,0.000,244104.9,244104.9,1363,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124952,525227.00
09/13/2015 02:15,2,0.000,ALERT,213.74,296.06,59.965,1442124903,"274151322000068","174011321042388",0.00,10.00,0,292.46,297.87,0.0,0.0,0.000,422706.1,422706.1,1390,0,0,0,L,1151911521,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124953,525228.00
09/13/2015 02:15,2,0.000,ALERT,213.51,296.96,59.965,1442124903,"274151322000076","174011321042388",0.00,9.70,0,293.36,298.77,0.0,0.0,0.000,556401.5,556401.5,1359,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442124955,525229.00
09/13/2015 02:15,2,0.000,ALERT,215.09,299.97,59.970,1442124903,"201051344000890","174011321042388",0.00,9.30,0,296.96,301.47,0.0,0.0,0.000,248972.7,248972.7,1366,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124957,525230.00
09/13/2015 02:15,2,0.000,ALERT,214.64,298.47,59.975,1442124903,"201051344000900","174011321042388",0.00,9.00,0,296.06,299.97,0.0,0.0,0.000,250367.9,250367.9,1365,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442124959,525231.00
09/13/2015 02:15,2,0.000,ALERT,215.54,298.17,59.981,1442124903,"201051344000633","174011321042388",0.00,8.50,0,294.56,299.67,0.0,0.0,0.000,238773.9,238773.9,1372,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124961,525232.00
09/13/2015 02:15,2,0.000,ALERT,215.09,298.77,60.002,1442124903,"201051344000983","174011321042388",0.00,9.30,0,296.36,300.87,0.0,0.0,0.000,247297.8,247297.8,1367,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124962,525233.00
09/13/2015 02:15,2,0.000,ALERT,215.32,298.77,59.981,1442124903,"201051344000917","174011321042388",0.00,10.00,0,295.16,299.97,0.0,0.0,0.000,249334.2,249334.2,1370,0,0,0,L,1122011218,0,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124964,525234.00
09/13/2015 02:15,2,0.000,ALERT,215.32,297.87,59.981,1442124903,"201051344000648","174011321042388",0.00,8.50,0,295.76,300.57,0.0,0.0,0.000,244606.9,244606.9,1370,0,0,0,L,1122011218,0,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442124966,525235.00
09/13/2015 02:15,2,0.000,ALERT,215.09,299.07,59.975,1442124903,"201051344001093","174011321042388",0.00,9.70,0,296.06,300.27,0.0,0.0,0.000,247478.0,247478.0,1370,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124968,525236.00
09/13/2015 02:15,2,0.000,ALERT,215.32,298.47,59.975,1442124903,"201051344000645","174011321042388",0.00,9.70,0,296.06,300.57,0.0,0.0,0.000,245730.7,245730.7,1366,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442124969,525237.00
09/13/2015 02:15,2,0.000,ALERT,213.29,296.66,59.975,1442124903,"274151322000085","174011321042388",0.00,9.00,0,293.36,298.47,0.0,0.0,0.000,523200.0,523200.0,1361,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124971,525238.00
09/13/2015 02:15,2,0.000,ALERT,215.32,298.47,59.981,1442124903,"201051344000651","174011321042388",0.00,8.00,0,295.76,299.97,0.0,0.0,0.000,244931.5,244931.5,1362,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442124973,525239.00
09/13/2015 02:15,2,0.000,ALERT,215.09,298.17,59.944,1442124903,"201051344000867","174011321042388",0.00,9.70,0,295.76,300.87,0.0,0.0,0.000,237813.0,237813.0,1367,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124975,525240.00
09/13/2015 02:15,2,0.000,ALERT,215.09,299.37,60.018,1442124903,"201051344001230","174011321042388",0.00,9.00,0,296.66,300.87,0.0,0.0,0.000,248310.2,248310.2,1371,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124977,525241.00
09/13/2015 02:15,2,0.000,ALERT,215.09,298.77,60.023,1442124903,"201051344000576","174011321042388",0.00,9.00,0,296.36,300.57,0.0,0.0,0.000,244809.6,244809.6,1371,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124979,525242.00
09/13/2015 02:15,2,0.000,ALERT,214.87,298.77,59.991,1442124903,"201051344000579","174011321042388",0.00,9.70,0,296.66,301.17,0.0,0.0,0.000,252271.7,252271.7,1363,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442124981,525243.00
09/13/2015 02:30,2,0.000,ALERT,214.64,299.07,59.986,1442125803,"201051344000955","174011321042388",0.00,9.00,0,296.66,300.87,0.0,0.0,0.000,250262.4,250262.4,1364,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442125805,525244.00
09/13/2015 02:30,2,0.000,ALERT,213.06,298.47,59.975,1442125803,"274151322000095","174011321042388",0.00,8.50,0,296.36,300.27,0.0,0.0,0.000,550000.7,550000.7,1365,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442125806,525245.00
09/13/2015 02:30,2,0.000,ALERT,215.09,299.67,59.986,1442125803,"201051344000868","174011321042388",0.00,9.00,0,296.96,301.77,0.0,0.0,0.000,237291.9,237291.9,1371,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442125808,525246.00
09/13/2015 02:30,2,0.000,ALERT,215.54,299.37,59.965,1442125803,"201051344000853","174011321042388",0.00,8.50,0,296.36,301.17,0.0,0.0,0.000,243899.3,243899.3,1367,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442125810,525247.00
09/13/2015 02:30,2,0.000,ALERT,215.77,299.97,59.991,1442125803,"201051344000582","174011321042388",0.00,8.50,0,297.26,301.77,0.0,0.0,0.000,242356.4,242356.4,1368,0,0,0,L,1122011218,0,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442125812,525248.00
09/13/2015 02:30,2,0.000,ALERT,215.32,299.07,60.007,1442125803,"201051344000469","174011321042388",0.00,8.50,0,295.16,300.57,0.0,0.0,0.000,239117.1,239117.1,1365,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442125814,525249.00
09/13/2015 02:30,2,0.000,ALERT,214.87,298.77,60.023,1442125803,"201051344000988","174011321042388",0.00,9.30,0,293.66,300.57,0.0,0.0,0.000,237951.2,237951.2,1367,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442125816,525250.00
09/13/2015 02:30,2,0.000,ALERT,215.09,299.07,59.996,1442125803,"201051344001158","174011321042388",0.00,8.50,0,295.76,300.57,0.0,0.0,0.000,243483.1,243483.1,1369,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442125817,525251.00
09/13/2015 02:30,2,0.000,ALERT,214.87,298.17,59.991,1442125803,"201051344001025","174011321042388",0.00,8.50,0,296.36,301.17,0.0,0.0,0.000,248382.1,248382.1,1366,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442125819,525252.00
09/13/2015 02:30,2,0.000,ALERT,215.09,299.97,59.986,1442125803,"201051344000569","174011321042388",0.00,9.30,0,296.96,302.07,0.0,0.0,0.000,251577.0,251577.0,1367,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442125821,525253.00
09/13/2015 02:30,2,0.000,ALERT,213.06,296.66,59.996,1442125803,"274151322000094","174011321042388",0.00,8.50,0,294.56,298.47,0.0,0.0,0.000,423256.7,423256.7,1391,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442125823,525254.00
09/13/2015 02:30,2,0.000,ALERT,215.09,299.37,59.959,1442125803,"201051344000458","174011321042388",0.00,10.00,0,296.66,301.77,0.0,0.0,0.000,247264.7,247264.7,1367,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442125825,525255.00
09/13/2015 02:30,2,0.000,ALERT,213.51,296.36,59.981,1442125803,"274151322000087","174011321042388",0.00,9.70,0,294.26,298.47,0.0,0.0,0.000,496774.3,496774.3,1365,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442125827,525256.00
09/13/2015 02:30,2,0.000,ALERT,212.83,296.66,59.975,1442125803,"274151322000052","174011321042388",0.00,9.30,0,294.86,299.67,0.0,0.0,0.000,530146.5,530146.5,1360,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442125828,525257.00
09/13/2015 02:30,2,0.000,ALERT,215.54,299.37,59.975,1442125803,"201051344001145","174011321042388",0.00,8.50,0,297.26,301.47,0.0,0.0,0.000,252019.4,252019.4,1370,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442125830,525258.00
09/13/2015 02:30,2,0.000,ALERT,215.77,299.07,59.981,1442125803,"201051344000685","174011321042388",0.00,9.00,0,296.66,300.87,0.0,0.0,0.000,250677.2,250677.2,1368,0,0,0,L,1122011218,0,124.49,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442125832,525259.00
09/13/2015 02:30,2,0.000,ALERT,212.61,296.66,59.981,1442125803,"274151322000088","174011321042388",0.00,9.70,0,294.86,299.07,0.0,0.0,0.000,509216.5,509216.5,1363,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442125834,525260.00
09/13/2015 02:30,2,0.000,ALERT,215.32,299.07,59.991,1442125803,"201051344000438","174011321042388",0.00,8.50,0,296.96,300.87,0.0,0.0,0.000,250650.9,250650.9,1368,0,0,0,L,1122011218,0,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442125836,525261.00
