ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2015 02:30,2,0.000,ALERT,214.87,299.07,59.975,1442125803,"201051344001135","174011321042388",0.00,9.00,0,296.96,301.47,0.0,0.0,0.000,242299.6,242299.6,1364,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442125837,525262.00
09/13/2015 02:30,2,0.000,ALERT,215.32,298.47,59.981,1442125803,"201051344000417","174011321042388",0.00,9.00,0,296.06,300.27,0.0,0.0,0.000,245411.2,245411.2,1371,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442125839,525263.00
09/13/2015 02:30,2,0.000,ALERT,214.87,299.97,59.991,1442125803,"201051344000594","174011321042388",0.00,9.30,0,296.36,301.17,0.0,0.0,0.000,247988.6,247988.6,1371,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442125841,525264.00
09/13/2015 02:30,2,0.000,ALERT,213.29,297.57,59.996,1442125803,"274151322000083","174011321042388",0.00,9.00,0,295.46,299.67,0.0,0.0,0.000,525771.5,525771.5,1363,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442125843,525265.00
09/13/2015 02:30,2,0.000,ALERT,215.32,299.07,59.944,1442125803,"201051344000585","174011321042388",0.00,9.70,0,296.36,301.17,0.0,0.0,0.000,247681.2,247681.2,1368,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442125845,525266.00
09/13/2015 02:30,2,0.000,ALERT,213.06,296.96,59.938,1442125803,"274151322000054","174011321042388",0.00,10.00,0,295.16,299.67,0.0,0.0,0.000,520440.4,520440.4,1361,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442125847,525267.00
09/13/2015 02:30,2,0.000,ALERT,215.32,298.77,59.959,1442125803,"201051344001203","174011321042388",0.00,9.00,0,296.66,302.37,0.0,0.0,0.000,248234.9,248234.9,1367,0,0,0,L,1122011218,0,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442125849,525268.00
09/13/2015 02:30,2,0.000,ALERT,214.87,299.07,59.975,1442125803,"201051344000646","174011321042388",0.00,9.00,0,296.06,300.87,0.0,0.0,0.000,244104.9,244104.9,1365,0,0,0,L,1122011218,0,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442125851,525269.00
09/13/2015 02:30,2,0.000,ALERT,213.96,296.36,59.975,1442125803,"274151322000068","174011321042388",0.00,10.30,0,294.56,298.17,0.0,0.0,0.000,422706.1,422706.1,1392,0,0,0,L,1151911521,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442125852,525270.00
09/13/2015 02:30,2,0.000,ALERT,213.74,297.26,59.975,1442125803,"274151322000076","174011321042388",0.00,9.70,0,295.16,299.07,0.0,0.0,0.000,556401.5,556401.5,1361,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442125854,525271.00
09/13/2015 02:30,2,0.000,ALERT,215.09,299.37,59.981,1442125803,"201051344000890","174011321042388",0.00,9.30,0,297.26,302.07,0.0,0.0,0.000,248972.7,248972.7,1368,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442125856,525272.00
09/13/2015 02:30,2,0.000,ALERT,215.09,299.37,59.970,1442125803,"201051344000900","174011321042388",0.00,8.50,0,296.06,300.57,0.0,0.0,0.000,250367.9,250367.9,1367,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442125858,525273.00
09/13/2015 02:30,2,0.000,ALERT,216.00,299.07,59.975,1442125803,"201051344000633","174011321042388",0.00,9.00,0,294.86,300.27,0.0,0.0,0.000,238773.9,238773.9,1374,0,0,0,L,1122011218,0,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442125860,525274.00
09/13/2015 02:30,2,0.000,ALERT,215.32,299.37,59.965,1442125803,"201051344000983","174011321042388",0.00,9.30,0,296.66,301.47,0.0,0.0,0.000,247297.8,247297.8,1369,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442125861,525275.00
09/13/2015 02:30,2,0.000,ALERT,215.32,298.47,59.965,1442125803,"201051344000917","174011321042388",0.00,9.70,0,295.46,300.27,0.0,0.0,0.000,249334.2,249334.2,1372,0,0,0,L,1122011218,0,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442125863,525276.00
09/13/2015 02:30,2,0.000,ALERT,215.54,299.07,59.981,1442125803,"201051344000648","174011321042388",0.00,8.50,0,296.06,301.17,0.0,0.0,0.000,244606.9,244606.9,1372,0,0,0,L,1122011218,0,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442125865,525277.00
09/13/2015 02:30,2,0.000,ALERT,215.32,299.07,59.965,1442125803,"201051344001093","174011321042388",0.00,9.70,0,296.36,300.87,0.0,0.0,0.000,247478.0,247478.0,1372,0,0,0,L,1122011218,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442125867,525278.00
09/13/2015 02:30,2,0.000,ALERT,215.77,299.37,59.933,1442125803,"201051344000645","174011321042388",0.00,9.30,0,296.36,301.17,0.0,0.0,0.000,245730.7,245730.7,1368,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442125868,525279.00
09/13/2015 02:30,2,0.000,ALERT,213.29,296.96,59.917,1442125803,"274151322000085","174011321042388",0.00,9.00,0,295.16,299.07,0.0,0.0,0.000,523200.0,523200.0,1363,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442125870,525280.00
09/13/2015 02:30,2,0.000,ALERT,215.32,298.17,59.965,1442125803,"201051344000651","174011321042388",0.00,7.70,0,296.36,300.27,0.0,0.0,0.000,244931.5,244931.5,1364,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442125872,525281.00
09/13/2015 02:30,2,0.000,ALERT,215.32,298.77,59.965,1442125803,"201051344000867","174011321042388",0.00,9.70,0,295.76,301.47,0.0,0.0,0.000,237813.0,237813.0,1369,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442125874,525282.00
09/13/2015 02:30,2,0.000,ALERT,215.09,299.37,59.970,1442125803,"201051344001230","174011321042388",0.00,9.00,0,296.96,301.17,0.0,0.0,0.000,248310.2,248310.2,1373,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442125876,525283.00
09/13/2015 02:30,2,0.000,ALERT,215.54,299.37,59.975,1442125803,"201051344000576","174011321042388",0.00,9.00,0,296.36,301.17,0.0,0.0,0.000,244809.6,244809.6,1373,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442125877,525284.00
09/13/2015 02:30,2,0.000,ALERT,215.09,299.67,59.970,1442125803,"201051344000579","174011321042388",0.00,9.70,0,296.96,301.77,0.0,0.0,0.000,252271.7,252271.7,1365,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442125879,525285.00
09/13/2015 02:45,2,0.000,ALERT,214.87,299.37,59.996,1442126704,"201051344000955","174011321042388",0.00,9.30,0,296.66,300.57,0.0,0.0,0.000,250262.4,250262.4,1366,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442126706,525286.00
09/13/2015 02:45,2,0.000,ALERT,213.51,298.47,60.028,1442126704,"274151322000095","174011321042388",0.00,8.50,0,296.36,300.27,0.0,0.0,0.000,550000.7,550000.7,1367,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442126707,525287.00
09/13/2015 02:45,2,0.000,ALERT,215.32,299.97,59.996,1442126704,"201051344000868","174011321042388",0.00,9.00,0,297.87,301.77,0.0,0.0,0.000,237291.9,237291.9,1373,0,0,0,L,1122011218,0,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442126709,525288.00
09/13/2015 02:45,2,0.000,ALERT,215.77,299.07,59.991,1442126704,"201051344000853","174011321042388",0.00,9.00,0,296.66,301.17,0.0,0.0,0.000,243899.3,243899.3,1369,0,0,0,L,1122011218,0,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442126711,525289.00
09/13/2015 02:45,2,0.000,ALERT,215.77,299.97,59.991,1442126704,"201051344000582","174011321042388",0.00,8.00,0,297.87,301.77,0.0,0.0,0.000,242356.4,242356.4,1370,0,0,0,L,1122011218,0,123.81,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442126713,525290.00
09/13/2015 02:45,2,0.000,ALERT,215.32,299.37,59.996,1442126704,"201051344000469","174011321042388",0.00,8.50,0,296.06,300.57,0.0,0.0,0.000,239117.1,239117.1,1367,0,0,0,L,1122011218,0,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442126715,525291.00
09/13/2015 02:45,2,0.000,ALERT,214.87,299.07,60.028,1442126704,"201051344000988","174011321042388",0.00,9.30,0,294.86,300.57,0.0,0.0,0.000,237951.2,237951.2,1369,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442126716,525292.00
09/13/2015 02:45,2,0.000,ALERT,215.09,299.07,59.991,1442126704,"201051344001158","174011321042388",0.00,9.00,0,296.66,300.57,0.0,0.0,0.000,243483.1,243483.1,1371,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442126718,525293.00
09/13/2015 02:45,2,0.000,ALERT,215.09,298.47,60.039,1442126704,"201051344001025","174011321042388",0.00,8.50,0,296.66,301.17,0.0,0.0,0.000,248382.1,248382.1,1368,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442126720,525294.00
09/13/2015 02:45,2,0.000,ALERT,215.32,299.97,59.991,1442126704,"201051344000569","174011321042388",0.00,9.00,0,297.57,302.07,0.0,0.0,0.000,251577.0,251577.0,1369,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442126722,525295.00
09/13/2015 02:45,2,0.000,ALERT,213.29,296.06,59.986,1442126704,"274151322000094","174011321042388",0.00,8.50,0,294.86,298.47,0.0,0.0,0.000,423256.7,423256.7,1393,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442126723,525296.00
09/13/2015 02:45,2,0.000,ALERT,215.09,299.37,59.986,1442126704,"201051344000458","174011321042388",0.00,10.00,0,296.96,301.77,0.0,0.0,0.000,247264.7,247264.7,1369,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442126725,525297.00
09/13/2015 02:45,2,0.000,ALERT,213.29,296.66,59.981,1442126704,"274151322000087","174011321042388",0.00,9.70,0,294.56,298.47,0.0,0.0,0.000,496774.3,496774.3,1367,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442126727,525298.00
09/13/2015 02:45,2,0.000,ALERT,212.83,297.87,59.981,1442126704,"274151322000052","174011321042388",0.00,9.30,0,295.16,299.67,0.0,0.0,0.000,530146.5,530146.5,1362,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442126729,525299.00
09/13/2015 02:45,2,0.000,ALERT,215.32,299.67,59.944,1442126704,"201051344001145","174011321042388",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,252019.4,252019.4,1372,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442126731,525300.00
09/13/2015 02:45,2,0.000,ALERT,215.54,299.37,60.023,1442126704,"201051344000685","174011321042388",0.00,9.00,0,296.96,300.87,0.0,0.0,0.000,250677.2,250677.2,1370,0,0,0,L,1122011218,0,124.27,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442126732,525301.00
09/13/2015 02:45,2,0.000,ALERT,213.06,297.57,59.975,1442126704,"274151322000088","174011321042388",0.00,9.70,0,295.16,299.07,0.0,0.0,0.000,509216.5,509216.5,1365,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442126734,525302.00
09/13/2015 02:45,2,0.000,ALERT,215.32,299.07,59.981,1442126704,"201051344000438","174011321042388",0.00,8.50,0,297.26,300.87,0.0,0.0,0.000,250650.9,250650.9,1370,0,0,0,L,1122011218,0,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442126736,525303.00
09/13/2015 02:45,2,0.000,ALERT,214.87,299.37,59.981,1442126704,"201051344001135","174011321042388",0.00,9.00,0,297.57,301.47,0.0,0.0,0.000,242299.6,242299.6,1366,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442126738,525304.00
09/13/2015 02:45,2,0.000,ALERT,215.54,298.77,59.986,1442126704,"201051344000417","174011321042388",0.00,9.30,0,296.36,299.97,0.0,0.0,0.000,245411.2,245411.2,1373,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442126740,525305.00
09/13/2015 02:45,2,0.000,ALERT,215.09,299.97,59.970,1442126704,"201051344000594","174011321042388",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,247988.6,247988.6,1373,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442126742,525306.00
09/13/2015 02:45,2,0.000,ALERT,213.29,297.26,59.981,1442126704,"274151322000083","174011321042388",0.00,8.50,0,295.76,299.67,0.0,0.0,0.000,525771.5,525771.5,1365,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442126743,525307.00
09/13/2015 02:45,2,0.000,ALERT,215.32,299.37,59.986,1442126704,"201051344000585","174011321042388",0.00,9.70,0,296.36,300.87,0.0,0.0,0.000,247681.2,247681.2,1370,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442126745,525308.00
09/13/2015 02:45,2,0.000,ALERT,213.06,297.26,59.970,1442126704,"274151322000054","174011321042388",0.00,10.00,0,295.16,299.67,0.0,0.0,0.000,520440.4,520440.4,1363,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442126747,525309.00
09/13/2015 02:45,2,0.000,ALERT,215.32,298.77,59.981,1442126704,"201051344001203","174011321042388",0.00,8.50,0,297.26,302.37,0.0,0.0,0.000,248234.9,248234.9,1369,0,0,0,L,1122011218,0,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442126749,525310.00
09/13/2015 02:45,2,0.000,ALERT,214.87,299.07,59.975,1442126704,"201051344000646","174011321042388",0.00,9.00,0,296.36,300.57,0.0,0.0,0.000,244104.9,244104.9,1367,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442126751,525311.00
09/13/2015 02:45,2,0.000,ALERT,213.74,296.06,59.975,1442126704,"274151322000068","174011321042388",0.00,10.00,0,294.56,298.47,0.0,0.0,0.000,422706.1,422706.1,1394,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442126752,525312.00
09/13/2015 02:45,2,0.000,ALERT,213.74,296.96,60.007,1442126704,"274151322000076","174011321042388",0.00,9.30,0,295.46,299.37,0.0,0.0,0.000,556401.5,556401.5,1363,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442126754,525313.00
09/13/2015 02:45,2,0.000,ALERT,214.87,299.37,59.991,1442126704,"201051344000890","174011321042388",0.00,9.30,0,297.26,301.77,0.0,0.0,0.000,248972.7,248972.7,1370,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442126756,525314.00
09/13/2015 02:45,2,0.000,ALERT,215.09,299.07,59.981,1442126704,"201051344000900","174011321042388",0.00,8.50,0,296.96,300.87,0.0,0.0,0.000,250367.9,250367.9,1369,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442126758,525315.00
09/13/2015 02:45,2,0.000,ALERT,215.77,298.77,59.975,1442126704,"201051344000633","174011321042388",0.00,8.50,0,295.46,300.27,0.0,0.0,0.000,238773.9,238773.9,1376,0,0,0,L,1122011218,0,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442126760,525316.00
09/13/2015 02:45,2,0.000,ALERT,215.09,299.37,59.986,1442126704,"201051344000983","174011321042388",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,247297.8,247297.8,1371,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442126761,525317.00
09/13/2015 02:45,2,0.000,ALERT,215.32,298.47,59.981,1442126704,"201051344000917","174011321042388",0.00,9.70,0,295.76,300.27,0.0,0.0,0.000,249334.2,249334.2,1374,0,0,0,L,1122011218,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442126763,525318.00
09/13/2015 02:45,2,0.000,ALERT,215.32,298.77,59.959,1442126704,"201051344000648","174011321042388",0.00,8.50,0,296.66,301.17,0.0,0.0,0.000,244606.9,244606.9,1374,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442126765,525319.00
09/13/2015 02:45,2,0.000,ALERT,214.87,298.77,59.975,1442126704,"201051344001093","174011321042388",0.00,9.70,0,296.66,300.57,0.0,0.0,0.000,247478.0,247478.0,1374,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442126767,525320.00
09/13/2015 02:45,2,0.000,ALERT,215.54,299.07,59.981,1442126704,"201051344000645","174011321042388",0.00,9.30,0,296.06,301.17,0.0,0.0,0.000,245730.7,245730.7,1370,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442126768,525321.00
09/13/2015 02:45,2,0.000,ALERT,213.29,296.96,59.981,1442126704,"274151322000085","174011321042388",0.00,9.00,0,295.46,299.07,0.0,0.0,0.000,523200.0,523200.0,1365,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442126770,525322.00
09/13/2015 02:45,2,0.000,ALERT,215.09,298.47,59.991,1442126704,"201051344000651","174011321042388",0.00,7.70,0,296.36,300.27,0.0,0.0,0.000,244931.5,244931.5,1366,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442126773,525323.00
09/13/2015 02:45,2,0.000,ALERT,215.32,299.07,59.986,1442126704,"201051344000867","174011321042388",0.00,9.70,0,296.36,301.47,0.0,0.0,0.000,237813.0,237813.0,1371,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442126775,525324.00
09/13/2015 02:45,2,0.000,ALERT,215.09,299.37,59.975,1442126704,"201051344001230","174011321042388",0.00,9.00,0,296.96,300.87,0.0,0.0,0.000,248310.2,248310.2,1375,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442126776,525325.00
09/13/2015 02:45,2,0.000,ALERT,215.54,299.97,59.986,1442126704,"201051344000576","174011321042388",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,244809.6,244809.6,1375,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442126778,525326.00
09/13/2015 02:45,2,0.000,ALERT,215.09,299.67,59.975,1442126704,"201051344000579","174011321042388",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,252271.7,252271.7,1367,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442126780,525327.00
09/13/2015 03:00,2,0.000,ALERT,215.09,298.77,59.986,1442127603,"201051344000955","174011321042388",0.00,9.00,0,297.26,300.87,0.0,0.0,0.000,250262.4,250262.4,1368,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442127605,525328.00
09/13/2015 03:00,2,0.000,ALERT,213.06,298.47,59.975,1442127603,"274151322000095","174011321042388",0.00,8.50,0,296.06,300.27,0.0,0.0,0.000,550000.7,550000.7,1369,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442127607,525329.00
09/13/2015 03:00,2,0.000,ALERT,215.09,300.27,60.012,1442127603,"201051344000868","174011321042388",0.00,9.00,0,297.87,301.77,0.0,0.0,0.000,237291.9,237291.9,1375,0,0,0,L,1122011218,0,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442127609,525330.00
09/13/2015 03:00,2,0.000,ALERT,215.54,299.07,60.012,1442127603,"201051344000853","174011321042388",0.00,9.00,0,296.96,301.17,0.0,0.0,0.000,243899.3,243899.3,1371,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442127611,525331.00
09/13/2015 03:00,2,0.000,ALERT,215.77,299.67,59.965,1442127603,"201051344000582","174011321042388",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,242356.4,242356.4,1372,0,0,0,L,1122011218,0,123.81,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442127613,525332.00
09/13/2015 03:00,2,0.000,ALERT,215.32,299.37,59.991,1442127603,"201051344000469","174011321042388",0.00,8.50,0,296.06,300.57,0.0,0.0,0.000,239117.1,239117.1,1369,0,0,0,L,1122011218,0,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442127614,525333.00
09/13/2015 03:00,2,0.000,ALERT,215.09,299.37,59.996,1442127603,"201051344000988","174011321042388",0.00,9.30,0,294.56,300.57,0.0,0.0,0.000,237951.2,237951.2,1371,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442127616,525334.00
09/13/2015 03:00,2,0.000,ALERT,215.32,299.67,60.002,1442127603,"201051344001158","174011321042388",0.00,8.50,0,296.66,300.27,0.0,0.0,0.000,243483.1,243483.1,1373,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442127618,525335.00
09/13/2015 03:00,2,0.000,ALERT,215.32,298.17,60.002,1442127603,"201051344001025","174011321042388",0.00,8.50,0,296.66,301.47,0.0,0.0,0.000,248382.1,248382.1,1370,0,0,0,L,1122011218,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442127620,525336.00
09/13/2015 03:00,2,0.000,ALERT,215.32,299.97,60.002,1442127603,"201051344000569","174011321042388",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,251577.0,251577.0,1371,0,0,0,L,1122011218,0,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442127621,525337.00
09/13/2015 03:00,2,0.000,ALERT,213.29,296.06,59.986,1442127603,"274151322000094","174011321042388",0.00,8.50,0,294.26,298.47,0.0,0.0,0.000,423256.7,423256.7,1395,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442127623,525338.00
09/13/2015 03:00,2,0.000,ALERT,215.09,299.37,60.007,1442127603,"201051344000458","174011321042388",0.00,10.00,0,297.26,301.77,0.0,0.0,0.000,247264.7,247264.7,1371,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442127625,525339.00
09/13/2015 03:00,2,0.000,ALERT,213.29,296.66,60.002,1442127603,"274151322000087","174011321042388",0.00,9.70,0,293.96,298.47,0.0,0.0,0.000,496774.3,496774.3,1369,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442127627,525340.00
09/13/2015 03:00,2,0.000,ALERT,213.06,297.87,60.002,1442127603,"274151322000052","174011321042388",0.00,9.30,0,294.56,299.67,0.0,0.0,0.000,530146.5,530146.5,1364,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442127629,525341.00
09/13/2015 03:00,2,0.000,ALERT,215.77,299.37,60.039,1442127603,"201051344001145","174011321042388",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,252019.4,252019.4,1374,0,0,0,L,1122011218,0,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442127631,525342.00
09/13/2015 03:00,2,0.000,ALERT,216.00,299.37,60.018,1442127603,"201051344000685","174011321042388",0.00,9.00,0,296.96,300.87,0.0,0.0,0.000,250677.2,250677.2,1372,0,0,0,L,1122011218,0,124.49,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442127632,525343.00
09/13/2015 03:00,2,0.000,ALERT,213.06,296.96,60.007,1442127603,"274151322000088","174011321042388",0.00,9.70,0,294.86,299.07,0.0,0.0,0.000,509216.5,509216.5,1367,0,0,0,L,1151911521,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442127634,525344.00
09/13/2015 03:00,2,0.000,ALERT,215.54,299.07,60.034,1442127603,"201051344000438","174011321042388",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,250650.9,250650.9,1372,0,0,0,L,1122011218,0,124.04,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442127636,525345.00
09/13/2015 03:00,2,0.000,ALERT,215.32,299.37,60.034,1442127603,"201051344001135","174011321042388",0.00,9.00,0,297.57,301.47,0.0,0.0,0.000,242299.6,242299.6,1368,0,0,0,L,1122011218,0,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442127638,525346.00
09/13/2015 03:00,2,0.000,ALERT,215.77,298.47,60.018,1442127603,"201051344000417","174011321042388",0.00,9.30,0,296.06,300.57,0.0,0.0,0.000,245411.2,245411.2,1375,0,0,0,L,1122011218,0,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442127640,525347.00
09/13/2015 03:00,2,0.000,ALERT,215.09,300.27,59.996,1442127603,"201051344000594","174011321042388",0.00,9.30,0,296.96,301.47,0.0,0.0,0.000,247988.6,247988.6,1375,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442127641,525348.00
09/13/2015 03:00,2,0.000,ALERT,213.51,298.17,60.007,1442127603,"274151322000083","174011321042388",0.00,8.50,0,295.16,299.67,0.0,0.0,0.000,525771.5,525771.5,1367,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442127643,525349.00
09/13/2015 03:00,2,0.000,ALERT,215.77,299.37,60.007,1442127603,"201051344000585","174011321042388",0.00,9.70,0,296.66,300.87,0.0,0.0,0.000,247681.2,247681.2,1372,0,0,0,L,1122011218,0,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442127645,525350.00
09/13/2015 03:00,2,0.000,ALERT,213.06,296.96,60.012,1442127603,"274151322000054","174011321042388",0.00,10.00,0,294.86,299.67,0.0,0.0,0.000,520440.4,520440.4,1365,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442127647,525351.00
09/13/2015 03:00,2,0.000,ALERT,215.54,299.07,60.012,1442127603,"201051344001203","174011321042388",0.00,9.00,0,296.96,302.68,0.0,0.0,0.000,248234.9,248234.9,1371,0,0,0,L,1122011218,0,124.27,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442127649,525352.00
09/13/2015 03:00,2,0.000,ALERT,215.32,299.07,60.044,1442127603,"201051344000646","174011321042388",0.00,9.00,0,296.36,300.57,0.0,0.0,0.000,244104.9,244104.9,1369,0,0,0,L,1122011218,0,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442127650,525353.00
09/13/2015 03:00,2,0.000,ALERT,213.74,296.06,60.012,1442127603,"274151322000068","174011321042388",0.00,10.00,0,294.26,298.47,0.0,0.0,0.000,422706.1,422706.1,1396,0,0,0,L,1151911521,0,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442127652,525354.00
09/13/2015 03:00,2,0.000,ALERT,213.96,296.66,60.012,1442127603,"274151322000076","174011321042388",0.00,9.30,0,294.86,299.07,0.0,0.0,0.000,556401.5,556401.5,1365,0,0,0,L,1151911521,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442127654,525355.00
09/13/2015 03:00,2,0.000,ALERT,215.54,299.67,60.007,1442127603,"201051344000890","174011321042388",0.00,9.30,0,297.26,302.07,0.0,0.0,0.000,248972.7,248972.7,1372,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442127656,525356.00
09/13/2015 03:00,2,0.000,ALERT,215.09,299.67,60.012,1442127603,"201051344000900","174011321042388",0.00,9.00,0,296.96,300.87,0.0,0.0,0.000,250367.9,250367.9,1371,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442127658,525357.00
09/13/2015 03:00,2,0.000,ALERT,215.77,299.37,60.002,1442127603,"201051344000633","174011321042388",0.00,9.00,0,295.46,300.57,0.0,0.0,0.000,238773.9,238773.9,1378,0,0,0,L,1122011218,0,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442127659,525358.00
09/13/2015 03:00,2,0.000,ALERT,215.32,299.97,60.002,1442127603,"201051344000983","174011321042388",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,247297.8,247297.8,1373,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442127661,525359.00
09/13/2015 03:00,2,0.000,ALERT,215.77,298.77,60.007,1442127603,"201051344000917","174011321042388",0.00,9.70,0,295.76,300.27,0.0,0.0,0.000,249334.2,249334.2,1376,0,0,0,L,1122011218,0,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442127663,525360.00
09/13/2015 03:00,2,0.000,ALERT,215.54,299.07,60.012,1442127603,"201051344000648","174011321042388",0.00,8.50,0,296.66,301.17,0.0,0.0,0.000,244606.9,244606.9,1376,0,0,0,L,1122011218,0,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442127665,525361.00
09/13/2015 03:00,2,0.000,ALERT,215.54,299.07,60.007,1442127603,"201051344001093","174011321042388",0.00,9.70,0,296.66,300.57,0.0,0.0,0.000,247478.0,247478.0,1376,0,0,0,L,1122011218,0,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442127667,525362.00
09/13/2015 03:00,2,0.000,ALERT,215.54,299.37,60.012,1442127603,"201051344000645","174011321042388",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,245730.7,245730.7,1372,0,0,0,L,1122011218,0,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442127668,525363.00
09/13/2015 03:00,2,0.000,ALERT,213.29,297.87,60.002,1442127603,"274151322000085","174011321042388",0.00,9.00,0,294.86,299.07,0.0,0.0,0.000,523200.0,523200.0,1367,0,0,0,L,1151911521,0,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442127670,525364.00
09/13/2015 03:00,2,0.000,ALERT,215.77,298.47,60.018,1442127603,"201051344000651","174011321042388",0.00,7.70,0,296.36,300.57,0.0,0.0,0.000,244931.5,244931.5,1368,0,0,0,L,1122011218,0,124.04,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442127672,525365.00
09/13/2015 03:00,2,0.000,ALERT,215.32,299.07,60.007,1442127603,"201051344000867","174011321042388",0.00,9.70,0,296.66,301.47,0.0,0.0,0.000,237813.0,237813.0,1373,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442127674,525366.00
09/13/2015 03:00,2,0.000,ALERT,215.54,299.67,60.028,1442127603,"201051344001230","174011321042388",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,248310.2,248310.2,1377,0,0,0,L,1122011218,0,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442127676,525367.00
09/13/2015 03:00,2,0.000,ALERT,215.54,299.97,60.012,1442127603,"201051344000576","174011321042388",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,244809.6,244809.6,1377,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442127677,525368.00
09/13/2015 03:00,2,0.000,ALERT,215.32,300.27,60.007,1442127603,"201051344000579","174011321042388",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,252271.7,252271.7,1369,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442127679,525369.00
09/13/2015 03:15,2,0.000,ALERT,214.41,298.77,59.996,1442128503,"201051344000955","174011321042388",0.00,9.30,0,296.36,300.57,0.0,0.0,0.000,250262.4,250262.4,1370,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442128505,525370.00
09/13/2015 03:15,2,0.000,ALERT,213.74,298.77,59.991,1442128503,"274151322000095","174011321042388",0.00,8.50,0,296.36,300.87,0.0,0.0,0.000,550000.7,550000.7,1371,0,0,0,L,1151911521,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442128507,525371.00
09/13/2015 03:15,2,0.000,ALERT,215.54,301.17,59.991,1442128503,"201051344000868","174011321042388",0.00,9.00,0,297.87,302.68,0.0,0.0,0.000,237291.9,237291.9,1377,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442128509,525372.00
09/13/2015 03:15,2,0.000,ALERT,216.00,300.57,59.996,1442128503,"201051344000853","174011321042388",0.00,8.50,0,296.96,302.07,0.0,0.0,0.000,243899.3,243899.3,1373,0,0,0,L,1122011218,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442128511,525373.00
09/13/2015 03:15,2,0.000,ALERT,215.32,299.37,59.991,1442128503,"201051344000582","174011321042388",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,242356.4,242356.4,1374,0,0,0,L,1122011218,0,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442128512,525374.00
09/13/2015 03:15,2,0.000,ALERT,215.54,300.27,60.002,1442128503,"201051344000469","174011321042388",0.00,8.50,0,296.06,301.47,0.0,0.0,0.000,239117.1,239117.1,1371,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442128514,525375.00
09/13/2015 03:15,2,0.000,ALERT,215.09,299.97,60.023,1442128503,"201051344000988","174011321042388",0.00,9.30,0,295.16,301.47,0.0,0.0,0.000,237951.2,237951.2,1373,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442128516,525376.00
09/13/2015 03:15,2,0.000,ALERT,215.54,300.27,59.986,1442128503,"201051344001158","174011321042388",0.00,8.50,0,296.96,301.47,0.0,0.0,0.000,243483.1,243483.1,1375,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442128518,525377.00
09/13/2015 03:15,2,0.000,ALERT,214.64,297.87,60.002,1442128503,"201051344001025","174011321042388",0.00,8.50,0,296.06,301.17,0.0,0.0,0.000,248382.1,248382.1,1372,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442128520,525378.00
09/13/2015 03:15,2,0.000,ALERT,215.54,301.17,59.986,1442128503,"201051344000569","174011321042388",0.00,9.00,0,298.17,302.68,0.0,0.0,0.000,251577.0,251577.0,1373,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442128521,525379.00
09/13/2015 03:15,2,0.000,ALERT,213.74,297.87,59.986,1442128503,"274151322000094","174011321042388",0.00,8.50,0,295.16,299.07,0.0,0.0,0.000,423256.7,423256.7,1397,0,0,0,L,1151911521,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442128523,525380.00
09/13/2015 03:15,2,0.000,ALERT,215.54,300.57,59.981,1442128503,"201051344000458","174011321042388",0.00,10.00,0,297.57,302.37,0.0,0.0,0.000,247264.7,247264.7,1373,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442128525,525381.00
09/13/2015 03:15,2,0.000,ALERT,213.74,297.57,59.986,1442128503,"274151322000087","174011321042388",0.00,9.70,0,294.86,299.07,0.0,0.0,0.000,496774.3,496774.3,1371,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442128527,525382.00
09/13/2015 03:15,2,0.000,ALERT,213.29,298.47,59.986,1442128503,"274151322000052","174011321042388",0.00,9.30,0,295.46,300.27,0.0,0.0,0.000,530146.5,530146.5,1366,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442128529,525383.00
09/13/2015 03:15,2,0.000,ALERT,215.32,299.07,59.991,1442128503,"201051344001145","174011321042388",0.00,8.50,0,296.96,301.47,0.0,0.0,0.000,252019.4,252019.4,1376,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442128531,525384.00
09/13/2015 03:15,2,0.000,ALERT,215.32,298.77,60.007,1442128503,"201051344000685","174011321042388",0.00,9.00,0,296.36,300.87,0.0,0.0,0.000,250677.2,250677.2,1374,0,0,0,L,1122011218,0,124.27,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442128532,525385.00
09/13/2015 03:15,2,0.000,ALERT,213.51,297.57,59.981,1442128503,"274151322000088","174011321042388",0.00,9.70,0,295.46,299.67,0.0,0.0,0.000,509216.5,509216.5,1369,0,0,0,L,1151911521,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442128534,525386.00
09/13/2015 03:15,2,0.000,ALERT,215.09,298.47,59.996,1442128503,"201051344000438","174011321042388",0.00,8.50,0,296.66,300.87,0.0,0.0,0.000,250650.9,250650.9,1374,0,0,0,L,1122011218,0,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442128536,525387.00
09/13/2015 03:15,2,0.000,ALERT,214.64,298.77,59.996,1442128503,"201051344001135","174011321042388",0.00,9.00,0,296.96,301.17,0.0,0.0,0.000,242299.6,242299.6,1370,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442128538,525388.00
09/13/2015 03:15,2,0.000,ALERT,215.09,297.87,60.012,1442128503,"201051344000417","174011321042388",0.00,9.00,0,296.06,300.27,0.0,0.0,0.000,245411.2,245411.2,1377,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442128540,525389.00
09/13/2015 03:15,2,0.000,ALERT,215.09,301.17,59.996,1442128503,"201051344000594","174011321042388",0.00,9.30,0,297.57,302.07,0.0,0.0,0.000,247988.6,247988.6,1377,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442128541,525390.00
09/13/2015 03:15,2,0.000,ALERT,213.74,299.07,59.996,1442128503,"274151322000083","174011321042388",0.00,9.00,0,296.06,300.57,0.0,0.0,0.000,525771.5,525771.5,1369,0,0,0,L,1151911521,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442128543,525391.00
09/13/2015 03:15,2,0.000,ALERT,215.09,298.77,59.986,1442128503,"201051344000585","174011321042388",0.00,9.30,0,296.06,301.17,0.0,0.0,0.000,247681.2,247681.2,1374,0,0,0,L,1122011218,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442128545,525392.00
09/13/2015 03:15,2,0.000,ALERT,213.51,298.47,60.023,1442128503,"274151322000054","174011321042388",0.00,10.00,0,295.76,300.27,0.0,0.0,0.000,520440.4,520440.4,1367,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442128547,525393.00
09/13/2015 03:15,2,0.000,ALERT,214.87,298.17,59.991,1442128503,"201051344001203","174011321042388",0.00,9.00,0,296.66,302.37,0.0,0.0,0.000,248234.9,248234.9,1373,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442128548,525394.00
09/13/2015 03:15,2,0.000,ALERT,214.64,298.47,60.002,1442128503,"201051344000646","174011321042388",0.00,9.00,0,296.06,300.57,0.0,0.0,0.000,244104.9,244104.9,1371,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442128550,525395.00
09/13/2015 03:15,2,0.000,ALERT,214.41,296.96,59.996,1442128503,"274151322000068","174011321042388",0.00,10.00,0,295.16,299.07,0.0,0.0,0.000,422706.1,422706.1,1398,0,0,0,L,1151911521,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442128552,525396.00
09/13/2015 03:15,2,0.000,ALERT,214.41,297.57,60.028,1442128503,"274151322000076","174011321042388",0.00,9.70,0,295.46,299.67,0.0,0.0,0.000,556401.5,556401.5,1367,0,0,0,L,1151911521,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442128554,525397.00
09/13/2015 03:15,2,0.000,ALERT,214.87,298.77,60.023,1442128503,"201051344000890","174011321042388",0.00,9.30,0,297.26,302.07,0.0,0.0,0.000,248972.7,248972.7,1374,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442128556,525398.00
09/13/2015 03:15,2,0.000,ALERT,215.09,300.27,59.991,1442128503,"201051344000900","174011321042388",0.00,9.00,0,297.26,301.47,0.0,0.0,0.000,250367.9,250367.9,1373,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442128558,525399.00
09/13/2015 03:15,2,0.000,ALERT,216.00,299.97,59.996,1442128503,"201051344000633","174011321042388",0.00,9.00,0,295.76,301.17,0.0,0.0,0.000,238773.9,238773.9,1380,0,0,0,L,1122011218,0,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442128559,525400.00
09/13/2015 03:15,2,0.000,ALERT,215.54,300.87,59.996,1442128503,"201051344000983","174011321042388",0.00,9.30,0,298.17,302.37,0.0,0.0,0.000,247297.8,247297.8,1375,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442128561,525401.00
09/13/2015 03:15,2,0.000,ALERT,215.09,297.87,59.991,1442128503,"201051344000917","174011321042388",0.00,9.70,0,295.16,300.27,0.0,0.0,0.000,249334.2,249334.2,1378,0,0,0,L,1122011218,0,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442128563,525402.00
09/13/2015 03:15,2,0.000,ALERT,215.54,299.97,59.996,1442128503,"201051344000648","174011321042388",0.00,8.00,0,296.96,302.07,0.0,0.0,0.000,244606.9,244606.9,1378,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442128565,525403.00
09/13/2015 03:15,2,0.000,ALERT,214.87,298.47,60.002,1442128503,"201051344001093","174011321042388",0.00,9.70,0,296.36,300.57,0.0,0.0,0.000,247478.0,247478.0,1378,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442128566,525404.00
09/13/2015 03:15,2,0.000,ALERT,215.77,300.57,59.996,1442128503,"201051344000645","174011321042388",0.00,9.30,0,297.26,302.07,0.0,0.0,0.000,245730.7,245730.7,1374,0,0,0,L,1122011218,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442128568,525405.00
09/13/2015 03:15,2,0.000,ALERT,213.96,298.17,59.991,1442128503,"274151322000085","174011321042388",0.00,9.00,0,295.46,299.67,0.0,0.0,0.000,523200.0,523200.0,1369,0,0,0,L,1151911521,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442128570,525406.00
09/13/2015 03:15,2,0.000,ALERT,215.09,297.87,59.991,1442128503,"201051344000651","174011321042388",0.00,7.70,0,296.06,300.27,0.0,0.0,0.000,244931.5,244931.5,1370,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442128572,525407.00
