ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2015 03:15,2,0.000,ALERT,215.54,299.97,59.996,1442128503,"201051344000867","174011321042388",0.00,9.70,0,296.66,302.37,0.0,0.0,0.000,237813.0,237813.0,1375,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442128574,525408.00
09/13/2015 03:15,2,0.000,ALERT,214.87,298.77,59.991,1442128503,"201051344001230","174011321042388",0.00,9.00,0,296.96,300.87,0.0,0.0,0.000,248310.2,248310.2,1379,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442128576,525409.00
09/13/2015 03:15,2,0.000,ALERT,216.00,300.87,59.959,1442128503,"201051344000576","174011321042388",0.00,9.00,0,297.57,302.07,0.0,0.0,0.000,244809.6,244809.6,1379,0,0,0,L,1122011218,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442128577,525410.00
09/13/2015 03:15,2,0.000,ALERT,215.54,300.87,59.996,1442128503,"201051344000579","174011321042388",0.00,9.30,0,298.17,302.68,0.0,0.0,0.000,252271.7,252271.7,1371,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442128579,525411.00
09/13/2015 03:30,2,0.000,ALERT,214.64,298.47,59.991,1442129403,"201051344000955","174011321042388",0.00,9.00,0,296.36,300.27,0.0,0.0,0.000,250262.4,250262.4,1372,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442129406,525412.00
09/13/2015 03:30,2,0.000,ALERT,213.96,299.07,60.012,1442129403,"274151322000095","174011321042388",0.00,8.50,0,296.96,300.87,0.0,0.0,0.000,550000.7,550000.7,1373,0,0,0,L,1151911521,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442129408,525413.00
09/13/2015 03:30,2,0.000,ALERT,215.77,301.77,60.007,1442129403,"201051344000868","174011321042388",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,237291.9,237291.9,1379,0,0,0,L,1122011218,0,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442129409,525414.00
09/13/2015 03:30,2,0.000,ALERT,216.22,300.87,59.981,1442129403,"201051344000853","174011321042388",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,243899.3,243899.3,1375,0,0,0,L,1122011218,0,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442129411,525415.00
09/13/2015 03:30,2,0.000,ALERT,215.32,299.37,60.012,1442129403,"201051344000582","174011321042388",0.00,8.00,0,296.96,300.87,0.0,0.0,0.000,242356.4,242356.4,1376,0,0,0,L,1122011218,0,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442129413,525416.00
09/13/2015 03:30,2,0.000,ALERT,215.77,300.87,60.034,1442129403,"201051344000469","174011321042388",0.00,8.50,0,297.26,301.77,0.0,0.0,0.000,239117.1,239117.1,1373,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442129415,525417.00
09/13/2015 03:30,2,0.000,ALERT,215.54,300.87,59.996,1442129403,"201051344000988","174011321042388",0.00,9.30,0,295.76,301.77,0.0,0.0,0.000,237951.2,237951.2,1375,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442129417,525418.00
09/13/2015 03:30,2,0.000,ALERT,215.54,300.57,59.991,1442129403,"201051344001158","174011321042388",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,243483.1,243483.1,1377,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442129418,525419.00
09/13/2015 03:30,2,0.000,ALERT,214.87,297.87,60.012,1442129403,"201051344001025","174011321042388",0.00,8.50,0,296.06,301.17,0.0,0.0,0.000,248382.1,248382.1,1374,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442129420,525420.00
09/13/2015 03:30,2,0.000,ALERT,215.77,301.17,60.002,1442129403,"201051344000569","174011321042388",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,251577.0,251577.0,1375,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442129422,525421.00
09/13/2015 03:30,2,0.000,ALERT,213.74,297.57,60.028,1442129403,"274151322000094","174011321042388",0.00,8.50,0,295.46,299.07,0.0,0.0,0.000,423256.7,423256.7,1399,0,0,0,L,1151911521,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442129424,525422.00
09/13/2015 03:30,2,0.000,ALERT,215.54,300.87,59.996,1442129403,"201051344000458","174011321042388",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,247264.7,247264.7,1375,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442129425,525423.00
09/13/2015 03:30,2,0.000,ALERT,213.96,297.57,60.012,1442129403,"274151322000087","174011321042388",0.00,9.70,0,294.86,299.37,0.0,0.0,0.000,496774.3,496774.3,1373,0,0,0,L,1151911521,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442129427,525424.00
09/13/2015 03:30,2,0.000,ALERT,213.74,297.87,60.007,1442129403,"274151322000052","174011321042388",0.00,9.30,0,295.46,300.27,0.0,0.0,0.000,530146.5,530146.5,1368,0,0,0,L,1151911521,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442129429,525425.00
09/13/2015 03:30,2,0.000,ALERT,215.32,299.07,60.034,1442129403,"201051344001145","174011321042388",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,252019.4,252019.4,1378,0,0,0,L,1122011218,0,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442129431,525426.00
09/13/2015 03:30,2,0.000,ALERT,215.32,298.77,59.996,1442129403,"201051344000685","174011321042388",0.00,9.00,0,296.36,300.27,0.0,0.0,0.000,250677.2,250677.2,1376,0,0,0,L,1122011218,0,124.27,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442129433,525427.00
09/13/2015 03:30,2,0.000,ALERT,213.51,298.17,60.002,1442129403,"274151322000088","174011321042388",0.00,9.30,0,295.46,299.67,0.0,0.0,0.000,509216.5,509216.5,1371,0,0,0,L,1151911521,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442129435,525428.00
09/13/2015 03:30,2,0.000,ALERT,215.32,298.77,59.975,1442129403,"201051344000438","174011321042388",0.00,8.50,0,296.66,300.57,0.0,0.0,0.000,250650.9,250650.9,1376,0,0,0,L,1122011218,0,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442129436,525429.00
09/13/2015 03:30,2,0.000,ALERT,214.64,298.47,60.018,1442129403,"201051344001135","174011321042388",0.00,8.50,0,296.66,300.87,0.0,0.0,0.000,242299.6,242299.6,1372,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442129438,525430.00
09/13/2015 03:30,2,0.000,ALERT,215.09,298.17,60.002,1442129403,"201051344000417","174011321042388",0.00,9.30,0,295.76,299.67,0.0,0.0,0.000,245411.2,245411.2,1379,0,0,0,L,1122011218,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442129440,525431.00
09/13/2015 03:30,2,0.000,ALERT,215.32,301.17,60.039,1442129403,"201051344000594","174011321042388",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,247988.6,247988.6,1379,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442129442,525432.00
09/13/2015 03:30,2,0.000,ALERT,213.74,298.17,59.991,1442129403,"274151322000083","174011321042388",0.00,9.00,0,296.06,300.27,0.0,0.0,0.000,525771.5,525771.5,1371,0,0,0,L,1151911521,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442129444,525433.00
09/13/2015 03:30,2,0.000,ALERT,215.09,298.77,60.023,1442129403,"201051344000585","174011321042388",0.00,9.30,0,295.76,300.57,0.0,0.0,0.000,247681.2,247681.2,1376,0,0,0,L,1122011218,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442129446,525434.00
09/13/2015 03:30,2,0.000,ALERT,213.51,297.57,59.991,1442129403,"274151322000054","174011321042388",0.00,10.00,0,295.76,300.27,0.0,0.0,0.000,520440.4,520440.4,1369,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442129447,525435.00
09/13/2015 03:30,2,0.000,ALERT,214.87,298.17,59.996,1442129403,"201051344001203","174011321042388",0.00,9.00,0,296.66,302.07,0.0,0.0,0.000,248234.9,248234.9,1375,0,0,0,L,1122011218,0,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442129449,525436.00
09/13/2015 03:30,2,0.000,ALERT,214.64,298.17,60.039,1442129403,"201051344000646","174011321042388",0.00,9.00,0,295.76,300.27,0.0,0.0,0.000,244104.9,244104.9,1373,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442129451,525437.00
09/13/2015 03:30,2,0.000,ALERT,214.19,297.26,59.991,1442129403,"274151322000068","174011321042388",0.00,10.00,0,295.16,299.07,0.0,0.0,0.000,422706.1,422706.1,1400,0,0,0,L,1151911521,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442129453,525438.00
09/13/2015 03:30,2,0.000,ALERT,214.41,297.87,60.002,1442129403,"274151322000076","174011321042388",0.00,9.30,0,295.76,299.67,0.0,0.0,0.000,556401.5,556401.5,1369,0,0,0,L,1151911521,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442129454,525439.00
09/13/2015 03:30,2,0.000,ALERT,214.64,298.77,59.991,1442129403,"201051344000890","174011321042388",0.00,9.30,0,296.96,301.47,0.0,0.0,0.000,248972.7,248972.7,1376,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442129456,525440.00
09/13/2015 03:30,2,0.000,ALERT,215.54,300.57,59.970,1442129403,"201051344000900","174011321042388",0.00,9.00,0,298.17,301.77,0.0,0.0,0.000,250367.9,250367.9,1375,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442129458,525441.00
09/13/2015 03:30,2,0.000,ALERT,216.22,300.27,60.018,1442129403,"201051344000633","174011321042388",0.00,9.00,0,296.36,301.47,0.0,0.0,0.000,238773.9,238773.9,1382,0,0,0,L,1122011218,0,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442129460,525442.00
09/13/2015 03:30,2,0.000,ALERT,215.54,300.87,60.002,1442129403,"201051344000983","174011321042388",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,247297.8,247297.8,1377,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442129462,525443.00
09/13/2015 03:30,2,0.000,ALERT,215.09,297.87,59.954,1442129403,"201051344000917","174011321042388",0.00,9.70,0,294.86,299.67,0.0,0.0,0.000,249334.2,249334.2,1380,0,0,0,L,1122011218,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442129464,525444.00
09/13/2015 03:30,2,0.000,ALERT,215.77,299.97,59.981,1442129403,"201051344000648","174011321042388",0.00,8.00,0,297.57,302.07,0.0,0.0,0.000,244606.9,244606.9,1380,0,0,0,L,1122011218,0,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442129465,525445.00
09/13/2015 03:30,2,0.000,ALERT,214.87,298.47,59.981,1442129403,"201051344001093","174011321042388",0.00,10.00,0,296.06,300.27,0.0,0.0,0.000,247478.0,247478.0,1380,0,0,0,L,1122011218,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442129467,525446.00
09/13/2015 03:30,2,0.000,ALERT,216.00,300.57,60.023,1442129403,"201051344000645","174011321042388",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,245730.7,245730.7,1376,0,0,0,L,1122011218,0,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442129469,525447.00
09/13/2015 03:30,2,0.000,ALERT,213.74,297.57,59.996,1442129403,"274151322000085","174011321042388",0.00,9.00,0,295.76,299.67,0.0,0.0,0.000,523200.0,523200.0,1371,0,0,0,L,1151911521,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442129471,525448.00
09/13/2015 03:30,2,0.000,ALERT,215.09,297.87,59.965,1442129403,"201051344000651","174011321042388",0.00,7.70,0,295.76,299.97,0.0,0.0,0.000,244931.5,244931.5,1372,0,0,0,L,1122011218,0,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442129473,525449.00
09/13/2015 03:30,2,0.000,ALERT,216.00,300.57,59.996,1442129403,"201051344000867","174011321042388",0.00,9.70,0,297.57,302.37,0.0,0.0,0.000,237813.0,237813.0,1377,0,0,0,L,1122011218,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442129475,525450.00
09/13/2015 03:30,2,0.000,ALERT,214.87,298.77,59.975,1442129403,"201051344001230","174011321042388",0.00,9.00,0,296.66,300.57,0.0,0.0,0.000,248310.2,248310.2,1381,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442129476,525451.00
09/13/2015 03:30,2,0.000,ALERT,216.22,301.17,59.996,1442129403,"201051344000576","174011321042388",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,244809.6,244809.6,1381,0,0,0,L,1122011218,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442129478,525452.00
09/13/2015 03:30,2,0.000,ALERT,215.54,301.17,59.996,1442129403,"201051344000579","174011321042388",0.00,9.30,0,299.07,302.68,0.0,0.0,0.000,252271.7,252271.7,1373,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442129480,525453.00
09/13/2015 03:45,2,0.000,ALERT,214.64,298.47,59.981,1442130303,"201051344000955","174011321042388",0.00,9.00,0,296.36,300.27,0.0,0.0,0.000,250262.4,250262.4,1374,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442130305,525454.00
09/13/2015 03:45,2,0.000,ALERT,213.29,299.37,59.986,1442130303,"274151322000095","174011321042388",0.00,8.00,0,296.36,301.17,0.0,0.0,0.000,550000.7,550000.7,1375,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442130307,525455.00
09/13/2015 03:45,2,0.000,ALERT,214.87,300.27,59.981,1442130303,"201051344000868","174011321042388",0.00,9.00,0,298.47,303.28,0.0,0.0,0.000,237291.9,237291.9,1381,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442130309,525456.00
09/13/2015 03:45,2,0.000,ALERT,215.54,299.37,59.991,1442130303,"201051344000853","174011321042388",0.00,8.50,0,297.87,302.68,0.0,0.0,0.000,243899.3,243899.3,1377,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442130311,525457.00
09/13/2015 03:45,2,0.000,ALERT,215.32,299.07,59.975,1442130303,"201051344000582","174011321042388",0.00,8.00,0,297.26,300.87,0.0,0.0,0.000,242356.4,242356.4,1378,0,0,0,L,1122011218,0,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442130312,525458.00
09/13/2015 03:45,2,0.000,ALERT,215.09,299.37,59.965,1442130303,"201051344000469","174011321042388",0.00,8.00,0,297.26,302.07,0.0,0.0,0.000,239117.1,239117.1,1375,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442130314,525459.00
09/13/2015 03:45,2,0.000,ALERT,214.64,299.37,60.007,1442130303,"201051344000988","174011321042388",0.00,9.30,0,295.76,302.07,0.0,0.0,0.000,237951.2,237951.2,1377,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442130316,525460.00
09/13/2015 03:45,2,0.000,ALERT,215.09,299.37,59.975,1442130303,"201051344001158","174011321042388",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,243483.1,243483.1,1379,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442130318,525461.00
09/13/2015 03:45,2,0.000,ALERT,214.87,297.87,59.981,1442130303,"201051344001025","174011321042388",0.00,8.50,0,296.36,300.87,0.0,0.0,0.000,248382.1,248382.1,1376,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442130320,525462.00
09/13/2015 03:45,2,0.000,ALERT,214.87,299.97,59.970,1442130303,"201051344000569","174011321042388",0.00,9.00,0,298.47,303.28,0.0,0.0,0.000,251577.0,251577.0,1377,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442130321,525463.00
09/13/2015 03:45,2,0.000,ALERT,213.29,296.96,59.986,1442130303,"274151322000094","174011321042388",0.00,8.50,0,294.86,299.37,0.0,0.0,0.000,423256.7,423256.7,1401,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442130323,525464.00
09/13/2015 03:45,2,0.000,ALERT,214.87,299.37,59.975,1442130303,"201051344000458","174011321042388",0.00,10.00,0,297.87,302.98,0.0,0.0,0.000,247264.7,247264.7,1377,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442130325,525465.00
09/13/2015 03:45,2,0.000,ALERT,213.51,296.96,59.986,1442130303,"274151322000087","174011321042388",0.00,9.70,0,294.56,299.37,0.0,0.0,0.000,496774.3,496774.3,1375,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442130327,525466.00
09/13/2015 03:45,2,0.000,ALERT,212.83,298.17,59.965,1442130303,"274151322000052","174011321042388",0.00,9.30,0,295.16,300.57,0.0,0.0,0.000,530146.5,530146.5,1370,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442130329,525467.00
09/13/2015 03:45,2,0.000,ALERT,215.09,298.47,59.959,1442130303,"201051344001145","174011321042388",0.00,8.50,0,297.26,300.87,0.0,0.0,0.000,252019.4,252019.4,1380,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442130330,525468.00
09/13/2015 03:45,2,0.000,ALERT,215.09,298.47,59.970,1442130303,"201051344000685","174011321042388",0.00,9.00,0,296.36,300.27,0.0,0.0,0.000,250677.2,250677.2,1378,0,0,0,L,1122011218,0,124.04,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442130332,525469.00
09/13/2015 03:45,2,0.000,ALERT,213.06,296.96,60.007,1442130303,"274151322000088","174011321042388",0.00,9.70,0,295.16,299.97,0.0,0.0,0.000,509216.5,509216.5,1373,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442130334,525470.00
09/13/2015 03:45,2,0.000,ALERT,214.87,298.47,59.986,1442130303,"201051344000438","174011321042388",0.00,8.50,0,296.96,300.57,0.0,0.0,0.000,250650.9,250650.9,1378,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442130336,525471.00
09/13/2015 03:45,2,0.000,ALERT,214.41,298.17,59.970,1442130303,"201051344001135","174011321042388",0.00,8.50,0,296.66,300.87,0.0,0.0,0.000,242299.6,242299.6,1374,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442130338,525472.00
09/13/2015 03:45,2,0.000,ALERT,215.09,297.87,59.981,1442130303,"201051344000417","174011321042388",0.00,9.00,0,296.06,299.97,0.0,0.0,0.000,245411.2,245411.2,1381,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442130339,525473.00
09/13/2015 03:45,2,0.000,ALERT,214.64,299.97,59.970,1442130303,"201051344000594","174011321042388",0.00,9.00,0,297.57,302.37,0.0,0.0,0.000,247988.6,247988.6,1381,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442130341,525474.00
09/13/2015 03:45,2,0.000,ALERT,213.06,297.57,59.975,1442130303,"274151322000083","174011321042388",0.00,9.00,0,295.46,300.57,0.0,0.0,0.000,525771.5,525771.5,1373,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442130343,525475.00
09/13/2015 03:45,2,0.000,ALERT,214.87,298.47,59.938,1442130303,"201051344000585","174011321042388",0.00,9.00,0,296.06,300.27,0.0,0.0,0.000,247681.2,247681.2,1378,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442130345,525476.00
09/13/2015 03:45,2,0.000,ALERT,213.06,297.57,59.959,1442130303,"274151322000054","174011321042388",0.00,9.70,0,295.46,300.57,0.0,0.0,0.000,520440.4,520440.4,1371,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442130347,525477.00
09/13/2015 03:45,2,0.000,ALERT,214.87,298.17,59.970,1442130303,"201051344001203","174011321042388",0.00,8.50,0,296.36,301.77,0.0,0.0,0.000,248234.9,248234.9,1377,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442130348,525478.00
09/13/2015 03:45,2,0.000,ALERT,214.64,298.47,60.002,1442130303,"201051344000646","174011321042388",0.00,9.00,0,296.06,300.27,0.0,0.0,0.000,244104.9,244104.9,1375,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442130351,525479.00
09/13/2015 03:45,2,0.000,ALERT,213.74,296.96,59.965,1442130303,"274151322000068","174011321042388",0.00,10.00,0,294.86,299.07,0.0,0.0,0.000,422706.1,422706.1,1402,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442130352,525480.00
09/13/2015 03:45,2,0.000,ALERT,213.96,298.17,59.970,1442130303,"274151322000076","174011321042388",0.00,9.30,0,295.16,299.97,0.0,0.0,0.000,556401.5,556401.5,1371,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442130354,525481.00
09/13/2015 03:45,2,0.000,ALERT,214.64,298.77,59.965,1442130303,"201051344000890","174011321042388",0.00,9.30,0,296.36,300.87,0.0,0.0,0.000,248972.7,248972.7,1378,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442130356,525482.00
09/13/2015 03:45,2,0.000,ALERT,214.87,299.67,59.965,1442130303,"201051344000900","174011321042388",0.00,8.50,0,297.57,302.07,0.0,0.0,0.000,250367.9,250367.9,1377,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442130358,525483.00
09/13/2015 03:45,2,0.000,ALERT,215.54,299.37,60.007,1442130303,"201051344000633","174011321042388",0.00,8.50,0,296.06,301.47,0.0,0.0,0.000,238773.9,238773.9,1384,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442130359,525484.00
09/13/2015 03:45,2,0.000,ALERT,214.87,299.97,59.970,1442130303,"201051344000983","174011321042388",0.00,9.00,0,297.87,302.68,0.0,0.0,0.000,247297.8,247297.8,1379,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442130361,525485.00
09/13/2015 03:45,2,0.000,ALERT,214.87,297.87,59.954,1442130303,"201051344000917","174011321042388",0.00,9.30,0,295.16,299.37,0.0,0.0,0.000,249334.2,249334.2,1382,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442130363,525486.00
09/13/2015 03:45,2,0.000,ALERT,215.32,299.07,59.970,1442130303,"201051344000648","174011321042388",0.00,8.00,0,296.96,302.37,0.0,0.0,0.000,244606.9,244606.9,1382,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442130365,525487.00
09/13/2015 03:45,2,0.000,ALERT,214.64,298.17,59.949,1442130303,"201051344001093","174011321042388",0.00,9.70,0,296.36,299.97,0.0,0.0,0.000,247478.0,247478.0,1382,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442130367,525488.00
09/13/2015 03:45,2,0.000,ALERT,215.54,299.67,59.996,1442130303,"201051344000645","174011321042388",0.00,9.30,0,297.57,302.37,0.0,0.0,0.000,245730.7,245730.7,1378,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442130368,525489.00
09/13/2015 03:45,2,0.000,ALERT,213.51,297.26,59.981,1442130303,"274151322000085","174011321042388",0.00,9.00,0,295.46,299.67,0.0,0.0,0.000,523200.0,523200.0,1373,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442130370,525490.00
09/13/2015 03:45,2,0.000,ALERT,214.87,297.87,59.975,1442130303,"201051344000651","174011321042388",0.00,7.70,0,296.06,299.67,0.0,0.0,0.000,244931.5,244931.5,1374,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442130372,525491.00
09/13/2015 03:45,2,0.000,ALERT,215.32,299.67,59.986,1442130303,"201051344000867","174011321042388",0.00,9.70,0,297.26,302.68,0.0,0.0,0.000,237813.0,237813.0,1379,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442130374,525492.00
09/13/2015 03:45,2,0.000,ALERT,214.64,298.77,59.970,1442130303,"201051344001230","174011321042388",0.00,9.00,0,296.66,300.27,0.0,0.0,0.000,248310.2,248310.2,1383,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442130376,525493.00
09/13/2015 03:45,2,0.000,ALERT,215.54,299.97,59.986,1442130303,"201051344000576","174011321042388",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,244809.6,244809.6,1383,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442130377,525494.00
09/13/2015 03:45,2,0.000,ALERT,214.87,300.27,59.975,1442130303,"201051344000579","174011321042388",0.00,9.00,0,298.17,302.98,0.0,0.0,0.000,252271.7,252271.7,1375,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442130379,525495.00
09/13/2015 04:00,2,0.000,ALERT,213.96,298.17,59.986,1442131203,"201051344000955","174011321042388",0.00,8.50,0,296.36,299.97,0.0,0.0,0.000,250262.4,250262.4,1376,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442131205,525496.00
09/13/2015 04:00,2,0.000,ALERT,212.83,297.87,59.986,1442131203,"274151322000095","174011321042388",0.00,8.00,0,296.96,300.87,0.0,0.0,0.000,550000.7,550000.7,1377,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442131207,525497.00
09/13/2015 04:00,2,0.000,ALERT,215.32,301.77,59.991,1442131203,"201051344000868","174011321042388",0.00,8.50,0,298.17,302.68,0.0,0.0,0.000,237291.9,237291.9,1383,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442131209,525498.00
09/13/2015 04:00,2,0.000,ALERT,216.00,300.87,59.986,1442131203,"201051344000853","174011321042388",0.00,8.00,0,297.57,302.07,0.0,0.0,0.000,243899.3,243899.3,1379,0,0,0,L,1122011218,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442131211,525499.00
09/13/2015 04:00,2,0.000,ALERT,214.87,299.07,59.991,1442131203,"201051344000582","174011321042388",0.00,8.00,0,297.26,300.87,0.0,0.0,0.000,242356.4,242356.4,1380,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442131212,525500.00
09/13/2015 04:00,2,0.000,ALERT,215.32,300.27,60.002,1442131203,"201051344000469","174011321042388",0.00,8.00,0,296.36,301.77,0.0,0.0,0.000,239117.1,239117.1,1377,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442131214,525501.00
09/13/2015 04:00,2,0.000,ALERT,215.09,300.27,59.991,1442131203,"201051344000988","174011321042388",0.00,9.00,0,295.16,301.47,0.0,0.0,0.000,237951.2,237951.2,1379,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442131216,525502.00
09/13/2015 04:00,2,0.000,ALERT,215.54,300.57,60.002,1442131203,"201051344001158","174011321042388",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,243483.1,243483.1,1381,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442131218,525503.00
09/13/2015 04:00,2,0.000,ALERT,214.19,297.57,60.028,1442131203,"201051344001025","174011321042388",0.00,8.00,0,296.06,300.87,0.0,0.0,0.000,248382.1,248382.1,1378,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442131219,525504.00
09/13/2015 04:00,2,0.000,ALERT,215.32,301.17,59.986,1442131203,"201051344000569","174011321042388",0.00,8.50,0,297.87,302.98,0.0,0.0,0.000,251577.0,251577.0,1379,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442131221,525505.00
09/13/2015 04:00,2,0.000,ALERT,213.06,296.66,59.996,1442131203,"274151322000094","174011321042388",0.00,8.50,0,294.56,299.07,0.0,0.0,0.000,423256.7,423256.7,1403,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442131223,525506.00
09/13/2015 04:00,2,0.000,ALERT,215.32,300.87,59.991,1442131203,"201051344000458","174011321042388",0.00,9.70,0,297.26,302.98,0.0,0.0,0.000,247264.7,247264.7,1379,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442131225,525507.00
09/13/2015 04:00,2,0.000,ALERT,213.06,295.76,59.981,1442131203,"274151322000087","174011321042388",0.00,9.70,0,294.86,299.37,0.0,0.0,0.000,496774.3,496774.3,1377,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442131227,525508.00
09/13/2015 04:00,2,0.000,ALERT,212.83,297.57,59.991,1442131203,"274151322000052","174011321042388",0.00,9.30,0,295.46,300.27,0.0,0.0,0.000,530146.5,530146.5,1372,0,0,0,L,1151911521,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442131229,525509.00
09/13/2015 04:00,2,0.000,ALERT,214.41,298.47,59.991,1442131203,"201051344001145","174011321042388",0.00,8.50,0,296.66,300.87,0.0,0.0,0.000,252019.4,252019.4,1382,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442131230,525510.00
09/13/2015 04:00,2,0.000,ALERT,214.87,298.47,59.996,1442131203,"201051344000685","174011321042388",0.00,8.50,0,295.76,300.27,0.0,0.0,0.000,250677.2,250677.2,1380,0,0,0,L,1122011218,0,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442131232,525511.00
09/13/2015 04:00,2,0.000,ALERT,212.61,296.66,60.002,1442131203,"274151322000088","174011321042388",0.00,9.70,0,295.46,299.67,0.0,0.0,0.000,509216.5,509216.5,1375,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442131234,525512.00
09/13/2015 04:00,2,0.000,ALERT,214.41,298.47,59.996,1442131203,"201051344000438","174011321042388",0.00,8.00,0,296.66,300.57,0.0,0.0,0.000,250650.9,250650.9,1380,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442131236,525513.00
09/13/2015 04:00,2,0.000,ALERT,213.96,298.17,59.996,1442131203,"201051344001135","174011321042388",0.00,8.50,0,296.96,300.87,0.0,0.0,0.000,242299.6,242299.6,1376,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442131238,525514.00
09/13/2015 04:00,2,0.000,ALERT,214.41,297.57,59.996,1442131203,"201051344000417","174011321042388",0.00,8.50,0,296.06,299.67,0.0,0.0,0.000,245411.2,245411.2,1383,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442131239,525515.00
09/13/2015 04:00,2,0.000,ALERT,215.09,301.47,60.007,1442131203,"201051344000594","174011321042388",0.00,9.00,0,297.26,302.37,0.0,0.0,0.000,247988.6,247988.6,1383,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442131241,525516.00
09/13/2015 04:00,2,0.000,ALERT,212.61,297.57,59.954,1442131203,"274151322000083","174011321042388",0.00,8.50,0,295.76,300.57,0.0,0.0,0.000,525771.5,525771.5,1375,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442131243,525517.00
09/13/2015 04:00,2,0.000,ALERT,214.41,298.47,59.991,1442131203,"201051344000585","174011321042388",0.00,9.00,0,295.76,300.27,0.0,0.0,0.000,247681.2,247681.2,1380,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442131245,525518.00
09/13/2015 04:00,2,0.000,ALERT,212.83,296.96,59.996,1442131203,"274151322000054","174011321042388",0.00,9.70,0,295.46,300.27,0.0,0.0,0.000,520440.4,520440.4,1373,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442131247,525519.00
09/13/2015 04:00,2,0.000,ALERT,214.41,297.87,59.986,1442131203,"201051344001203","174011321042388",0.00,8.50,0,296.36,302.07,0.0,0.0,0.000,248234.9,248234.9,1379,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442131249,525520.00
09/13/2015 04:00,2,0.000,ALERT,213.96,298.17,60.023,1442131203,"201051344000646","174011321042388",0.00,8.00,0,295.76,299.97,0.0,0.0,0.000,244104.9,244104.9,1377,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442131250,525521.00
09/13/2015 04:00,2,0.000,ALERT,213.51,296.06,59.986,1442131203,"274151322000068","174011321042388",0.00,10.00,0,294.86,299.07,0.0,0.0,0.000,422706.1,422706.1,1404,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442131252,525522.00
09/13/2015 04:00,2,0.000,ALERT,213.29,297.57,59.986,1442131203,"274151322000076","174011321042388",0.00,9.30,0,295.76,299.97,0.0,0.0,0.000,556401.5,556401.5,1373,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442131254,525523.00
09/13/2015 04:00,2,0.000,ALERT,214.19,298.77,59.986,1442131203,"201051344000890","174011321042388",0.00,9.00,0,296.96,301.17,0.0,0.0,0.000,248972.7,248972.7,1380,0,0,0,L,1122011218,0,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442131256,525524.00
09/13/2015 04:00,2,0.000,ALERT,215.32,300.57,59.991,1442131203,"201051344000900","174011321042388",0.00,8.50,0,297.26,301.77,0.0,0.0,0.000,250367.9,250367.9,1379,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442131258,525525.00
09/13/2015 04:00,2,0.000,ALERT,216.00,300.27,59.986,1442131203,"201051344000633","174011321042388",0.00,8.50,0,295.76,301.47,0.0,0.0,0.000,238773.9,238773.9,1386,0,0,0,L,1122011218,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442131260,525526.00
09/13/2015 04:00,2,0.000,ALERT,215.54,301.17,59.986,1442131203,"201051344000983","174011321042388",0.00,8.50,0,297.87,302.68,0.0,0.0,0.000,247297.8,247297.8,1381,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442131262,525527.00
09/13/2015 04:00,2,0.000,ALERT,214.64,297.87,59.996,1442131203,"201051344000917","174011321042388",0.00,9.30,0,295.16,299.67,0.0,0.0,0.000,249334.2,249334.2,1384,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442131263,525528.00
09/13/2015 04:00,2,0.000,ALERT,215.77,300.27,59.996,1442131203,"201051344000648","174011321042388",0.00,7.70,0,296.96,302.37,0.0,0.0,0.000,244606.9,244606.9,1384,0,0,0,L,1122011218,0,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442131265,525529.00
09/13/2015 04:00,2,0.000,ALERT,214.41,298.17,59.991,1442131203,"201051344001093","174011321042388",0.00,9.30,0,296.06,299.97,0.0,0.0,0.000,247478.0,247478.0,1384,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442131267,525530.00
09/13/2015 04:00,2,0.000,ALERT,216.00,300.87,59.991,1442131203,"201051344000645","174011321042388",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,245730.7,245730.7,1380,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442131269,525531.00
09/13/2015 04:00,2,0.000,ALERT,213.29,296.66,60.018,1442131203,"274151322000085","174011321042388",0.00,9.00,0,295.76,299.67,0.0,0.0,0.000,523200.0,523200.0,1375,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442131270,525532.00
09/13/2015 04:00,2,0.000,ALERT,214.41,297.57,60.028,1442131203,"201051344000651","174011321042388",0.00,7.30,0,296.06,299.67,0.0,0.0,0.000,244931.5,244931.5,1376,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442131273,525533.00
09/13/2015 04:00,2,0.000,ALERT,215.77,300.57,59.981,1442131203,"201051344000867","174011321042388",0.00,9.30,0,296.96,302.68,0.0,0.0,0.000,237813.0,237813.0,1381,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442131274,525534.00
09/13/2015 04:00,2,0.000,ALERT,214.41,298.47,59.986,1442131203,"201051344001230","174011321042388",0.00,8.50,0,296.66,300.57,0.0,0.0,0.000,248310.2,248310.2,1385,0,0,0,L,1122011218,0,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442131276,525535.00
09/13/2015 04:00,2,0.000,ALERT,216.00,301.17,59.981,1442131203,"201051344000576","174011321042388",0.00,8.50,0,297.57,302.37,0.0,0.0,0.000,244809.6,244809.6,1385,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442131278,525536.00
09/13/2015 04:00,2,0.000,ALERT,215.54,300.87,59.986,1442131203,"201051344000579","174011321042388",0.00,9.00,0,297.87,302.68,0.0,0.0,0.000,252271.7,252271.7,1377,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442131280,525537.00
09/13/2015 04:15,2,0.000,ALERT,213.06,297.87,59.975,1442132103,"201051344000955","174011321042388",0.00,8.50,0,295.76,299.67,0.0,0.0,0.000,250262.4,250262.4,1378,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442132105,525538.00
09/13/2015 04:15,2,0.000,ALERT,212.83,295.46,59.954,1442132103,"274151322000095","174011321042388",0.00,8.00,0,293.36,299.67,0.0,0.0,0.000,550000.7,550000.7,1379,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442132107,525539.00
09/13/2015 04:15,2,0.000,ALERT,215.09,300.87,59.938,1442132103,"201051344000868","174011321042388",0.00,8.50,0,299.07,303.58,0.0,0.0,0.000,237291.9,237291.9,1385,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442132109,525540.00
09/13/2015 04:15,2,0.000,ALERT,216.00,299.97,59.959,1442132103,"201051344000853","174011321042388",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,243899.3,243899.3,1381,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442132110,525541.00
09/13/2015 04:15,2,0.000,ALERT,214.64,299.67,59.965,1442132103,"201051344000582","174011321042388",0.00,7.70,0,296.36,300.57,0.0,0.0,0.000,242356.4,242356.4,1382,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442132112,525542.00
09/13/2015 04:15,2,0.000,ALERT,215.32,299.37,59.970,1442132103,"201051344000469","174011321042388",0.00,7.70,0,297.57,301.77,0.0,0.0,0.000,239117.1,239117.1,1379,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442132114,525543.00
09/13/2015 04:15,2,0.000,ALERT,215.09,299.67,59.970,1442132103,"201051344000988","174011321042388",0.00,9.00,0,296.06,301.77,0.0,0.0,0.000,237951.2,237951.2,1381,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442132116,525544.00
09/13/2015 04:15,2,0.000,ALERT,215.32,299.67,59.970,1442132103,"201051344001158","174011321042388",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,243483.1,243483.1,1383,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442132118,525545.00
09/13/2015 04:15,2,0.000,ALERT,213.96,298.47,59.938,1442132103,"201051344001025","174011321042388",0.00,7.70,0,295.46,300.87,0.0,0.0,0.000,248382.1,248382.1,1380,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442132119,525546.00
09/13/2015 04:15,2,0.000,ALERT,215.54,300.57,59.965,1442132103,"201051344000569","174011321042388",0.00,8.50,0,299.07,303.58,0.0,0.0,0.000,251577.0,251577.0,1381,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442132121,525547.00
09/13/2015 04:15,2,0.000,ALERT,212.83,294.26,59.970,1442132103,"274151322000094","174011321042388",0.00,8.00,0,292.16,297.87,0.0,0.0,0.000,423256.7,423256.7,1405,0,0,0,L,1151911521,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442132123,525548.00
09/13/2015 04:15,2,0.000,ALERT,215.32,299.97,59.975,1442132103,"201051344000458","174011321042388",0.00,9.70,0,298.47,303.28,0.0,0.0,0.000,247264.7,247264.7,1381,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442132125,525549.00
09/13/2015 04:15,2,0.000,ALERT,212.83,293.66,59.970,1442132103,"274151322000087","174011321042388",0.00,9.70,0,291.85,297.87,0.0,0.0,0.000,496774.3,496774.3,1379,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442132127,525550.00
09/13/2015 04:15,2,0.000,ALERT,212.61,295.76,59.970,1442132103,"274151322000052","174011321042388",0.00,9.30,0,292.46,298.77,0.0,0.0,0.000,530146.5,530146.5,1374,0,0,0,L,1151911521,0,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442132128,525551.00
09/13/2015 04:15,2,0.000,ALERT,214.41,299.07,59.981,1442132103,"201051344001145","174011321042388",0.00,8.00,0,296.36,300.87,0.0,0.0,0.000,252019.4,252019.4,1384,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442132130,525552.00
09/13/2015 04:15,2,0.000,ALERT,214.41,298.77,59.944,1442132103,"201051344000685","174011321042388",0.00,8.50,0,295.76,300.27,0.0,0.0,0.000,250677.2,250677.2,1382,0,0,0,L,1122011218,0,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442132132,525553.00
