ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2015 04:15,2,0.000,ALERT,212.61,294.56,59.981,1442132103,"274151322000088","174011321042388",0.00,9.30,0,292.46,298.17,0.0,0.0,0.000,509216.5,509216.5,1377,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442132134,525554.00
09/13/2015 04:15,2,0.000,ALERT,214.19,298.77,59.996,1442132103,"201051344000438","174011321042388",0.00,8.00,0,296.06,300.57,0.0,0.0,0.000,250650.9,250650.9,1382,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442132136,525555.00
09/13/2015 04:15,2,0.000,ALERT,213.74,298.77,59.954,1442132103,"201051344001135","174011321042388",0.00,8.50,0,296.06,300.87,0.0,0.0,0.000,242299.6,242299.6,1378,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442132138,525556.00
09/13/2015 04:15,2,0.000,ALERT,214.41,298.47,59.975,1442132103,"201051344000417","174011321042388",0.00,8.50,0,295.16,299.67,0.0,0.0,0.000,245411.2,245411.2,1385,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442132139,525557.00
09/13/2015 04:15,2,0.000,ALERT,214.87,300.27,59.970,1442132103,"201051344000594","174011321042388",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,247988.6,247988.6,1385,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442132141,525558.00
09/13/2015 04:15,2,0.000,ALERT,212.83,294.86,59.970,1442132103,"274151322000083","174011321042388",0.00,8.50,0,292.76,299.07,0.0,0.0,0.000,525771.5,525771.5,1377,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442132143,525559.00
09/13/2015 04:15,2,0.000,ALERT,214.41,299.37,59.975,1442132103,"201051344000585","174011321042388",0.00,9.00,0,295.16,300.27,0.0,0.0,0.000,247681.2,247681.2,1382,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442132145,525560.00
09/13/2015 04:15,2,0.000,ALERT,212.83,294.86,59.965,1442132103,"274151322000054","174011321042388",0.00,9.70,0,292.76,299.07,0.0,0.0,0.000,520440.4,520440.4,1375,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442132147,525561.00
09/13/2015 04:15,2,0.000,ALERT,214.19,298.77,59.944,1442132103,"201051344001203","174011321042388",0.00,8.00,0,295.76,302.07,0.0,0.0,0.000,248234.9,248234.9,1381,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442132149,525562.00
09/13/2015 04:15,2,0.000,ALERT,213.74,299.07,59.970,1442132103,"201051344000646","174011321042388",0.00,8.50,0,295.16,299.97,0.0,0.0,0.000,244104.9,244104.9,1379,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442132150,525563.00
09/13/2015 04:15,2,0.000,ALERT,213.51,293.96,59.965,1442132103,"274151322000068","174011321042388",0.00,10.00,0,291.85,297.57,0.0,0.0,0.000,422706.1,422706.1,1406,0,0,0,L,1151911521,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442132152,525564.00
09/13/2015 04:15,2,0.000,ALERT,213.51,295.16,59.970,1442132103,"274151322000076","174011321042388",0.00,9.30,0,292.46,298.47,0.0,0.0,0.000,556401.5,556401.5,1375,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442132154,525565.00
09/13/2015 04:15,2,0.000,ALERT,213.96,299.37,59.981,1442132103,"201051344000890","174011321042388",0.00,9.00,0,296.36,301.47,0.0,0.0,0.000,248972.7,248972.7,1382,0,0,0,L,1122011218,0,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442132156,525566.00
09/13/2015 04:15,2,0.000,ALERT,215.09,299.67,59.981,1442132103,"201051344000900","174011321042388",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,250367.9,250367.9,1381,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442132158,525567.00
09/13/2015 04:15,2,0.000,ALERT,216.00,299.37,59.986,1442132103,"201051344000633","174011321042388",0.00,8.00,0,296.96,301.77,0.0,0.0,0.000,238773.9,238773.9,1388,0,0,0,L,1122011218,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442132160,525568.00
09/13/2015 04:15,2,0.000,ALERT,215.32,299.97,59.975,1442132103,"201051344000983","174011321042388",0.00,8.50,0,298.77,302.98,0.0,0.0,0.000,247297.8,247297.8,1383,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442132162,525569.00
09/13/2015 04:15,2,0.000,ALERT,214.41,298.77,59.981,1442132103,"201051344000917","174011321042388",0.00,9.30,0,294.56,299.67,0.0,0.0,0.000,249334.2,249334.2,1386,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442132163,525570.00
09/13/2015 04:15,2,0.000,ALERT,215.77,299.37,59.975,1442132103,"201051344000648","174011321042388",0.00,7.70,0,297.87,302.98,0.0,0.0,0.000,244606.9,244606.9,1386,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442132165,525571.00
09/13/2015 04:15,2,0.000,ALERT,214.19,298.77,59.981,1442132103,"201051344001093","174011321042388",0.00,9.30,0,295.46,299.97,0.0,0.0,0.000,247478.0,247478.0,1386,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442132167,525572.00
09/13/2015 04:15,2,0.000,ALERT,215.77,299.97,59.959,1442132103,"201051344000645","174011321042388",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,245730.7,245730.7,1382,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442132169,525573.00
09/13/2015 04:15,2,0.000,ALERT,213.06,294.56,59.981,1442132103,"274151322000085","174011321042388",0.00,9.00,0,292.46,298.17,0.0,0.0,0.000,523200.0,523200.0,1377,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442132170,525574.00
09/13/2015 04:15,2,0.000,ALERT,214.19,298.17,59.981,1442132103,"201051344000651","174011321042388",0.00,7.30,0,295.16,299.97,0.0,0.0,0.000,244931.5,244931.5,1378,0,0,0,L,1122011218,0,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442132172,525575.00
09/13/2015 04:15,2,0.000,ALERT,215.54,299.37,59.986,1442132103,"201051344000867","174011321042388",0.00,9.30,0,298.17,302.98,0.0,0.0,0.000,237813.0,237813.0,1383,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442132174,525576.00
09/13/2015 04:15,2,0.000,ALERT,214.19,299.37,59.944,1442132103,"201051344001230","174011321042388",0.00,8.50,0,296.06,300.57,0.0,0.0,0.000,248310.2,248310.2,1387,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442132176,525577.00
09/13/2015 04:15,2,0.000,ALERT,215.77,300.27,59.986,1442132103,"201051344000576","174011321042388",0.00,8.00,0,298.77,302.37,0.0,0.0,0.000,244809.6,244809.6,1387,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442132178,525578.00
09/13/2015 04:15,2,0.000,ALERT,215.32,300.27,59.981,1442132103,"201051344000579","174011321042388",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,252271.7,252271.7,1379,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442132180,525579.00
09/13/2015 04:30,2,0.000,ALERT,213.74,298.77,59.981,1442133004,"201051344000955","174011321042388",0.00,8.00,0,296.06,300.57,0.0,0.0,0.000,250262.4,250262.4,1380,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133006,525580.00
09/13/2015 04:30,2,0.000,ALERT,212.83,295.46,59.970,1442133004,"274151322000095","174011321042388",0.00,8.00,0,293.66,297.87,0.0,0.0,0.000,550000.7,550000.7,1381,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133008,525581.00
09/13/2015 04:30,2,0.000,ALERT,215.32,300.27,59.981,1442133004,"201051344000868","174011321042388",0.00,8.00,0,298.77,302.37,0.0,0.0,0.000,237291.9,237291.9,1387,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442133009,525582.00
09/13/2015 04:30,2,0.000,ALERT,215.77,299.67,60.007,1442133004,"201051344000853","174011321042388",0.00,7.70,0,297.57,301.77,0.0,0.0,0.000,243899.3,243899.3,1383,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133011,525583.00
09/13/2015 04:30,2,0.000,ALERT,214.64,299.37,59.975,1442133004,"201051344000582","174011321042388",0.00,7.70,0,297.57,301.47,0.0,0.0,0.000,242356.4,242356.4,1384,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133013,525584.00
09/13/2015 04:30,2,0.000,ALERT,215.32,299.67,59.986,1442133004,"201051344000469","174011321042388",0.00,7.70,0,296.96,301.17,0.0,0.0,0.000,239117.1,239117.1,1381,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133015,525585.00
09/13/2015 04:30,2,0.000,ALERT,215.09,299.67,59.965,1442133004,"201051344000988","174011321042388",0.00,8.50,0,295.16,301.17,0.0,0.0,0.000,237951.2,237951.2,1383,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133017,525586.00
09/13/2015 04:30,2,0.000,ALERT,215.32,299.37,59.986,1442133004,"201051344001158","174011321042388",0.00,7.70,0,297.26,301.17,0.0,0.0,0.000,243483.1,243483.1,1385,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133019,525587.00
09/13/2015 04:30,2,0.000,ALERT,213.96,297.87,60.018,1442133004,"201051344001025","174011321042388",0.00,7.70,0,296.66,301.47,0.0,0.0,0.000,248382.1,248382.1,1382,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442133020,525588.00
09/13/2015 04:30,2,0.000,ALERT,215.32,300.27,59.975,1442133004,"201051344000569","174011321042388",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,251577.0,251577.0,1383,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442133022,525589.00
09/13/2015 04:30,2,0.000,ALERT,212.83,294.26,59.970,1442133004,"274151322000094","174011321042388",0.00,8.00,0,292.16,296.06,0.0,0.0,0.000,423256.7,423256.7,1407,0,0,0,L,1151911521,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133024,525590.00
09/13/2015 04:30,2,0.000,ALERT,215.32,299.67,59.965,1442133004,"201051344000458","174011321042388",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,247264.7,247264.7,1383,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133026,525591.00
09/13/2015 04:30,2,0.000,ALERT,212.83,293.96,59.965,1442133004,"274151322000087","174011321042388",0.00,9.30,0,291.85,296.06,0.0,0.0,0.000,496774.3,496774.3,1381,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133027,525592.00
09/13/2015 04:30,2,0.000,ALERT,212.61,295.46,59.981,1442133004,"274151322000052","174011321042388",0.00,9.30,0,292.16,297.26,0.0,0.0,0.000,530146.5,530146.5,1376,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133029,525593.00
09/13/2015 04:30,2,0.000,ALERT,214.64,299.07,60.018,1442133004,"201051344001145","174011321042388",0.00,8.00,0,297.26,301.17,0.0,0.0,0.000,252019.4,252019.4,1386,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133031,525594.00
09/13/2015 04:30,2,0.000,ALERT,214.64,298.77,59.981,1442133004,"201051344000685","174011321042388",0.00,8.50,0,296.96,300.57,0.0,0.0,0.000,250677.2,250677.2,1384,0,0,0,L,1122011218,0,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442133033,525595.00
09/13/2015 04:30,2,0.000,ALERT,212.16,294.26,59.981,1442133004,"274151322000088","174011321042388",0.00,9.30,0,292.46,296.96,0.0,0.0,0.000,509216.5,509216.5,1379,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133035,525596.00
09/13/2015 04:30,2,0.000,ALERT,214.19,298.47,59.986,1442133004,"201051344000438","174011321042388",0.00,8.00,0,297.26,300.87,0.0,0.0,0.000,250650.9,250650.9,1384,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133036,525597.00
09/13/2015 04:30,2,0.000,ALERT,213.96,298.77,59.986,1442133004,"201051344001135","174011321042388",0.00,8.00,0,297.26,301.17,0.0,0.0,0.000,242299.6,242299.6,1380,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133038,525598.00
09/13/2015 04:30,2,0.000,ALERT,214.41,298.17,59.981,1442133004,"201051344000417","174011321042388",0.00,8.50,0,296.36,299.97,0.0,0.0,0.000,245411.2,245411.2,1387,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133040,525599.00
09/13/2015 04:30,2,0.000,ALERT,214.87,300.27,59.981,1442133004,"201051344000594","174011321042388",0.00,8.50,0,297.26,301.77,0.0,0.0,0.000,247988.6,247988.6,1387,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133042,525600.00
09/13/2015 04:30,2,0.000,ALERT,212.83,294.86,59.975,1442133004,"274151322000083","174011321042388",0.00,8.50,0,293.06,297.26,0.0,0.0,0.000,525771.5,525771.5,1379,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442133044,525601.00
09/13/2015 04:30,2,0.000,ALERT,214.19,298.77,59.975,1442133004,"201051344000585","174011321042388",0.00,9.00,0,296.66,300.87,0.0,0.0,0.000,247681.2,247681.2,1384,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133045,525602.00
09/13/2015 04:30,2,0.000,ALERT,212.61,294.56,59.981,1442133004,"274151322000054","174011321042388",0.00,9.70,0,292.46,297.26,0.0,0.0,0.000,520440.4,520440.4,1377,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133047,525603.00
09/13/2015 04:30,2,0.000,ALERT,214.19,298.17,59.981,1442133004,"201051344001203","174011321042388",0.00,8.00,0,297.26,302.68,0.0,0.0,0.000,248234.9,248234.9,1383,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442133049,525604.00
09/13/2015 04:30,2,0.000,ALERT,213.96,298.17,59.975,1442133004,"201051344000646","174011321042388",0.00,8.00,0,296.36,300.57,0.0,0.0,0.000,244104.9,244104.9,1381,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133051,525605.00
09/13/2015 04:30,2,0.000,ALERT,213.29,293.66,59.965,1442133004,"274151322000068","174011321042388",0.00,9.70,0,291.85,295.76,0.0,0.0,0.000,422706.1,422706.1,1408,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133053,525606.00
09/13/2015 04:30,2,0.000,ALERT,213.29,293.66,59.949,1442133004,"274151322000076","174011321042388",0.00,9.00,0,292.46,296.66,0.0,0.0,0.000,556401.5,556401.5,1377,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133055,525607.00
09/13/2015 04:30,2,0.000,ALERT,213.96,299.07,59.970,1442133004,"201051344000890","174011321042388",0.00,8.50,0,297.26,301.77,0.0,0.0,0.000,248972.7,248972.7,1384,0,0,0,L,1122011218,0,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442133057,525608.00
09/13/2015 04:30,2,0.000,ALERT,215.09,299.37,59.959,1442133004,"201051344000900","174011321042388",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,250367.9,250367.9,1383,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133058,525609.00
09/13/2015 04:30,2,0.000,ALERT,215.77,299.37,59.933,1442133004,"201051344000633","174011321042388",0.00,8.00,0,296.06,300.87,0.0,0.0,0.000,238773.9,238773.9,1390,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133060,525610.00
09/13/2015 04:30,2,0.000,ALERT,215.09,299.67,59.959,1442133004,"201051344000983","174011321042388",0.00,8.50,0,297.87,302.07,0.0,0.0,0.000,247297.8,247297.8,1385,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133062,525611.00
09/13/2015 04:30,2,0.000,ALERT,214.41,297.87,59.954,1442133004,"201051344000917","174011321042388",0.00,9.30,0,295.46,299.97,0.0,0.0,0.000,249334.2,249334.2,1388,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442133064,525612.00
09/13/2015 04:30,2,0.000,ALERT,215.32,299.07,59.949,1442133004,"201051344000648","174011321042388",0.00,7.70,0,296.66,301.77,0.0,0.0,0.000,244606.9,244606.9,1388,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133066,525613.00
09/13/2015 04:30,2,0.000,ALERT,213.96,298.17,59.959,1442133004,"201051344001093","174011321042388",0.00,9.30,0,296.96,300.27,0.0,0.0,0.000,247478.0,247478.0,1388,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133067,525614.00
09/13/2015 04:30,2,0.000,ALERT,215.77,299.37,59.965,1442133004,"201051344000645","174011321042388",0.00,9.00,0,297.57,301.47,0.0,0.0,0.000,245730.7,245730.7,1384,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133069,525615.00
09/13/2015 04:30,2,0.000,ALERT,212.83,293.96,59.954,1442133004,"274151322000085","174011321042388",0.00,8.50,0,292.46,296.36,0.0,0.0,0.000,523200.0,523200.0,1379,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133071,525616.00
09/13/2015 04:30,2,0.000,ALERT,214.41,297.57,59.949,1442133004,"201051344000651","174011321042388",0.00,7.30,0,296.36,300.57,0.0,0.0,0.000,244931.5,244931.5,1380,0,0,0,L,1122011218,0,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442133073,525617.00
09/13/2015 04:30,2,0.000,ALERT,215.54,299.37,59.965,1442133004,"201051344000867","174011321042388",0.00,9.00,0,296.96,301.77,0.0,0.0,0.000,237813.0,237813.0,1385,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133074,525618.00
09/13/2015 04:30,2,0.000,ALERT,214.19,298.77,59.954,1442133004,"201051344001230","174011321042388",0.00,8.50,0,297.57,301.17,0.0,0.0,0.000,248310.2,248310.2,1389,0,0,0,L,1122011218,0,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133076,525619.00
09/13/2015 04:30,2,0.000,ALERT,215.77,300.27,59.986,1442133004,"201051344000576","174011321042388",0.00,8.00,0,297.87,301.77,0.0,0.0,0.000,244809.6,244809.6,1389,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133078,525620.00
09/13/2015 04:30,2,0.000,ALERT,215.32,300.27,59.954,1442133004,"201051344000579","174011321042388",0.00,8.50,0,297.87,302.07,0.0,0.0,0.000,252271.7,252271.7,1381,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133080,525621.00
09/13/2015 04:45,2,0.000,ALERT,214.41,298.77,60.028,1442133904,"201051344000955","174011321042388",0.00,8.00,0,296.66,300.27,0.0,0.0,0.000,250262.4,250262.4,1382,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133906,525622.00
09/13/2015 04:45,2,0.000,ALERT,213.06,297.26,59.986,1442133904,"274151322000095","174011321042388",0.00,8.00,0,294.26,299.37,0.0,0.0,0.000,550000.7,550000.7,1383,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133907,525623.00
09/13/2015 04:45,2,0.000,ALERT,215.54,300.87,59.986,1442133904,"201051344000868","174011321042388",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,237291.9,237291.9,1389,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133909,525624.00
09/13/2015 04:45,2,0.000,ALERT,216.00,300.27,59.986,1442133904,"201051344000853","174011321042388",0.00,7.70,0,297.57,302.07,0.0,0.0,0.000,243899.3,243899.3,1385,0,0,0,L,1122011218,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133911,525625.00
09/13/2015 04:45,2,0.000,ALERT,215.09,299.37,59.959,1442133904,"201051344000582","174011321042388",0.00,7.70,0,297.57,300.87,0.0,0.0,0.000,242356.4,242356.4,1386,0,0,0,L,1122011218,0,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133913,525626.00
09/13/2015 04:45,2,0.000,ALERT,215.54,300.27,59.991,1442133904,"201051344000469","174011321042388",0.00,7.70,0,296.36,301.17,0.0,0.0,0.000,239117.1,239117.1,1383,0,0,0,L,1122011218,0,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133915,525627.00
09/13/2015 04:45,2,0.000,ALERT,215.32,299.97,60.023,1442133904,"201051344000988","174011321042388",0.00,8.50,0,294.86,301.17,0.0,0.0,0.000,237951.2,237951.2,1385,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133916,525628.00
09/13/2015 04:45,2,0.000,ALERT,215.54,300.27,59.986,1442133904,"201051344001158","174011321042388",0.00,7.70,0,296.96,301.17,0.0,0.0,0.000,243483.1,243483.1,1387,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133918,525629.00
09/13/2015 04:45,2,0.000,ALERT,214.41,297.87,59.986,1442133904,"201051344001025","174011321042388",0.00,7.70,0,296.36,300.87,0.0,0.0,0.000,248382.1,248382.1,1384,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133920,525630.00
09/13/2015 04:45,2,0.000,ALERT,215.54,300.57,59.991,1442133904,"201051344000569","174011321042388",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,251577.0,251577.0,1385,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133922,525631.00
09/13/2015 04:45,2,0.000,ALERT,212.83,296.36,59.986,1442133904,"274151322000094","174011321042388",0.00,8.00,0,292.76,297.57,0.0,0.0,0.000,423256.7,423256.7,1409,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133924,525632.00
09/13/2015 04:45,2,0.000,ALERT,215.32,300.27,59.991,1442133904,"201051344000458","174011321042388",0.00,9.30,0,297.57,302.37,0.0,0.0,0.000,247264.7,247264.7,1385,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133925,525633.00
09/13/2015 04:45,2,0.000,ALERT,213.29,295.76,59.975,1442133904,"274151322000087","174011321042388",0.00,9.30,0,292.16,297.57,0.0,0.0,0.000,496774.3,496774.3,1383,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442133927,525634.00
09/13/2015 04:45,2,0.000,ALERT,212.83,297.26,59.986,1442133904,"274151322000052","174011321042388",0.00,9.00,0,293.06,298.77,0.0,0.0,0.000,530146.5,530146.5,1378,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133929,525635.00
09/13/2015 04:45,2,0.000,ALERT,215.09,299.07,59.986,1442133904,"201051344001145","174011321042388",0.00,8.00,0,297.26,301.17,0.0,0.0,0.000,252019.4,252019.4,1388,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442133931,525636.00
09/13/2015 04:45,2,0.000,ALERT,215.09,298.47,59.981,1442133904,"201051344000685","174011321042388",0.00,8.00,0,296.36,300.27,0.0,0.0,0.000,250677.2,250677.2,1386,0,0,0,L,1122011218,0,124.27,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133933,525637.00
09/13/2015 04:45,2,0.000,ALERT,212.83,296.66,59.986,1442133904,"274151322000088","174011321042388",0.00,9.30,0,293.06,298.17,0.0,0.0,0.000,509216.5,509216.5,1381,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133935,525638.00
09/13/2015 04:45,2,0.000,ALERT,214.87,298.47,59.991,1442133904,"201051344000438","174011321042388",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,250650.9,250650.9,1386,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442133937,525639.00
09/13/2015 04:45,2,0.000,ALERT,214.41,298.47,59.986,1442133904,"201051344001135","174011321042388",0.00,8.00,0,296.96,300.87,0.0,0.0,0.000,242299.6,242299.6,1382,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133939,525640.00
09/13/2015 04:45,2,0.000,ALERT,214.87,298.17,59.991,1442133904,"201051344000417","174011321042388",0.00,8.00,0,296.06,299.67,0.0,0.0,0.000,245411.2,245411.2,1389,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133940,525641.00
09/13/2015 04:45,2,0.000,ALERT,215.09,300.87,59.986,1442133904,"201051344000594","174011321042388",0.00,8.50,0,296.96,301.77,0.0,0.0,0.000,247988.6,247988.6,1389,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133942,525642.00
09/13/2015 04:45,2,0.000,ALERT,213.29,297.57,59.954,1442133904,"274151322000083","174011321042388",0.00,8.00,0,293.36,298.77,0.0,0.0,0.000,525771.5,525771.5,1381,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442133944,525643.00
09/13/2015 04:45,2,0.000,ALERT,214.87,299.07,59.965,1442133904,"201051344000585","174011321042388",0.00,8.50,0,295.76,300.27,0.0,0.0,0.000,247681.2,247681.2,1386,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133946,525644.00
09/13/2015 04:45,2,0.000,ALERT,213.06,297.57,59.975,1442133904,"274151322000054","174011321042388",0.00,9.30,0,293.36,298.77,0.0,0.0,0.000,520440.4,520440.4,1379,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133948,525645.00
09/13/2015 04:45,2,0.000,ALERT,214.87,298.47,60.023,1442133904,"201051344001203","174011321042388",0.00,8.00,0,296.36,302.07,0.0,0.0,0.000,248234.9,248234.9,1385,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133950,525646.00
09/13/2015 04:45,2,0.000,ALERT,214.41,298.77,59.986,1442133904,"201051344000646","174011321042388",0.00,8.00,0,295.76,299.97,0.0,0.0,0.000,244104.9,244104.9,1383,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133951,525647.00
09/13/2015 04:45,2,0.000,ALERT,213.96,296.06,59.986,1442133904,"274151322000068","174011321042388",0.00,9.70,0,292.16,297.57,0.0,0.0,0.000,422706.1,422706.1,1410,0,0,0,L,1151911521,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442133953,525648.00
09/13/2015 04:45,2,0.000,ALERT,213.74,296.96,60.007,1442133904,"274151322000076","174011321042388",0.00,9.00,0,293.06,298.47,0.0,0.0,0.000,556401.5,556401.5,1379,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133955,525649.00
09/13/2015 04:45,2,0.000,ALERT,214.41,299.07,59.986,1442133904,"201051344000890","174011321042388",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,248972.7,248972.7,1386,0,0,0,L,1122011218,0,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133957,525650.00
09/13/2015 04:45,2,0.000,ALERT,215.09,300.27,59.996,1442133904,"201051344000900","174011321042388",0.00,8.00,0,296.96,301.47,0.0,0.0,0.000,250367.9,250367.9,1385,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133958,525651.00
09/13/2015 04:45,2,0.000,ALERT,216.00,299.67,59.965,1442133904,"201051344000633","174011321042388",0.00,7.70,0,295.46,300.87,0.0,0.0,0.000,238773.9,238773.9,1392,0,0,0,L,1122011218,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133960,525652.00
09/13/2015 04:45,2,0.000,ALERT,215.32,300.27,59.954,1442133904,"201051344000983","174011321042388",0.00,8.00,0,297.26,302.07,0.0,0.0,0.000,247297.8,247297.8,1387,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133962,525653.00
09/13/2015 04:45,2,0.000,ALERT,214.87,297.87,59.981,1442133904,"201051344000917","174011321042388",0.00,9.30,0,295.16,299.67,0.0,0.0,0.000,249334.2,249334.2,1390,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133964,525654.00
09/13/2015 04:45,2,0.000,ALERT,215.77,299.67,60.002,1442133904,"201051344000648","174011321042388",0.00,7.30,0,296.66,302.07,0.0,0.0,0.000,244606.9,244606.9,1390,0,0,0,L,1122011218,0,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133966,525655.00
09/13/2015 04:45,2,0.000,ALERT,214.64,298.77,59.975,1442133904,"201051344001093","174011321042388",0.00,9.00,0,296.06,299.97,0.0,0.0,0.000,247478.0,247478.0,1390,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133968,525656.00
09/13/2015 04:45,2,0.000,ALERT,216.00,299.97,59.991,1442133904,"201051344000645","174011321042388",0.00,8.50,0,297.26,301.77,0.0,0.0,0.000,245730.7,245730.7,1386,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133969,525657.00
09/13/2015 04:45,2,0.000,ALERT,213.29,296.06,59.970,1442133904,"274151322000085","174011321042388",0.00,8.50,0,292.76,298.17,0.0,0.0,0.000,523200.0,523200.0,1381,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133971,525658.00
09/13/2015 04:45,2,0.000,ALERT,214.87,298.17,59.975,1442133904,"201051344000651","174011321042388",0.00,7.00,0,296.06,299.97,0.0,0.0,0.000,244931.5,244931.5,1382,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442133973,525659.00
09/13/2015 04:45,2,0.000,ALERT,215.77,299.97,59.981,1442133904,"201051344000867","174011321042388",0.00,9.00,0,296.66,302.07,0.0,0.0,0.000,237813.0,237813.0,1387,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133975,525660.00
09/13/2015 04:45,2,0.000,ALERT,214.87,299.07,59.981,1442133904,"201051344001230","174011321042388",0.00,8.00,0,296.96,300.57,0.0,0.0,0.000,248310.2,248310.2,1391,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442133976,525661.00
09/13/2015 04:45,2,0.000,ALERT,215.77,300.57,59.981,1442133904,"201051344000576","174011321042388",0.00,8.00,0,297.87,301.77,0.0,0.0,0.000,244809.6,244809.6,1391,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133978,525662.00
09/13/2015 04:45,2,0.000,ALERT,215.32,300.57,59.986,1442133904,"201051344000579","174011321042388",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,252271.7,252271.7,1383,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442133980,525663.00
09/13/2015 05:00,2,0.000,ALERT,214.87,299.07,59.981,1442134804,"201051344000955","174011321042388",0.00,8.00,0,295.76,302.37,0.0,0.0,0.000,250262.4,250262.4,1384,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442134806,525664.00
09/13/2015 05:00,2,0.000,ALERT,213.51,298.47,59.975,1442134804,"274151322000095","174011321042388",0.00,7.70,0,295.46,300.87,0.0,0.0,0.000,550000.7,550000.7,1385,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442134808,525665.00
09/13/2015 05:00,2,0.000,ALERT,215.32,300.57,59.981,1442134804,"201051344000868","174011321042388",0.00,8.00,0,297.87,304.18,0.0,0.0,0.000,237291.9,237291.9,1391,0,0,0,L,1122011218,0,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442134810,525666.00
09/13/2015 05:00,2,0.000,ALERT,215.77,299.97,59.986,1442134804,"201051344000853","174011321042388",0.00,7.70,0,297.26,303.28,0.0,0.0,0.000,243899.3,243899.3,1387,0,0,0,L,1122011218,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442134811,525667.00
09/13/2015 05:00,2,0.000,ALERT,215.54,299.67,60.028,1442134804,"201051344000582","174011321042388",0.00,7.30,0,296.66,303.28,0.0,0.0,0.000,242356.4,242356.4,1388,0,0,0,L,1122011218,0,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442134813,525668.00
09/13/2015 05:00,2,0.000,ALERT,215.32,299.67,59.986,1442134804,"201051344000469","174011321042388",0.00,7.30,0,296.36,303.28,0.0,0.0,0.000,239117.1,239117.1,1385,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442134815,525669.00
09/13/2015 05:00,2,0.000,ALERT,214.87,299.37,59.981,1442134804,"201051344000988","174011321042388",0.00,8.50,0,294.86,303.28,0.0,0.0,0.000,237951.2,237951.2,1387,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442134817,525670.00
09/13/2015 05:00,2,0.000,ALERT,215.09,299.37,59.986,1442134804,"201051344001158","174011321042388",0.00,7.70,0,296.66,302.98,0.0,0.0,0.000,243483.1,243483.1,1389,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442134818,525671.00
09/13/2015 05:00,2,0.000,ALERT,214.87,298.17,59.996,1442134804,"201051344001025","174011321042388",0.00,7.30,0,295.16,303.28,0.0,0.0,0.000,248382.1,248382.1,1386,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442134820,525672.00
09/13/2015 05:00,2,0.000,ALERT,215.32,300.27,59.981,1442134804,"201051344000569","174011321042388",0.00,8.00,0,297.87,304.18,0.0,0.0,0.000,251577.0,251577.0,1387,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442134822,525673.00
09/13/2015 05:00,2,0.000,ALERT,213.29,296.66,59.959,1442134804,"274151322000094","174011321042388",0.00,8.00,0,293.66,299.37,0.0,0.0,0.000,423256.7,423256.7,1411,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442134824,525674.00
09/13/2015 05:00,2,0.000,ALERT,215.09,299.67,59.981,1442134804,"201051344000458","174011321042388",0.00,9.00,0,297.26,303.88,0.0,0.0,0.000,247264.7,247264.7,1387,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442134826,525675.00
09/13/2015 05:00,2,0.000,ALERT,213.51,296.96,59.986,1442134804,"274151322000087","174011321042388",0.00,9.30,0,293.36,299.37,0.0,0.0,0.000,496774.3,496774.3,1385,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442134827,525676.00
09/13/2015 05:00,2,0.000,ALERT,213.29,298.17,59.975,1442134804,"274151322000052","174011321042388",0.00,9.00,0,293.96,300.57,0.0,0.0,0.000,530146.5,530146.5,1380,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442134829,525677.00
09/13/2015 05:00,2,0.000,ALERT,215.32,299.07,59.975,1442134804,"201051344001145","174011321042388",0.00,8.00,0,296.36,303.28,0.0,0.0,0.000,252019.4,252019.4,1390,0,0,0,L,1122011218,0,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442134831,525678.00
09/13/2015 05:00,2,0.000,ALERT,215.54,299.07,59.975,1442134804,"201051344000685","174011321042388",0.00,8.00,0,295.76,302.68,0.0,0.0,0.000,250677.2,250677.2,1388,0,0,0,L,1122011218,0,124.27,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442134833,525679.00
09/13/2015 05:00,2,0.000,ALERT,213.29,297.26,59.975,1442134804,"274151322000088","174011321042388",0.00,9.00,0,294.26,299.97,0.0,0.0,0.000,509216.5,509216.5,1383,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442134835,525680.00
09/13/2015 05:00,2,0.000,ALERT,215.32,298.77,59.970,1442134804,"201051344000438","174011321042388",0.00,7.70,0,296.06,302.98,0.0,0.0,0.000,250650.9,250650.9,1388,0,0,0,L,1122011218,0,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442134837,525681.00
09/13/2015 05:00,2,0.000,ALERT,214.87,298.77,59.986,1442134804,"201051344001135","174011321042388",0.00,7.70,0,296.06,303.28,0.0,0.0,0.000,242299.6,242299.6,1384,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442134839,525682.00
09/13/2015 05:00,2,0.000,ALERT,215.32,298.17,59.970,1442134804,"201051344000417","174011321042388",0.00,8.00,0,295.16,302.07,0.0,0.0,0.000,245411.2,245411.2,1391,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442134840,525683.00
09/13/2015 05:00,2,0.000,ALERT,214.87,299.97,59.986,1442134804,"201051344000594","174011321042388",0.00,8.00,0,296.96,303.88,0.0,0.0,0.000,247988.6,247988.6,1391,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442134842,525684.00
09/13/2015 05:00,2,0.000,ALERT,213.51,297.87,59.959,1442134804,"274151322000083","174011321042388",0.00,8.00,0,294.56,300.57,0.0,0.0,0.000,525771.5,525771.5,1383,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442134844,525685.00
09/13/2015 05:00,2,0.000,ALERT,215.32,299.07,59.981,1442134804,"201051344000585","174011321042388",0.00,8.50,0,295.46,302.68,0.0,0.0,0.000,247681.2,247681.2,1388,0,0,0,L,1122011218,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442134846,525686.00
09/13/2015 05:00,2,0.000,ALERT,213.51,296.96,59.970,1442134804,"274151322000054","174011321042388",0.00,9.00,0,294.26,300.57,0.0,0.0,0.000,520440.4,520440.4,1381,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442134848,525687.00
09/13/2015 05:00,2,0.000,ALERT,215.32,298.47,59.970,1442134804,"201051344001203","174011321042388",0.00,7.70,0,295.76,304.48,0.0,0.0,0.000,248234.9,248234.9,1387,0,0,0,L,1122011218,0,124.04,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442134849,525688.00
09/13/2015 05:00,2,0.000,ALERT,215.09,299.07,59.938,1442134804,"201051344000646","174011321042388",0.00,7.70,0,295.16,302.37,0.0,0.0,0.000,244104.9,244104.9,1385,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442134851,525689.00
09/13/2015 05:00,2,0.000,ALERT,214.19,295.76,59.981,1442134804,"274151322000068","174011321042388",0.00,9.70,0,293.66,299.37,0.0,0.0,0.000,422706.1,422706.1,1412,0,0,0,L,1151911521,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442134853,525690.00
09/13/2015 05:00,2,0.000,ALERT,213.96,296.36,59.959,1442134804,"274151322000076","174011321042388",0.00,9.00,0,294.26,300.27,0.0,0.0,0.000,556401.5,556401.5,1381,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442134855,525691.00
09/13/2015 05:00,2,0.000,ALERT,215.09,299.37,59.996,1442134804,"201051344000890","174011321042388",0.00,8.50,0,296.36,303.58,0.0,0.0,0.000,248972.7,248972.7,1388,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442134857,525692.00
09/13/2015 05:00,2,0.000,ALERT,215.09,299.97,59.965,1442134804,"201051344000900","174011321042388",0.00,8.00,0,296.96,303.28,0.0,0.0,0.000,250367.9,250367.9,1387,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442134858,525693.00
09/13/2015 05:00,2,0.000,ALERT,215.77,299.37,59.965,1442134804,"201051344000633","174011321042388",0.00,7.70,0,295.46,302.98,0.0,0.0,0.000,238773.9,238773.9,1394,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442134860,525694.00
09/13/2015 05:00,2,0.000,ALERT,215.09,299.67,59.959,1442134804,"201051344000983","174011321042388",0.00,7.70,0,297.57,303.58,0.0,0.0,0.000,247297.8,247297.8,1389,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442134862,525695.00
09/13/2015 05:00,2,0.000,ALERT,215.54,298.47,59.970,1442134804,"201051344000917","174011321042388",0.00,9.00,0,294.56,302.07,0.0,0.0,0.000,249334.2,249334.2,1392,0,0,0,L,1122011218,0,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442134864,525696.00
09/13/2015 05:00,2,0.000,ALERT,215.32,298.77,59.959,1442134804,"201051344000648","174011321042388",0.00,7.30,0,296.66,303.28,0.0,0.0,0.000,244606.9,244606.9,1392,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442134865,525697.00
09/13/2015 05:00,2,0.000,ALERT,215.32,299.07,59.965,1442134804,"201051344001093","174011321042388",0.00,9.00,0,295.46,302.37,0.0,0.0,0.000,247478.0,247478.0,1392,0,0,0,L,1122011218,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442134867,525698.00
09/13/2015 05:00,2,0.000,ALERT,215.54,299.07,59.933,1442134804,"201051344000645","174011321042388",0.00,8.50,0,297.26,303.28,0.0,0.0,0.000,245730.7,245730.7,1388,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442134869,525699.00
