ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2015 05:00,2,0.000,ALERT,213.74,297.26,59.965,1442134804,"274151322000085","174011321042388",0.00,8.50,0,294.26,299.97,0.0,0.0,0.000,523200.0,523200.0,1383,0,0,0,L,1151911521,0,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442134871,525700.00
09/13/2015 05:00,2,0.000,ALERT,215.54,298.47,59.965,1442134804,"201051344000651","174011321042388",0.00,7.00,0,295.16,302.37,0.0,0.0,0.000,244931.5,244931.5,1384,0,0,0,L,1122011218,0,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442134873,525701.00
09/13/2015 05:00,2,0.000,ALERT,215.09,298.47,59.949,1442134804,"201051344000867","174011321042388",0.00,9.00,0,296.96,303.58,0.0,0.0,0.000,237813.0,237813.0,1389,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442134875,525702.00
09/13/2015 05:00,2,0.000,ALERT,215.09,299.37,59.996,1442134804,"201051344001230","174011321042388",0.00,8.00,0,296.06,302.98,0.0,0.0,0.000,248310.2,248310.2,1393,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442134877,525703.00
09/13/2015 05:00,2,0.000,ALERT,215.32,299.97,59.965,1442134804,"201051344000576","174011321042388",0.00,7.70,0,297.26,303.88,0.0,0.0,0.000,244809.6,244809.6,1393,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442134878,525704.00
09/13/2015 05:00,2,0.000,ALERT,215.09,299.97,59.965,1442134804,"201051344000579","174011321042388",0.00,8.00,0,297.87,303.88,0.0,0.0,0.000,252271.7,252271.7,1385,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442134880,525705.00
09/13/2015 05:15,2,0.000,ALERT,214.87,299.07,59.917,1442135704,"201051344000955","174011321042388",0.00,8.00,0,296.96,300.57,0.0,0.0,0.000,250262.4,250262.4,1386,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442135706,525706.00
09/13/2015 05:15,2,0.000,ALERT,213.06,296.06,59.944,1442135704,"274151322000095","174011321042388",0.00,7.70,0,295.16,300.27,0.0,0.0,0.000,550000.7,550000.7,1387,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442135708,525707.00
09/13/2015 05:15,2,0.000,ALERT,215.32,300.57,59.970,1442135704,"201051344000868","174011321042388",0.00,8.00,0,298.17,303.28,0.0,0.0,0.000,237291.9,237291.9,1393,0,0,0,L,1122011218,0,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442135710,525708.00
09/13/2015 05:15,2,0.000,ALERT,215.77,299.97,59.928,1442135704,"201051344000853","174011321042388",0.00,7.70,0,297.57,302.68,0.0,0.0,0.000,243899.3,243899.3,1389,0,0,0,L,1122011218,0,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442135711,525709.00
09/13/2015 05:15,2,0.000,ALERT,215.77,299.97,59.933,1442135704,"201051344000582","174011321042388",0.00,7.70,0,297.87,301.47,0.0,0.0,0.000,242356.4,242356.4,1390,0,0,0,L,1122011218,0,123.81,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442135713,525710.00
09/13/2015 05:15,2,0.000,ALERT,215.09,298.77,59.959,1442135704,"201051344000469","174011321042388",0.00,7.30,0,296.36,302.37,0.0,0.0,0.000,239117.1,239117.1,1387,0,0,0,L,1122011218,0,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442135715,525711.00
09/13/2015 05:15,2,0.000,ALERT,215.09,299.37,59.954,1442135704,"201051344000988","174011321042388",0.00,8.50,0,294.86,302.07,0.0,0.0,0.000,237951.2,237951.2,1389,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442135717,525712.00
09/13/2015 05:15,2,0.000,ALERT,215.09,299.37,59.954,1442135704,"201051344001158","174011321042388",0.00,7.30,0,296.66,302.37,0.0,0.0,0.000,243483.1,243483.1,1391,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442135719,525713.00
09/13/2015 05:15,2,0.000,ALERT,214.87,298.47,59.954,1442135704,"201051344001025","174011321042388",0.00,7.30,0,296.36,301.47,0.0,0.0,0.000,248382.1,248382.1,1388,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442135721,525714.00
09/13/2015 05:15,2,0.000,ALERT,215.09,299.67,59.959,1442135704,"201051344000569","174011321042388",0.00,8.00,0,297.87,303.28,0.0,0.0,0.000,251577.0,251577.0,1389,0,0,0,L,1122011218,0,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442135722,525715.00
09/13/2015 05:15,2,0.000,ALERT,213.06,295.16,59.965,1442135704,"274151322000094","174011321042388",0.00,8.00,0,293.36,298.47,0.0,0.0,0.000,423256.7,423256.7,1413,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442135724,525716.00
09/13/2015 05:15,2,0.000,ALERT,215.09,299.07,59.965,1442135704,"201051344000458","174011321042388",0.00,9.00,0,297.57,302.98,0.0,0.0,0.000,247264.7,247264.7,1389,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442135726,525717.00
09/13/2015 05:15,2,0.000,ALERT,212.83,295.16,59.954,1442135704,"274151322000087","174011321042388",0.00,9.30,0,293.06,298.47,0.0,0.0,0.000,496774.3,496774.3,1387,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442135728,525718.00
09/13/2015 05:15,2,0.000,ALERT,212.61,296.06,59.954,1442135704,"274151322000052","174011321042388",0.00,9.00,0,293.66,299.67,0.0,0.0,0.000,530146.5,530146.5,1382,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442135730,525719.00
09/13/2015 05:15,2,0.000,ALERT,215.54,299.37,60.002,1442135704,"201051344001145","174011321042388",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,252019.4,252019.4,1392,0,0,0,L,1122011218,0,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442135731,525720.00
09/13/2015 05:15,2,0.000,ALERT,215.54,299.07,59.965,1442135704,"201051344000685","174011321042388",0.00,8.00,0,296.66,300.87,0.0,0.0,0.000,250677.2,250677.2,1390,0,0,0,L,1122011218,0,124.49,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442135733,525721.00
09/13/2015 05:15,2,0.000,ALERT,212.61,295.76,59.970,1442135704,"274151322000088","174011321042388",0.00,9.00,0,293.96,299.37,0.0,0.0,0.000,509216.5,509216.5,1385,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442135735,525722.00
09/13/2015 05:15,2,0.000,ALERT,215.54,299.07,59.970,1442135704,"201051344000438","174011321042388",0.00,7.70,0,296.96,301.17,0.0,0.0,0.000,250650.9,250650.9,1390,0,0,0,L,1122011218,0,124.04,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442135737,525723.00
09/13/2015 05:15,2,0.000,ALERT,215.09,299.37,59.970,1442135704,"201051344001135","174011321042388",0.00,8.00,0,296.96,301.17,0.0,0.0,0.000,242299.6,242299.6,1386,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442135739,525724.00
09/13/2015 05:15,2,0.000,ALERT,215.32,298.47,59.970,1442135704,"201051344000417","174011321042388",0.00,8.50,0,296.06,299.97,0.0,0.0,0.000,245411.2,245411.2,1393,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442135741,525725.00
09/13/2015 05:15,2,0.000,ALERT,214.87,300.57,59.965,1442135704,"201051344000594","174011321042388",0.00,8.00,0,296.66,302.98,0.0,0.0,0.000,247988.6,247988.6,1393,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442135743,525726.00
09/13/2015 05:15,2,0.000,ALERT,213.06,296.36,59.965,1442135704,"274151322000083","174011321042388",0.00,8.00,0,294.26,299.67,0.0,0.0,0.000,525771.5,525771.5,1385,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442135745,525727.00
09/13/2015 05:15,2,0.000,ALERT,215.32,299.37,59.970,1442135704,"201051344000585","174011321042388",0.00,8.50,0,296.36,300.87,0.0,0.0,0.000,247681.2,247681.2,1390,0,0,0,L,1122011218,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442135746,525728.00
09/13/2015 05:15,2,0.000,ALERT,213.06,296.66,59.959,1442135704,"274151322000054","174011321042388",0.00,9.30,0,293.96,299.67,0.0,0.0,0.000,520440.4,520440.4,1383,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442135748,525729.00
09/13/2015 05:15,2,0.000,ALERT,215.32,298.77,59.970,1442135704,"201051344001203","174011321042388",0.00,7.70,0,296.96,302.37,0.0,0.0,0.000,248234.9,248234.9,1389,0,0,0,L,1122011218,0,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442135750,525730.00
09/13/2015 05:15,2,0.000,ALERT,215.09,299.07,59.970,1442135704,"201051344000646","174011321042388",0.00,8.00,0,296.36,300.57,0.0,0.0,0.000,244104.9,244104.9,1387,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442135752,525731.00
09/13/2015 05:15,2,0.000,ALERT,213.96,295.46,59.970,1442135704,"274151322000068","174011321042388",0.00,9.70,0,293.36,298.17,0.0,0.0,0.000,422706.1,422706.1,1414,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442135753,525732.00
09/13/2015 05:15,2,0.000,ALERT,213.74,296.36,59.965,1442135704,"274151322000076","174011321042388",0.00,9.00,0,293.96,299.07,0.0,0.0,0.000,556401.5,556401.5,1383,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442135755,525733.00
09/13/2015 05:15,2,0.000,ALERT,215.09,299.37,59.975,1442135704,"201051344000890","174011321042388",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,248972.7,248972.7,1390,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442135757,525734.00
09/13/2015 05:15,2,0.000,ALERT,215.09,299.97,59.975,1442135704,"201051344000900","174011321042388",0.00,8.00,0,297.26,302.37,0.0,0.0,0.000,250367.9,250367.9,1389,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442135759,525735.00
09/13/2015 05:15,2,0.000,ALERT,216.00,299.67,59.970,1442135704,"201051344000633","174011321042388",0.00,7.70,0,295.46,302.07,0.0,0.0,0.000,238773.9,238773.9,1396,0,0,0,L,1122011218,0,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442135761,525736.00
09/13/2015 05:15,2,0.000,ALERT,215.09,299.67,59.975,1442135704,"201051344000983","174011321042388",0.00,8.00,0,297.57,302.68,0.0,0.0,0.000,247297.8,247297.8,1391,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442135762,525737.00
09/13/2015 05:15,2,0.000,ALERT,215.32,298.17,59.970,1442135704,"201051344000917","174011321042388",0.00,9.00,0,295.46,300.57,0.0,0.0,0.000,249334.2,249334.2,1394,0,0,0,L,1122011218,0,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442135764,525738.00
09/13/2015 05:15,2,0.000,ALERT,215.32,299.37,60.007,1442135704,"201051344000648","174011321042388",0.00,7.30,0,296.36,302.37,0.0,0.0,0.000,244606.9,244606.9,1394,0,0,0,L,1122011218,0,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442135766,525739.00
09/13/2015 05:15,2,0.000,ALERT,215.09,298.77,59.970,1442135704,"201051344001093","174011321042388",0.00,9.00,0,296.96,300.57,0.0,0.0,0.000,247478.0,247478.0,1394,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442135768,525740.00
09/13/2015 05:15,2,0.000,ALERT,215.77,299.97,59.981,1442135704,"201051344000645","174011321042388",0.00,8.50,0,296.96,302.37,0.0,0.0,0.000,245730.7,245730.7,1390,0,0,0,L,1122011218,0,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442135770,525741.00
09/13/2015 05:15,2,0.000,ALERT,213.29,296.06,59.965,1442135704,"274151322000085","174011321042388",0.00,8.50,0,293.96,299.07,0.0,0.0,0.000,523200.0,523200.0,1385,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442135772,525742.00
09/13/2015 05:15,2,0.000,ALERT,215.32,298.17,59.970,1442135704,"201051344000651","174011321042388",0.00,7.00,0,296.66,300.27,0.0,0.0,0.000,244931.5,244931.5,1386,0,0,0,L,1122011218,0,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442135774,525743.00
09/13/2015 05:15,2,0.000,ALERT,215.32,299.67,59.959,1442135704,"201051344000867","174011321042388",0.00,8.50,0,296.06,302.68,0.0,0.0,0.000,237813.0,237813.0,1391,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442135775,525744.00
09/13/2015 05:15,2,0.000,ALERT,215.09,299.07,59.970,1442135704,"201051344001230","174011321042388",0.00,8.00,0,297.26,301.17,0.0,0.0,0.000,248310.2,248310.2,1395,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442135777,525745.00
09/13/2015 05:15,2,0.000,ALERT,215.54,300.27,59.965,1442135704,"201051344000576","174011321042388",0.00,7.70,0,297.57,302.68,0.0,0.0,0.000,244809.6,244809.6,1395,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442135779,525746.00
09/13/2015 05:15,2,0.000,ALERT,215.09,300.27,59.975,1442135704,"201051344000579","174011321042388",0.00,8.00,0,298.17,302.98,0.0,0.0,0.000,252271.7,252271.7,1387,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442135781,525747.00
09/13/2015 05:30,2,0.000,ALERT,214.64,298.47,59.991,1442136604,"201051344000955","174011321042388",0.00,8.00,0,295.76,300.57,0.0,0.0,0.000,250262.4,250262.4,1388,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442136606,525748.00
09/13/2015 05:30,2,0.000,ALERT,213.29,297.87,59.986,1442136604,"274151322000095","174011321042388",0.00,7.70,0,294.56,299.67,0.0,0.0,0.000,550000.7,550000.7,1389,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442136607,525749.00
09/13/2015 05:30,2,0.000,ALERT,215.09,300.27,59.991,1442136604,"201051344000868","174011321042388",0.00,8.00,0,297.57,303.28,0.0,0.0,0.000,237291.9,237291.9,1395,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442136609,525750.00
09/13/2015 05:30,2,0.000,ALERT,215.54,299.37,59.986,1442136604,"201051344000853","174011321042388",0.00,7.70,0,296.96,302.37,0.0,0.0,0.000,243899.3,243899.3,1391,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442136611,525751.00
09/13/2015 05:30,2,0.000,ALERT,215.54,299.37,59.981,1442136604,"201051344000582","174011321042388",0.00,7.70,0,296.66,301.47,0.0,0.0,0.000,242356.4,242356.4,1392,0,0,0,L,1122011218,0,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442136613,525752.00
09/13/2015 05:30,2,0.000,ALERT,215.09,299.37,59.996,1442136604,"201051344000469","174011321042388",0.00,7.30,0,295.76,302.37,0.0,0.0,0.000,239117.1,239117.1,1389,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442136615,525753.00
09/13/2015 05:30,2,0.000,ALERT,214.87,299.37,59.991,1442136604,"201051344000988","174011321042388",0.00,8.50,0,294.56,302.37,0.0,0.0,0.000,237951.2,237951.2,1391,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442136616,525754.00
09/13/2015 05:30,2,0.000,ALERT,215.09,299.07,59.996,1442136604,"201051344001158","174011321042388",0.00,7.70,0,296.36,302.37,0.0,0.0,0.000,243483.1,243483.1,1393,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442136618,525755.00
09/13/2015 05:30,2,0.000,ALERT,214.87,297.87,59.991,1442136604,"201051344001025","174011321042388",0.00,7.70,0,295.46,301.17,0.0,0.0,0.000,248382.1,248382.1,1390,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442136620,525756.00
09/13/2015 05:30,2,0.000,ALERT,215.09,299.97,59.986,1442136604,"201051344000569","174011321042388",0.00,8.00,0,297.57,302.98,0.0,0.0,0.000,251577.0,251577.0,1391,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442136622,525757.00
09/13/2015 05:30,2,0.000,ALERT,213.51,296.06,59.981,1442136604,"274151322000094","174011321042388",0.00,8.00,0,293.06,297.87,0.0,0.0,0.000,423256.7,423256.7,1415,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442136624,525758.00
09/13/2015 05:30,2,0.000,ALERT,215.09,299.67,59.996,1442136604,"201051344000458","174011321042388",0.00,9.30,0,296.96,302.68,0.0,0.0,0.000,247264.7,247264.7,1391,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442136625,525759.00
09/13/2015 05:30,2,0.000,ALERT,213.29,295.46,59.975,1442136604,"274151322000087","174011321042388",0.00,9.30,0,292.76,298.17,0.0,0.0,0.000,496774.3,496774.3,1389,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442136627,525760.00
09/13/2015 05:30,2,0.000,ALERT,213.06,296.36,59.975,1442136604,"274151322000052","174011321042388",0.00,9.00,0,293.06,299.07,0.0,0.0,0.000,530146.5,530146.5,1384,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442136629,525761.00
09/13/2015 05:30,2,0.000,ALERT,215.09,298.77,59.986,1442136604,"201051344001145","174011321042388",0.00,8.00,0,296.36,301.77,0.0,0.0,0.000,252019.4,252019.4,1394,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442136631,525762.00
09/13/2015 05:30,2,0.000,ALERT,215.32,298.47,59.981,1442136604,"201051344000685","174011321042388",0.00,8.50,0,295.76,300.87,0.0,0.0,0.000,250677.2,250677.2,1392,0,0,0,L,1122011218,0,124.04,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442136633,525763.00
09/13/2015 05:30,2,0.000,ALERT,213.06,296.36,59.991,1442136604,"274151322000088","174011321042388",0.00,9.30,0,293.36,298.47,0.0,0.0,0.000,509216.5,509216.5,1387,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442136634,525764.00
09/13/2015 05:30,2,0.000,ALERT,215.09,298.17,59.996,1442136604,"201051344000438","174011321042388",0.00,7.70,0,296.06,300.87,0.0,0.0,0.000,250650.9,250650.9,1392,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442136636,525765.00
09/13/2015 05:30,2,0.000,ALERT,214.64,298.47,59.986,1442136604,"201051344001135","174011321042388",0.00,8.00,0,296.36,301.17,0.0,0.0,0.000,242299.6,242299.6,1388,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442136638,525766.00
09/13/2015 05:30,2,0.000,ALERT,215.09,297.87,59.986,1442136604,"201051344000417","174011321042388",0.00,8.00,0,295.46,300.27,0.0,0.0,0.000,245411.2,245411.2,1395,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442136640,525767.00
09/13/2015 05:30,2,0.000,ALERT,214.87,299.97,59.991,1442136604,"201051344000594","174011321042388",0.00,8.00,0,296.96,302.98,0.0,0.0,0.000,247988.6,247988.6,1395,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442136642,525768.00
09/13/2015 05:30,2,0.000,ALERT,213.51,297.26,59.996,1442136604,"274151322000083","174011321042388",0.00,8.00,0,293.96,299.07,0.0,0.0,0.000,525771.5,525771.5,1387,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442136644,525769.00
09/13/2015 05:30,2,0.000,ALERT,215.09,298.77,59.996,1442136604,"201051344000585","174011321042388",0.00,8.00,0,295.46,300.57,0.0,0.0,0.000,247681.2,247681.2,1392,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442136646,525770.00
09/13/2015 05:30,2,0.000,ALERT,213.29,296.66,59.991,1442136604,"274151322000054","174011321042388",0.00,9.30,0,293.36,299.07,0.0,0.0,0.000,520440.4,520440.4,1385,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442136648,525771.00
09/13/2015 05:30,2,0.000,ALERT,214.87,298.17,60.002,1442136604,"201051344001203","174011321042388",0.00,8.00,0,296.06,302.07,0.0,0.0,0.000,248234.9,248234.9,1391,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442136649,525772.00
09/13/2015 05:30,2,0.000,ALERT,214.64,298.47,60.028,1442136604,"201051344000646","174011321042388",0.00,8.00,0,295.46,300.27,0.0,0.0,0.000,244104.9,244104.9,1389,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442136651,525773.00
09/13/2015 05:30,2,0.000,ALERT,213.96,296.06,60.007,1442136604,"274151322000068","174011321042388",0.00,9.70,0,292.76,297.87,0.0,0.0,0.000,422706.1,422706.1,1416,0,0,0,L,1151911521,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442136653,525774.00
09/13/2015 05:30,2,0.000,ALERT,213.96,297.26,60.018,1442136604,"274151322000076","174011321042388",0.00,9.00,0,293.66,298.77,0.0,0.0,0.000,556401.5,556401.5,1385,0,0,0,L,1151911521,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442136655,525775.00
09/13/2015 05:30,2,0.000,ALERT,214.87,298.77,59.996,1442136604,"201051344000890","174011321042388",0.00,8.50,0,296.66,301.77,0.0,0.0,0.000,248972.7,248972.7,1392,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442136656,525776.00
09/13/2015 05:30,2,0.000,ALERT,214.87,299.67,60.002,1442136604,"201051344000900","174011321042388",0.00,8.00,0,296.66,302.37,0.0,0.0,0.000,250367.9,250367.9,1391,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442136658,525777.00
09/13/2015 05:30,2,0.000,ALERT,215.77,299.37,60.002,1442136604,"201051344000633","174011321042388",0.00,7.70,0,295.16,302.07,0.0,0.0,0.000,238773.9,238773.9,1398,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442136660,525778.00
09/13/2015 05:30,2,0.000,ALERT,215.09,299.67,60.012,1442136604,"201051344000983","174011321042388",0.00,8.00,0,297.26,302.68,0.0,0.0,0.000,247297.8,247297.8,1393,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442136662,525779.00
09/13/2015 05:30,2,0.000,ALERT,215.09,297.87,59.996,1442136604,"201051344000917","174011321042388",0.00,9.30,0,294.56,299.97,0.0,0.0,0.000,249334.2,249334.2,1396,0,0,0,L,1122011218,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442136664,525780.00
09/13/2015 05:30,2,0.000,ALERT,215.32,298.77,60.002,1442136604,"201051344000648","174011321042388",0.00,7.30,0,296.36,302.07,0.0,0.0,0.000,244606.9,244606.9,1396,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442136666,525781.00
09/13/2015 05:30,2,0.000,ALERT,215.09,298.17,59.965,1442136604,"201051344001093","174011321042388",0.00,9.00,0,295.46,300.27,0.0,0.0,0.000,247478.0,247478.0,1396,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442136667,525782.00
09/13/2015 05:30,2,0.000,ALERT,215.54,299.37,60.012,1442136604,"201051344000645","174011321042388",0.00,8.50,0,296.96,302.37,0.0,0.0,0.000,245730.7,245730.7,1392,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442136669,525783.00
09/13/2015 05:30,2,0.000,ALERT,213.06,296.96,59.986,1442136604,"274151322000085","174011321042388",0.00,8.50,0,293.66,298.47,0.0,0.0,0.000,523200.0,523200.0,1387,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442136671,525784.00
09/13/2015 05:30,2,0.000,ALERT,214.87,297.57,59.975,1442136604,"201051344000651","174011321042388",0.00,7.30,0,295.46,299.97,0.0,0.0,0.000,244931.5,244931.5,1388,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442136673,525785.00
09/13/2015 05:30,2,0.000,ALERT,215.32,299.07,60.007,1442136604,"201051344000867","174011321042388",0.00,9.00,0,296.66,302.37,0.0,0.0,0.000,237813.0,237813.0,1393,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442136675,525786.00
09/13/2015 05:30,2,0.000,ALERT,214.87,298.77,59.991,1442136604,"201051344001230","174011321042388",0.00,8.00,0,296.36,300.57,0.0,0.0,0.000,248310.2,248310.2,1397,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442136676,525787.00
09/13/2015 05:30,2,0.000,ALERT,215.54,299.97,59.991,1442136604,"201051344000576","174011321042388",0.00,7.70,0,296.96,302.98,0.0,0.0,0.000,244809.6,244809.6,1397,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442136678,525788.00
09/13/2015 05:30,2,0.000,ALERT,215.09,299.67,59.965,1442136604,"201051344000579","174011321042388",0.00,8.50,0,297.57,302.98,0.0,0.0,0.000,252271.7,252271.7,1389,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442136680,525789.00
09/13/2015 05:45,2,0.000,ALERT,214.41,297.57,59.970,1442137505,"201051344000955","174011321042388",0.00,8.00,0,284.04,299.97,0.0,0.0,0.000,250262.4,250262.4,1390,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442137507,525790.00
09/13/2015 05:45,2,0.000,ALERT,213.06,297.26,59.970,1442137505,"274151322000095","174011321042388",0.00,7.70,0,282.84,300.87,0.0,0.0,0.000,550000.7,550000.7,1391,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442137509,525791.00
09/13/2015 05:45,2,0.000,ALERT,214.87,300.27,59.981,1442137505,"201051344000868","174011321042388",0.00,8.00,0,286.14,302.98,0.0,0.0,0.000,237291.9,237291.9,1397,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442137510,525792.00
09/13/2015 05:45,2,0.000,ALERT,215.54,299.67,59.986,1442137505,"201051344000853","174011321042388",0.00,7.70,0,285.54,302.07,0.0,0.0,0.000,243899.3,243899.3,1393,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442137512,525793.00
09/13/2015 05:45,2,0.000,ALERT,215.09,298.47,59.981,1442137505,"201051344000582","174011321042388",0.00,7.70,0,284.94,300.87,0.0,0.0,0.000,242356.4,242356.4,1394,0,0,0,L,1122011218,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442137514,525794.00
09/13/2015 05:45,2,0.000,ALERT,214.87,299.67,59.970,1442137505,"201051344000469","174011321042388",0.00,7.70,0,284.34,301.77,0.0,0.0,0.000,239117.1,239117.1,1391,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442137516,525795.00
09/13/2015 05:45,2,0.000,ALERT,214.64,299.37,59.975,1442137505,"201051344000988","174011321042388",0.00,8.50,0,282.84,301.77,0.0,0.0,0.000,237951.2,237951.2,1393,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442137518,525796.00
09/13/2015 05:45,2,0.000,ALERT,215.09,299.37,59.970,1442137505,"201051344001158","174011321042388",0.00,7.70,0,284.64,301.77,0.0,0.0,0.000,243483.1,243483.1,1395,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442137520,525797.00
09/13/2015 05:45,2,0.000,ALERT,214.41,296.96,59.981,1442137505,"201051344001025","174011321042388",0.00,7.70,0,283.74,300.87,0.0,0.0,0.000,248382.1,248382.1,1392,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442137522,525798.00
09/13/2015 05:45,2,0.000,ALERT,214.87,300.27,59.975,1442137505,"201051344000569","174011321042388",0.00,8.00,0,286.14,302.98,0.0,0.0,0.000,251577.0,251577.0,1393,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442137523,525799.00
09/13/2015 05:45,2,0.000,ALERT,213.06,295.46,59.949,1442137505,"274151322000094","174011321042388",0.00,8.00,0,281.33,299.37,0.0,0.0,0.000,423256.7,423256.7,1417,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442137525,525800.00
09/13/2015 05:45,2,0.000,ALERT,214.87,299.67,59.991,1442137505,"201051344000458","174011321042388",0.00,9.30,0,285.84,302.98,0.0,0.0,0.000,247264.7,247264.7,1393,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442137527,525801.00
09/13/2015 05:45,2,0.000,ALERT,213.29,295.16,59.996,1442137505,"274151322000087","174011321042388",0.00,9.30,0,281.33,298.77,0.0,0.0,0.000,496774.3,496774.3,1391,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442137529,525802.00
09/13/2015 05:45,2,0.000,ALERT,212.83,296.96,59.981,1442137505,"274151322000052","174011321042388",0.00,9.00,0,282.24,299.97,0.0,0.0,0.000,530146.5,530146.5,1386,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442137531,525803.00
09/13/2015 05:45,2,0.000,ALERT,214.87,297.87,59.986,1442137505,"201051344001145","174011321042388",0.00,8.00,0,284.64,300.87,0.0,0.0,0.000,252019.4,252019.4,1396,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442137532,525804.00
09/13/2015 05:45,2,0.000,ALERT,214.87,297.87,59.965,1442137505,"201051344000685","174011321042388",0.00,8.50,0,284.04,300.27,0.0,0.0,0.000,250677.2,250677.2,1394,0,0,0,L,1122011218,0,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442137534,525805.00
09/13/2015 05:45,2,0.000,ALERT,212.83,296.06,59.981,1442137505,"274151322000088","174011321042388",0.00,9.00,0,281.94,299.37,0.0,0.0,0.000,509216.5,509216.5,1389,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442137536,525806.00
09/13/2015 05:45,2,0.000,ALERT,214.87,297.57,60.012,1442137505,"201051344000438","174011321042388",0.00,7.70,0,284.34,300.57,0.0,0.0,0.000,250650.9,250650.9,1394,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442137538,525807.00
09/13/2015 05:45,2,0.000,ALERT,214.41,297.57,59.981,1442137505,"201051344001135","174011321042388",0.00,8.00,0,284.64,300.57,0.0,0.0,0.000,242299.6,242299.6,1390,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442137540,525808.00
09/13/2015 05:45,2,0.000,ALERT,214.87,297.26,59.981,1442137505,"201051344000417","174011321042388",0.00,8.50,0,283.74,299.67,0.0,0.0,0.000,245411.2,245411.2,1397,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442137541,525809.00
09/13/2015 05:45,2,0.000,ALERT,214.87,300.57,60.018,1442137505,"201051344000594","174011321042388",0.00,8.00,0,285.24,302.68,0.0,0.0,0.000,247988.6,247988.6,1397,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442137543,525810.00
09/13/2015 05:45,2,0.000,ALERT,213.06,295.76,59.981,1442137505,"274151322000083","174011321042388",0.00,8.00,0,282.24,299.97,0.0,0.0,0.000,525771.5,525771.5,1389,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442137545,525811.00
09/13/2015 05:45,2,0.000,ALERT,214.64,297.87,59.981,1442137505,"201051344000585","174011321042388",0.00,8.50,0,283.74,300.27,0.0,0.0,0.000,247681.2,247681.2,1394,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442137547,525812.00
09/13/2015 05:45,2,0.000,ALERT,213.06,295.76,59.970,1442137505,"274151322000054","174011321042388",0.00,9.30,0,281.94,299.67,0.0,0.0,0.000,520440.4,520440.4,1387,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442137549,525813.00
09/13/2015 05:45,2,0.000,ALERT,214.64,297.57,59.970,1442137505,"201051344001203","174011321042388",0.00,8.00,0,284.04,301.77,0.0,0.0,0.000,248234.9,248234.9,1393,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442137550,525814.00
09/13/2015 05:45,2,0.000,ALERT,214.41,297.57,59.949,1442137505,"201051344000646","174011321042388",0.00,8.00,0,283.74,299.97,0.0,0.0,0.000,244104.9,244104.9,1391,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442137552,525815.00
09/13/2015 05:45,2,0.000,ALERT,213.74,295.16,59.986,1442137505,"274151322000068","174011321042388",0.00,9.70,0,281.33,298.77,0.0,0.0,0.000,422706.1,422706.1,1418,0,0,0,L,1151911521,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442137554,525816.00
09/13/2015 05:45,2,0.000,ALERT,213.74,295.46,59.970,1442137505,"274151322000076","174011321042388",0.00,9.00,0,281.64,300.27,0.0,0.0,0.000,556401.5,556401.5,1387,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442137556,525817.00
09/13/2015 05:45,2,0.000,ALERT,214.41,298.17,59.944,1442137505,"201051344000890","174011321042388",0.00,8.50,0,284.94,301.17,0.0,0.0,0.000,248972.7,248972.7,1394,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442137558,525818.00
09/13/2015 05:45,2,0.000,ALERT,214.87,299.67,59.975,1442137505,"201051344000900","174011321042388",0.00,8.00,0,285.24,302.07,0.0,0.0,0.000,250367.9,250367.9,1393,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442137559,525819.00
09/13/2015 05:45,2,0.000,ALERT,215.77,299.67,59.991,1442137505,"201051344000633","174011321042388",0.00,7.70,0,283.74,301.77,0.0,0.0,0.000,238773.9,238773.9,1400,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442137561,525820.00
09/13/2015 05:45,2,0.000,ALERT,215.09,300.27,60.012,1442137505,"201051344000983","174011321042388",0.00,8.50,0,285.84,302.68,0.0,0.0,0.000,247297.8,247297.8,1395,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442137563,525821.00
09/13/2015 05:45,2,0.000,ALERT,214.87,297.26,59.981,1442137505,"201051344000917","174011321042388",0.00,9.30,0,282.84,299.37,0.0,0.0,0.000,249334.2,249334.2,1398,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442137565,525822.00
09/13/2015 05:45,2,0.000,ALERT,215.32,299.07,60.002,1442137505,"201051344000648","174011321042388",0.00,7.30,0,285.24,302.37,0.0,0.0,0.000,244606.9,244606.9,1398,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442137567,525823.00
09/13/2015 05:45,2,0.000,ALERT,214.64,297.87,59.970,1442137505,"201051344001093","174011321042388",0.00,9.30,0,284.04,299.67,0.0,0.0,0.000,247478.0,247478.0,1398,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442137568,525824.00
09/13/2015 05:45,2,0.000,ALERT,215.54,299.67,59.986,1442137505,"201051344000645","174011321042388",0.00,8.50,0,285.54,302.07,0.0,0.0,0.000,245730.7,245730.7,1394,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442137570,525825.00
09/13/2015 05:45,2,0.000,ALERT,213.29,295.46,59.981,1442137505,"274151322000085","174011321042388",0.00,8.50,0,281.94,299.97,0.0,0.0,0.000,523200.0,523200.0,1389,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442137572,525826.00
09/13/2015 05:45,2,0.000,ALERT,214.87,296.96,59.986,1442137505,"201051344000651","174011321042388",0.00,7.00,0,283.74,299.37,0.0,0.0,0.000,244931.5,244931.5,1390,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442137574,525827.00
09/13/2015 05:45,2,0.000,ALERT,215.32,299.37,59.981,1442137505,"201051344000867","174011321042388",0.00,9.00,0,285.24,302.68,0.0,0.0,0.000,237813.0,237813.0,1395,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442137575,525828.00
09/13/2015 05:45,2,0.000,ALERT,214.64,298.17,59.996,1442137505,"201051344001230","174011321042388",0.00,8.00,0,284.34,300.27,0.0,0.0,0.000,248310.2,248310.2,1399,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442137577,525829.00
09/13/2015 05:45,2,0.000,ALERT,215.54,300.27,59.949,1442137505,"201051344000576","174011321042388",0.00,8.00,0,285.54,302.37,0.0,0.0,0.000,244809.6,244809.6,1399,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442137579,525830.00
09/13/2015 05:45,2,0.000,ALERT,215.09,300.27,60.002,1442137505,"201051344000579","174011321042388",0.00,8.50,0,286.14,302.68,0.0,0.0,0.000,252271.7,252271.7,1391,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442137581,525831.00
09/13/2015 06:00,2,0.000,ALERT,214.19,297.87,59.981,1442138403,"201051344000955","174011321042388",0.00,8.50,0,295.76,299.67,0.0,0.0,0.000,250262.4,250262.4,1392,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442138405,525832.00
09/13/2015 06:00,2,0.000,ALERT,212.83,297.26,60.002,1442138403,"274151322000095","174011321042388",0.00,8.00,0,294.26,299.37,0.0,0.0,0.000,550000.7,550000.7,1393,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442138407,525833.00
09/13/2015 06:00,2,0.000,ALERT,214.87,300.27,59.975,1442138403,"201051344000868","174011321042388",0.00,8.00,0,295.76,303.28,0.0,0.0,0.000,237291.9,237291.9,1399,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442138409,525834.00
09/13/2015 06:00,2,0.000,ALERT,215.32,299.67,59.986,1442138403,"201051344000853","174011321042388",0.00,7.70,0,295.16,302.37,0.0,0.0,0.000,243899.3,243899.3,1395,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442138410,525835.00
09/13/2015 06:00,2,0.000,ALERT,215.09,298.77,59.981,1442138403,"201051344000582","174011321042388",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,242356.4,242356.4,1396,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442138412,525836.00
09/13/2015 06:00,2,0.000,ALERT,214.87,298.77,60.012,1442138403,"201051344000469","174011321042388",0.00,7.30,0,294.56,302.37,0.0,0.0,0.000,239117.1,239117.1,1393,0,0,0,L,1122011218,0,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442138414,525837.00
09/13/2015 06:00,2,0.000,ALERT,214.64,299.37,59.986,1442138403,"201051344000988","174011321042388",0.00,8.50,0,293.06,302.37,0.0,0.0,0.000,237951.2,237951.2,1395,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442138416,525838.00
09/13/2015 06:00,2,0.000,ALERT,214.64,299.07,60.007,1442138403,"201051344001158","174011321042388",0.00,7.70,0,295.16,302.07,0.0,0.0,0.000,243483.1,243483.1,1397,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442138418,525839.00
09/13/2015 06:00,2,0.000,ALERT,214.41,297.26,59.944,1442138403,"201051344001025","174011321042388",0.00,7.70,0,295.46,300.57,0.0,0.0,0.000,248382.1,248382.1,1394,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442138420,525840.00
09/13/2015 06:00,2,0.000,ALERT,214.64,299.37,60.007,1442138403,"201051344000569","174011321042388",0.00,8.00,0,295.76,303.28,0.0,0.0,0.000,251577.0,251577.0,1395,0,0,0,L,1122011218,0,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442138421,525841.00
09/13/2015 06:00,2,0.000,ALERT,212.61,295.16,59.986,1442138403,"274151322000094","174011321042388",0.00,8.00,0,292.76,297.57,0.0,0.0,0.000,423256.7,423256.7,1419,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442138423,525842.00
09/13/2015 06:00,2,0.000,ALERT,214.87,299.67,59.981,1442138403,"201051344000458","174011321042388",0.00,9.30,0,295.46,302.98,0.0,0.0,0.000,247264.7,247264.7,1395,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442138425,525843.00
09/13/2015 06:00,2,0.000,ALERT,212.83,294.56,59.970,1442138403,"274151322000087","174011321042388",0.00,9.30,0,292.16,297.57,0.0,0.0,0.000,496774.3,496774.3,1393,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442138427,525844.00
09/13/2015 06:00,2,0.000,ALERT,212.61,296.96,59.986,1442138403,"274151322000052","174011321042388",0.00,9.00,0,292.76,298.77,0.0,0.0,0.000,530146.5,530146.5,1388,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442138429,525845.00
