ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2015 06:00,2,0.000,ALERT,215.09,298.47,59.991,1442138403,"201051344001145","174011321042388",0.00,8.00,0,296.36,300.57,0.0,0.0,0.000,252019.4,252019.4,1398,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442138431,525846.00
09/13/2015 06:00,2,0.000,ALERT,215.09,298.17,59.975,1442138403,"201051344000685","174011321042388",0.00,8.50,0,295.46,299.97,0.0,0.0,0.000,250677.2,250677.2,1396,0,0,0,L,1122011218,0,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442138433,525847.00
09/13/2015 06:00,2,0.000,ALERT,212.38,295.46,59.981,1442138403,"274151322000088","174011321042388",0.00,9.30,0,292.76,298.17,0.0,0.0,0.000,509216.5,509216.5,1391,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442138435,525848.00
09/13/2015 06:00,2,0.000,ALERT,214.87,298.17,60.007,1442138403,"201051344000438","174011321042388",0.00,7.70,0,296.06,300.27,0.0,0.0,0.000,250650.9,250650.9,1396,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442138436,525849.00
09/13/2015 06:00,2,0.000,ALERT,214.41,298.17,59.991,1442138403,"201051344001135","174011321042388",0.00,8.00,0,296.06,300.57,0.0,0.0,0.000,242299.6,242299.6,1392,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442138438,525850.00
09/13/2015 06:00,2,0.000,ALERT,214.87,297.57,60.039,1442138403,"201051344000417","174011321042388",0.00,8.00,0,295.16,299.37,0.0,0.0,0.000,245411.2,245411.2,1399,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442138440,525851.00
09/13/2015 06:00,2,0.000,ALERT,214.64,299.67,59.996,1442138403,"201051344000594","174011321042388",0.00,8.00,0,295.46,302.98,0.0,0.0,0.000,247988.6,247988.6,1399,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442138442,525852.00
09/13/2015 06:00,2,0.000,ALERT,212.61,295.76,59.965,1442138403,"274151322000083","174011321042388",0.00,8.00,0,293.36,298.77,0.0,0.0,0.000,525771.5,525771.5,1391,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442138444,525853.00
09/13/2015 06:00,2,0.000,ALERT,214.87,298.17,59.996,1442138403,"201051344000585","174011321042388",0.00,9.00,0,295.16,300.27,0.0,0.0,0.000,247681.2,247681.2,1396,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442138446,525854.00
09/13/2015 06:00,2,0.000,ALERT,212.61,296.06,59.996,1442138403,"274151322000054","174011321042388",0.00,9.70,0,293.06,298.77,0.0,0.0,0.000,520440.4,520440.4,1389,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442138447,525855.00
09/13/2015 06:00,2,0.000,ALERT,214.87,297.57,59.996,1442138403,"201051344001203","174011321042388",0.00,8.00,0,295.76,301.47,0.0,0.0,0.000,248234.9,248234.9,1395,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442138449,525856.00
09/13/2015 06:00,2,0.000,ALERT,214.41,297.87,60.002,1442138403,"201051344000646","174011321042388",0.00,8.00,0,295.16,299.67,0.0,0.0,0.000,244104.9,244104.9,1393,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442138451,525857.00
09/13/2015 06:00,2,0.000,ALERT,213.29,295.16,60.002,1442138403,"274151322000068","174011321042388",0.00,9.70,0,292.46,297.26,0.0,0.0,0.000,422706.1,422706.1,1420,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442138453,525858.00
09/13/2015 06:00,2,0.000,ALERT,213.29,295.76,59.981,1442138403,"274151322000076","174011321042388",0.00,9.00,0,293.06,298.17,0.0,0.0,0.000,556401.5,556401.5,1389,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442138454,525859.00
09/13/2015 06:00,2,0.000,ALERT,214.41,298.47,59.991,1442138403,"201051344000890","174011321042388",0.00,8.50,0,296.66,300.87,0.0,0.0,0.000,248972.7,248972.7,1396,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442138456,525860.00
09/13/2015 06:00,2,0.000,ALERT,214.64,299.67,59.996,1442138403,"201051344000900","174011321042388",0.00,8.00,0,295.16,302.37,0.0,0.0,0.000,250367.9,250367.9,1395,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442138458,525861.00
09/13/2015 06:00,2,0.000,ALERT,215.32,299.67,59.970,1442138403,"201051344000633","174011321042388",0.00,7.70,0,293.96,302.07,0.0,0.0,0.000,238773.9,238773.9,1402,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442138460,525862.00
09/13/2015 06:00,2,0.000,ALERT,214.64,299.37,59.965,1442138403,"201051344000983","174011321042388",0.00,8.00,0,295.46,302.68,0.0,0.0,0.000,247297.8,247297.8,1397,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442138462,525863.00
09/13/2015 06:00,2,0.000,ALERT,214.64,297.57,59.986,1442138403,"201051344000917","174011321042388",0.00,9.30,0,294.56,299.37,0.0,0.0,0.000,249334.2,249334.2,1400,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442138463,525864.00
09/13/2015 06:00,2,0.000,ALERT,214.87,298.17,59.991,1442138403,"201051344000648","174011321042388",0.00,7.70,0,294.86,302.37,0.0,0.0,0.000,244606.9,244606.9,1400,0,0,0,L,1122011218,0,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442138465,525865.00
09/13/2015 06:00,2,0.000,ALERT,214.41,297.87,59.991,1442138403,"201051344001093","174011321042388",0.00,9.30,0,295.46,299.67,0.0,0.0,0.000,247478.0,247478.0,1400,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442138467,525866.00
09/13/2015 06:00,2,0.000,ALERT,215.09,298.77,59.996,1442138403,"201051344000645","174011321042388",0.00,8.50,0,295.46,302.37,0.0,0.0,0.000,245730.7,245730.7,1396,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442138469,525867.00
09/13/2015 06:00,2,0.000,ALERT,212.61,295.16,59.991,1442138403,"274151322000085","174011321042388",0.00,8.50,0,293.06,298.17,0.0,0.0,0.000,523200.0,523200.0,1391,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442138471,525868.00
09/13/2015 06:00,2,0.000,ALERT,214.64,297.26,59.996,1442138403,"201051344000651","174011321042388",0.00,7.30,0,295.46,299.37,0.0,0.0,0.000,244931.5,244931.5,1392,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442138473,525869.00
09/13/2015 06:00,2,0.000,ALERT,214.87,298.47,59.996,1442138403,"201051344000867","174011321042388",0.00,9.00,0,295.16,302.68,0.0,0.0,0.000,237813.0,237813.0,1397,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442138475,525870.00
09/13/2015 06:00,2,0.000,ALERT,214.64,298.17,59.996,1442138403,"201051344001230","174011321042388",0.00,8.50,0,296.06,300.27,0.0,0.0,0.000,248310.2,248310.2,1401,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442138476,525871.00
09/13/2015 06:00,2,0.000,ALERT,214.87,299.07,59.996,1442138403,"201051344000576","174011321042388",0.00,8.00,0,295.76,302.68,0.0,0.0,0.000,244809.6,244809.6,1401,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442138478,525872.00
09/13/2015 06:00,2,0.000,ALERT,214.64,299.07,59.996,1442138403,"201051344000579","174011321042388",0.00,8.50,0,295.76,302.98,0.0,0.0,0.000,252271.7,252271.7,1393,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442138480,525873.00
09/13/2015 06:15,2,0.000,ALERT,213.06,297.26,59.996,1442139303,"201051344000955","174011321042388",0.00,8.50,0,295.46,299.67,0.0,0.0,0.000,250262.4,250262.4,1394,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442139305,525874.00
09/13/2015 06:15,2,0.000,ALERT,211.70,294.26,59.991,1442139303,"274151322000095","174011321042388",0.00,8.00,0,292.76,298.77,0.0,0.0,0.000,550000.7,550000.7,1395,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442139307,525875.00
09/13/2015 06:15,2,0.000,ALERT,213.74,297.87,59.996,1442139303,"201051344000868","174011321042388",0.00,8.50,0,295.46,302.98,0.0,0.0,0.000,237291.9,237291.9,1401,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442139309,525876.00
09/13/2015 06:15,2,0.000,ALERT,214.19,297.26,60.002,1442139303,"201051344000853","174011321042388",0.00,8.00,0,294.56,302.07,0.0,0.0,0.000,243899.3,243899.3,1397,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442139311,525877.00
09/13/2015 06:15,2,0.000,ALERT,213.96,298.17,60.034,1442139303,"201051344000582","174011321042388",0.00,7.70,0,296.36,300.57,0.0,0.0,0.000,242356.4,242356.4,1398,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442139313,525878.00
09/13/2015 06:15,2,0.000,ALERT,213.96,297.57,60.002,1442139303,"201051344000469","174011321042388",0.00,7.70,0,293.96,301.17,0.0,0.0,0.000,239117.1,239117.1,1395,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442139314,525879.00
09/13/2015 06:15,2,0.000,ALERT,213.74,297.57,60.007,1442139303,"201051344000988","174011321042388",0.00,8.50,0,292.46,301.17,0.0,0.0,0.000,237951.2,237951.2,1397,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442139316,525880.00
09/13/2015 06:15,2,0.000,ALERT,213.74,297.57,60.002,1442139303,"201051344001158","174011321042388",0.00,7.70,0,294.26,301.17,0.0,0.0,0.000,243483.1,243483.1,1399,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442139318,525881.00
09/13/2015 06:15,2,0.000,ALERT,213.06,296.36,60.002,1442139303,"201051344001025","174011321042388",0.00,7.70,0,295.16,300.27,0.0,0.0,0.000,248382.1,248382.1,1396,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442139320,525882.00
09/13/2015 06:15,2,0.000,ALERT,213.74,298.47,60.012,1442139303,"201051344000569","174011321042388",0.00,8.50,0,295.16,302.98,0.0,0.0,0.000,251577.0,251577.0,1397,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442139322,525883.00
09/13/2015 06:15,2,0.000,ALERT,211.70,292.76,59.996,1442139303,"274151322000094","174011321042388",0.00,8.00,0,291.55,296.96,0.0,0.0,0.000,423256.7,423256.7,1421,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442139323,525884.00
09/13/2015 06:15,2,0.000,ALERT,213.74,297.87,59.996,1442139303,"201051344000458","174011321042388",0.00,9.70,0,294.86,302.37,0.0,0.0,0.000,247264.7,247264.7,1397,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442139325,525885.00
09/13/2015 06:15,2,0.000,ALERT,211.70,292.46,60.002,1442139303,"274151322000087","174011321042388",0.00,9.30,0,290.95,297.26,0.0,0.0,0.000,496774.3,496774.3,1395,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442139327,525886.00
09/13/2015 06:15,2,0.000,ALERT,211.70,293.36,59.991,1442139303,"274151322000052","174011321042388",0.00,9.30,0,291.55,298.17,0.0,0.0,0.000,530146.5,530146.5,1390,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442139329,525887.00
09/13/2015 06:15,2,0.000,ALERT,213.74,297.57,59.996,1442139303,"201051344001145","174011321042388",0.00,8.50,0,296.36,300.57,0.0,0.0,0.000,252019.4,252019.4,1400,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442139330,525888.00
09/13/2015 06:15,2,0.000,ALERT,213.74,296.96,60.002,1442139303,"201051344000685","174011321042388",0.00,8.50,0,295.76,299.67,0.0,0.0,0.000,250677.2,250677.2,1398,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442139332,525889.00
09/13/2015 06:15,2,0.000,ALERT,211.48,293.66,59.986,1442139303,"274151322000088","174011321042388",0.00,9.30,0,291.55,297.57,0.0,0.0,0.000,509216.5,509216.5,1393,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442139334,525890.00
09/13/2015 06:15,2,0.000,ALERT,213.51,296.96,60.002,1442139303,"201051344000438","174011321042388",0.00,8.00,0,295.76,299.97,0.0,0.0,0.000,250650.9,250650.9,1398,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442139336,525891.00
09/13/2015 06:15,2,0.000,ALERT,213.06,297.26,60.002,1442139303,"201051344001135","174011321042388",0.00,8.50,0,296.06,300.27,0.0,0.0,0.000,242299.6,242299.6,1394,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442139338,525892.00
09/13/2015 06:15,2,0.000,ALERT,213.51,296.36,59.996,1442139303,"201051344000417","174011321042388",0.00,8.50,0,295.16,299.37,0.0,0.0,0.000,245411.2,245411.2,1401,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442139340,525893.00
09/13/2015 06:15,2,0.000,ALERT,213.29,297.87,60.002,1442139303,"201051344000594","174011321042388",0.00,8.50,0,294.56,302.07,0.0,0.0,0.000,247988.6,247988.6,1401,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442139341,525894.00
09/13/2015 06:15,2,0.000,ALERT,212.16,293.96,60.007,1442139303,"274151322000083","174011321042388",0.00,8.50,0,291.85,298.17,0.0,0.0,0.000,525771.5,525771.5,1393,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442139343,525895.00
09/13/2015 06:15,2,0.000,ALERT,213.51,297.26,60.012,1442139303,"201051344000585","174011321042388",0.00,9.00,0,295.16,299.97,0.0,0.0,0.000,247681.2,247681.2,1398,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442139345,525896.00
09/13/2015 06:15,2,0.000,ALERT,211.70,293.96,60.007,1442139303,"274151322000054","174011321042388",0.00,9.70,0,291.85,298.17,0.0,0.0,0.000,520440.4,520440.4,1391,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442139347,525897.00
09/13/2015 06:15,2,0.000,ALERT,213.51,296.66,60.007,1442139303,"201051344001203","174011321042388",0.00,8.00,0,295.76,301.47,0.0,0.0,0.000,248234.9,248234.9,1397,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442139349,525898.00
09/13/2015 06:15,2,0.000,ALERT,213.06,296.96,60.002,1442139303,"201051344000646","174011321042388",0.00,8.50,0,295.16,299.67,0.0,0.0,0.000,244104.9,244104.9,1395,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442139350,525899.00
09/13/2015 06:15,2,0.000,ALERT,212.83,293.36,59.996,1442139303,"274151322000068","174011321042388",0.00,9.70,0,291.25,296.96,0.0,0.0,0.000,422706.1,422706.1,1422,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442139352,525900.00
09/13/2015 06:15,2,0.000,ALERT,212.61,293.96,60.002,1442139303,"274151322000076","174011321042388",0.00,9.00,0,291.85,297.57,0.0,0.0,0.000,556401.5,556401.5,1391,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442139354,525901.00
09/13/2015 06:15,2,0.000,ALERT,213.06,297.57,59.996,1442139303,"201051344000890","174011321042388",0.00,9.00,0,296.36,300.87,0.0,0.0,0.000,248972.7,248972.7,1398,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442139356,525902.00
09/13/2015 06:15,2,0.000,ALERT,213.51,297.87,59.996,1442139303,"201051344000900","174011321042388",0.00,8.50,0,294.56,301.47,0.0,0.0,0.000,250367.9,250367.9,1397,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442139358,525903.00
09/13/2015 06:15,2,0.000,ALERT,214.41,297.26,60.018,1442139303,"201051344000633","174011321042388",0.00,8.00,0,293.06,301.17,0.0,0.0,0.000,238773.9,238773.9,1404,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442139360,525904.00
09/13/2015 06:15,2,0.000,ALERT,213.74,297.87,60.002,1442139303,"201051344000983","174011321042388",0.00,8.50,0,294.86,302.37,0.0,0.0,0.000,247297.8,247297.8,1399,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442139362,525905.00
09/13/2015 06:15,2,0.000,ALERT,213.29,296.36,59.981,1442139303,"201051344000917","174011321042388",0.00,9.70,0,294.26,299.37,0.0,0.0,0.000,249334.2,249334.2,1402,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442139363,525906.00
09/13/2015 06:15,2,0.000,ALERT,213.96,297.26,59.996,1442139303,"201051344000648","174011321042388",0.00,7.70,0,294.26,302.07,0.0,0.0,0.000,244606.9,244606.9,1402,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442139365,525907.00
09/13/2015 06:15,2,0.000,ALERT,213.29,296.66,59.996,1442139303,"201051344001093","174011321042388",0.00,9.30,0,295.46,299.37,0.0,0.0,0.000,247478.0,247478.0,1402,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442139367,525908.00
09/13/2015 06:15,2,0.000,ALERT,214.41,298.17,59.975,1442139303,"201051344000645","174011321042388",0.00,9.00,0,294.56,301.77,0.0,0.0,0.000,245730.7,245730.7,1398,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442139369,525909.00
09/13/2015 06:15,2,0.000,ALERT,212.16,293.66,59.991,1442139303,"274151322000085","174011321042388",0.00,9.00,0,292.16,297.26,0.0,0.0,0.000,523200.0,523200.0,1393,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442139371,525910.00
09/13/2015 06:15,2,0.000,ALERT,213.51,296.66,59.991,1442139303,"201051344000651","174011321042388",0.00,7.30,0,294.86,299.37,0.0,0.0,0.000,244931.5,244931.5,1394,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442139373,525911.00
09/13/2015 06:15,2,0.000,ALERT,214.19,297.87,59.996,1442139303,"201051344000867","174011321042388",0.00,9.00,0,294.26,302.07,0.0,0.0,0.000,237813.0,237813.0,1399,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442139375,525912.00
09/13/2015 06:15,2,0.000,ALERT,213.29,297.26,59.996,1442139303,"201051344001230","174011321042388",0.00,8.50,0,296.06,299.97,0.0,0.0,0.000,248310.2,248310.2,1403,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442139376,525913.00
09/13/2015 06:15,2,0.000,ALERT,214.41,298.77,59.959,1442139303,"201051344000576","174011321042388",0.00,8.00,0,294.86,301.77,0.0,0.0,0.000,244809.6,244809.6,1403,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442139378,525914.00
09/13/2015 06:15,2,0.000,ALERT,213.96,298.47,59.996,1442139303,"201051344000579","174011321042388",0.00,9.00,0,295.16,302.37,0.0,0.0,0.000,252271.7,252271.7,1395,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442139380,525915.00
09/13/2015 06:30,2,0.000,ALERT,213.74,296.96,59.954,1442140203,"201051344000955","174011321042388",0.00,9.00,0,295.16,298.77,0.0,0.0,0.000,250262.4,250262.4,1396,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442140205,525916.00
09/13/2015 06:30,2,0.000,ALERT,212.38,297.57,59.970,1442140203,"274151322000095","174011321042388",0.00,8.50,0,292.76,299.07,0.0,0.0,0.000,550000.7,550000.7,1397,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442140207,525917.00
09/13/2015 06:30,2,0.000,ALERT,213.96,298.17,59.954,1442140203,"201051344000868","174011321042388",0.00,8.50,0,295.76,301.77,0.0,0.0,0.000,237291.9,237291.9,1403,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442140209,525918.00
09/13/2015 06:30,2,0.000,ALERT,214.41,297.57,59.965,1442140203,"201051344000853","174011321042388",0.00,8.50,0,295.16,301.17,0.0,0.0,0.000,243899.3,243899.3,1399,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442140211,525919.00
09/13/2015 06:30,2,0.000,ALERT,214.64,297.57,59.959,1442140203,"201051344000582","174011321042388",0.00,8.00,0,296.06,299.37,0.0,0.0,0.000,242356.4,242356.4,1400,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442140212,525920.00
09/13/2015 06:30,2,0.000,ALERT,213.96,297.57,59.933,1442140203,"201051344000469","174011321042388",0.00,8.00,0,294.86,300.57,0.0,0.0,0.000,239117.1,239117.1,1397,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442140214,525921.00
09/13/2015 06:30,2,0.000,ALERT,213.74,297.26,59.975,1442140203,"201051344000988","174011321042388",0.00,9.30,0,293.36,300.57,0.0,0.0,0.000,237951.2,237951.2,1399,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442140216,525922.00
09/13/2015 06:30,2,0.000,ALERT,213.96,297.26,59.965,1442140203,"201051344001158","174011321042388",0.00,8.00,0,295.16,300.57,0.0,0.0,0.000,243483.1,243483.1,1401,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442140218,525923.00
09/13/2015 06:30,2,0.000,ALERT,213.96,296.06,59.970,1442140203,"201051344001025","174011321042388",0.00,8.00,0,294.86,299.37,0.0,0.0,0.000,248382.1,248382.1,1398,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442140220,525924.00
09/13/2015 06:30,2,0.000,ALERT,213.96,298.17,59.970,1442140203,"201051344000569","174011321042388",0.00,9.00,0,296.36,301.77,0.0,0.0,0.000,251577.0,251577.0,1399,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442140222,525925.00
09/13/2015 06:30,2,0.000,ALERT,212.38,295.76,59.949,1442140203,"274151322000094","174011321042388",0.00,8.50,0,291.25,297.57,0.0,0.0,0.000,423256.7,423256.7,1423,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442140223,525926.00
09/13/2015 06:30,2,0.000,ALERT,213.74,297.57,59.944,1442140203,"201051344000458","174011321042388",0.00,9.70,0,296.06,301.47,0.0,0.0,0.000,247264.7,247264.7,1399,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442140225,525927.00
09/13/2015 06:30,2,0.000,ALERT,212.61,296.06,59.954,1442140203,"274151322000087","174011321042388",0.00,9.70,0,290.95,297.57,0.0,0.0,0.000,496774.3,496774.3,1397,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442140227,525928.00
09/13/2015 06:30,2,0.000,ALERT,212.38,296.66,59.954,1442140203,"274151322000052","174011321042388",0.00,9.30,0,291.55,298.47,0.0,0.0,0.000,530146.5,530146.5,1392,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442140229,525929.00
09/13/2015 06:30,2,0.000,ALERT,214.64,297.26,59.954,1442140203,"201051344001145","174011321042388",0.00,8.50,0,295.76,299.67,0.0,0.0,0.000,252019.4,252019.4,1402,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442140231,525930.00
09/13/2015 06:30,2,0.000,ALERT,214.41,296.66,59.959,1442140203,"201051344000685","174011321042388",0.00,9.00,0,294.56,298.77,0.0,0.0,0.000,250677.2,250677.2,1400,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442140233,525931.00
09/13/2015 06:30,2,0.000,ALERT,212.16,296.06,59.949,1442140203,"274151322000088","174011321042388",0.00,9.70,0,291.85,298.17,0.0,0.0,0.000,509216.5,509216.5,1395,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442140234,525932.00
09/13/2015 06:30,2,0.000,ALERT,214.19,296.66,59.959,1442140203,"201051344000438","174011321042388",0.00,8.50,0,295.46,299.07,0.0,0.0,0.000,250650.9,250650.9,1400,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442140236,525933.00
09/13/2015 06:30,2,0.000,ALERT,213.74,296.66,59.959,1442140203,"201051344001135","174011321042388",0.00,8.50,0,295.16,299.37,0.0,0.0,0.000,242299.6,242299.6,1396,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442140238,525934.00
09/13/2015 06:30,2,0.000,ALERT,214.19,296.06,59.917,1442140203,"201051344000417","174011321042388",0.00,9.00,0,294.26,298.17,0.0,0.0,0.000,245411.2,245411.2,1403,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442140240,525935.00
09/13/2015 06:30,2,0.000,ALERT,213.74,298.17,59.959,1442140203,"201051344000594","174011321042388",0.00,8.50,0,294.56,301.47,0.0,0.0,0.000,247988.6,247988.6,1403,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442140242,525936.00
09/13/2015 06:30,2,0.000,ALERT,212.83,296.66,59.912,1442140203,"274151322000083","174011321042388",0.00,8.50,0,291.85,298.77,0.0,0.0,0.000,525771.5,525771.5,1395,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442140243,525937.00
09/13/2015 06:30,2,0.000,ALERT,214.41,296.96,59.954,1442140203,"201051344000585","174011321042388",0.00,9.30,0,294.56,299.07,0.0,0.0,0.000,247681.2,247681.2,1400,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442140245,525938.00
09/13/2015 06:30,2,0.000,ALERT,212.61,296.36,59.938,1442140203,"274151322000054","174011321042388",0.00,9.70,0,291.85,298.47,0.0,0.0,0.000,520440.4,520440.4,1393,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442140247,525939.00
09/13/2015 06:30,2,0.000,ALERT,214.19,296.66,59.959,1442140203,"201051344001203","174011321042388",0.00,8.50,0,295.16,300.27,0.0,0.0,0.000,248234.9,248234.9,1399,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442140249,525940.00
09/13/2015 06:30,2,0.000,ALERT,213.96,296.96,59.954,1442140203,"201051344000646","174011321042388",0.00,9.00,0,294.26,298.47,0.0,0.0,0.000,244104.9,244104.9,1397,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442140251,525941.00
09/13/2015 06:30,2,0.000,ALERT,213.29,295.46,59.954,1442140203,"274151322000068","174011321042388",0.00,10.00,0,291.25,297.26,0.0,0.0,0.000,422706.1,422706.1,1424,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442140252,525942.00
09/13/2015 06:30,2,0.000,ALERT,213.29,295.76,59.944,1442140203,"274151322000076","174011321042388",0.00,9.30,0,291.85,298.17,0.0,0.0,0.000,556401.5,556401.5,1393,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442140254,525943.00
09/13/2015 06:30,2,0.000,ALERT,213.96,296.96,59.959,1442140203,"201051344000890","174011321042388",0.00,9.30,0,295.76,299.67,0.0,0.0,0.000,248972.7,248972.7,1400,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442140256,525944.00
09/13/2015 06:30,2,0.000,ALERT,213.51,297.57,59.959,1442140203,"201051344000900","174011321042388",0.00,9.00,0,295.46,300.87,0.0,0.0,0.000,250367.9,250367.9,1399,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442140258,525945.00
09/13/2015 06:30,2,0.000,ALERT,214.41,296.96,59.954,1442140203,"201051344000633","174011321042388",0.00,8.50,0,293.96,300.57,0.0,0.0,0.000,238773.9,238773.9,1406,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442140260,525946.00
09/13/2015 06:30,2,0.000,ALERT,213.74,297.57,59.944,1442140203,"201051344000983","174011321042388",0.00,9.00,0,295.76,301.17,0.0,0.0,0.000,247297.8,247297.8,1401,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442140261,525947.00
09/13/2015 06:30,2,0.000,ALERT,214.19,296.06,59.944,1442140203,"201051344000917","174011321042388",0.00,9.70,0,293.66,298.17,0.0,0.0,0.000,249334.2,249334.2,1404,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442140263,525948.00
09/13/2015 06:30,2,0.000,ALERT,213.96,296.96,59.954,1442140203,"201051344000648","174011321042388",0.00,8.00,0,295.16,300.87,0.0,0.0,0.000,244606.9,244606.9,1404,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442140265,525949.00
09/13/2015 06:30,2,0.000,ALERT,213.96,296.36,59.975,1442140203,"201051344001093","174011321042388",0.00,9.70,0,294.56,298.47,0.0,0.0,0.000,247478.0,247478.0,1404,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442140267,525950.00
09/13/2015 06:30,2,0.000,ALERT,214.19,297.26,59.949,1442140203,"201051344000645","174011321042388",0.00,9.30,0,295.76,300.87,0.0,0.0,0.000,245730.7,245730.7,1400,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442140269,525951.00
09/13/2015 06:30,2,0.000,ALERT,212.83,296.36,59.917,1442140203,"274151322000085","174011321042388",0.00,9.00,0,291.55,297.87,0.0,0.0,0.000,523200.0,523200.0,1395,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442140271,525952.00
09/13/2015 06:30,2,0.000,ALERT,214.41,296.06,59.954,1442140203,"201051344000651","174011321042388",0.00,7.70,0,294.86,298.17,0.0,0.0,0.000,244931.5,244931.5,1396,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442140273,525953.00
09/13/2015 06:30,2,0.000,ALERT,213.96,296.96,59.954,1442140203,"201051344000867","174011321042388",0.00,9.30,0,295.16,301.17,0.0,0.0,0.000,237813.0,237813.0,1401,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442140274,525954.00
09/13/2015 06:30,2,0.000,ALERT,214.19,297.26,59.954,1442140203,"201051344001230","174011321042388",0.00,9.00,0,294.86,299.07,0.0,0.0,0.000,248310.2,248310.2,1405,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442140276,525955.00
09/13/2015 06:30,2,0.000,ALERT,214.41,298.17,59.986,1442140203,"201051344000576","174011321042388",0.00,8.50,0,296.06,301.17,0.0,0.0,0.000,244809.6,244809.6,1405,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442140278,525956.00
09/13/2015 06:30,2,0.000,ALERT,213.74,297.87,59.944,1442140203,"201051344000579","174011321042388",0.00,9.00,0,296.36,301.47,0.0,0.0,0.000,252271.7,252271.7,1397,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442140280,525957.00
09/13/2015 06:45,2,0.000,ALERT,213.74,296.96,59.970,1442141103,"201051344000955","174011321042388",0.00,9.30,0,294.86,298.47,0.0,0.0,0.000,250262.4,250262.4,1398,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442141105,525958.00
09/13/2015 06:45,2,0.000,ALERT,212.83,296.06,59.981,1442141103,"274151322000095","174011321042388",0.00,8.50,0,294.86,299.37,0.0,0.0,0.000,550000.7,550000.7,1399,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442141107,525959.00
09/13/2015 06:45,2,0.000,ALERT,214.41,299.37,59.996,1442141103,"201051344000868","174011321042388",0.00,9.30,0,295.76,302.37,0.0,0.0,0.000,237291.9,237291.9,1405,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442141109,525960.00
09/13/2015 06:45,2,0.000,ALERT,214.87,298.17,59.959,1442141103,"201051344000853","174011321042388",0.00,9.30,0,295.46,301.77,0.0,0.0,0.000,243899.3,243899.3,1401,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442141111,525961.00
09/13/2015 06:45,2,0.000,ALERT,214.64,297.87,59.970,1442141103,"201051344000582","174011321042388",0.00,8.50,0,295.76,299.37,0.0,0.0,0.000,242356.4,242356.4,1402,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442141112,525962.00
09/13/2015 06:45,2,0.000,ALERT,214.41,298.47,59.970,1442141103,"201051344000469","174011321042388",0.00,9.00,0,294.26,300.87,0.0,0.0,0.000,239117.1,239117.1,1399,0,0,0,L,1122011218,0,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442141114,525963.00
09/13/2015 06:45,2,0.000,ALERT,214.19,298.47,59.965,1442141103,"201051344000988","174011321042388",0.00,9.70,0,293.06,300.87,0.0,0.0,0.000,237951.2,237951.2,1401,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442141116,525964.00
09/13/2015 06:45,2,0.000,ALERT,214.41,298.77,59.975,1442141103,"201051344001158","174011321042388",0.00,9.00,0,294.86,300.87,0.0,0.0,0.000,243483.1,243483.1,1403,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442141118,525965.00
09/13/2015 06:45,2,0.000,ALERT,213.96,296.06,59.933,1442141103,"201051344001025","174011321042388",0.00,8.50,0,294.56,299.37,0.0,0.0,0.000,248382.1,248382.1,1400,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442141120,525966.00
09/13/2015 06:45,2,0.000,ALERT,214.64,299.67,59.975,1442141103,"201051344000569","174011321042388",0.00,9.30,0,296.06,302.37,0.0,0.0,0.000,251577.0,251577.0,1401,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442141121,525967.00
09/13/2015 06:45,2,0.000,ALERT,212.83,294.86,59.954,1442141103,"274151322000094","174011321042388",0.00,9.00,0,293.36,297.87,0.0,0.0,0.000,423256.7,423256.7,1425,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442141123,525968.00
09/13/2015 06:45,2,0.000,ALERT,214.41,298.17,59.970,1442141103,"201051344000458","174011321042388",0.00,10.30,0,295.46,302.37,0.0,0.0,0.000,247264.7,247264.7,1401,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442141125,525969.00
09/13/2015 06:45,2,0.000,ALERT,213.06,295.16,59.965,1442141103,"274151322000087","174011321042388",0.00,10.00,0,292.76,297.87,0.0,0.0,0.000,496774.3,496774.3,1399,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442141127,525970.00
09/13/2015 06:45,2,0.000,ALERT,212.61,296.66,59.965,1442141103,"274151322000052","174011321042388",0.00,9.70,0,293.36,299.07,0.0,0.0,0.000,530146.5,530146.5,1394,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442141129,525971.00
09/13/2015 06:45,2,0.000,ALERT,214.64,297.57,59.970,1442141103,"201051344001145","174011321042388",0.00,9.00,0,295.46,299.37,0.0,0.0,0.000,252019.4,252019.4,1404,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442141130,525972.00
09/13/2015 06:45,2,0.000,ALERT,214.64,297.26,59.965,1442141103,"201051344000685","174011321042388",0.00,9.30,0,294.56,298.77,0.0,0.0,0.000,250677.2,250677.2,1402,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442141132,525973.00
09/13/2015 06:45,2,0.000,ALERT,212.38,294.56,59.965,1442141103,"274151322000088","174011321042388",0.00,10.00,0,293.66,298.47,0.0,0.0,0.000,509216.5,509216.5,1397,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442141134,525974.00
09/13/2015 06:45,2,0.000,ALERT,214.41,296.96,59.970,1442141103,"201051344000438","174011321042388",0.00,9.00,0,295.16,299.07,0.0,0.0,0.000,250650.9,250650.9,1402,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442141136,525975.00
09/13/2015 06:45,2,0.000,ALERT,214.19,297.26,59.986,1442141103,"201051344001135","174011321042388",0.00,9.00,0,294.86,299.37,0.0,0.0,0.000,242299.6,242299.6,1398,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442141137,525976.00
09/13/2015 06:45,2,0.000,ALERT,214.64,296.36,59.981,1442141103,"201051344000417","174011321042388",0.00,9.30,0,294.26,297.87,0.0,0.0,0.000,245411.2,245411.2,1405,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442141139,525977.00
09/13/2015 06:45,2,0.000,ALERT,214.19,298.77,59.970,1442141103,"201051344000594","174011321042388",0.00,9.00,0,295.16,301.47,0.0,0.0,0.000,247988.6,247988.6,1405,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442141141,525978.00
09/13/2015 06:45,2,0.000,ALERT,212.83,296.36,59.975,1442141103,"274151322000083","174011321042388",0.00,9.00,0,293.96,299.07,0.0,0.0,0.000,525771.5,525771.5,1397,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442141143,525979.00
09/13/2015 06:45,2,0.000,ALERT,214.41,297.26,59.970,1442141103,"201051344000585","174011321042388",0.00,9.70,0,294.26,298.77,0.0,0.0,0.000,247681.2,247681.2,1402,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442141145,525980.00
09/13/2015 06:45,2,0.000,ALERT,212.83,295.76,59.970,1442141103,"274151322000054","174011321042388",0.00,10.00,0,293.66,299.07,0.0,0.0,0.000,520440.4,520440.4,1395,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442141147,525981.00
09/13/2015 06:45,2,0.000,ALERT,214.41,296.96,59.970,1442141103,"201051344001203","174011321042388",0.00,9.00,0,294.86,300.27,0.0,0.0,0.000,248234.9,248234.9,1401,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442141149,525982.00
09/13/2015 06:45,2,0.000,ALERT,214.19,296.96,59.970,1442141103,"201051344000646","174011321042388",0.00,9.30,0,294.26,298.47,0.0,0.0,0.000,244104.9,244104.9,1399,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442141150,525983.00
09/13/2015 06:45,2,0.000,ALERT,213.74,295.76,59.970,1442141103,"274151322000068","174011321042388",0.00,10.30,0,293.06,297.57,0.0,0.0,0.000,422706.1,422706.1,1426,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442141152,525984.00
09/13/2015 06:45,2,0.000,ALERT,213.51,296.06,59.975,1442141103,"274151322000076","174011321042388",0.00,9.70,0,293.66,298.47,0.0,0.0,0.000,556401.5,556401.5,1395,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442141154,525985.00
09/13/2015 06:45,2,0.000,ALERT,214.19,297.57,59.996,1442141103,"201051344000890","174011321042388",0.00,9.30,0,295.46,299.67,0.0,0.0,0.000,248972.7,248972.7,1402,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442141156,525986.00
09/13/2015 06:45,2,0.000,ALERT,214.41,298.77,59.970,1442141103,"201051344000900","174011321042388",0.00,9.30,0,294.86,300.87,0.0,0.0,0.000,250367.9,250367.9,1401,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442141158,525987.00
09/13/2015 06:45,2,0.000,ALERT,215.09,298.47,59.965,1442141103,"201051344000633","174011321042388",0.00,8.50,0,293.36,300.87,0.0,0.0,0.000,238773.9,238773.9,1408,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442141159,525988.00
09/13/2015 06:45,2,0.000,ALERT,214.41,298.77,59.970,1442141103,"201051344000983","174011321042388",0.00,9.70,0,295.46,302.07,0.0,0.0,0.000,247297.8,247297.8,1403,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442141161,525989.00
09/13/2015 06:45,2,0.000,ALERT,214.41,296.36,59.970,1442141103,"201051344000917","174011321042388",0.00,10.00,0,293.66,298.17,0.0,0.0,0.000,249334.2,249334.2,1406,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442141163,525990.00
09/13/2015 06:45,2,0.000,ALERT,214.64,298.17,59.996,1442141103,"201051344000648","174011321042388",0.00,8.50,0,294.56,301.47,0.0,0.0,0.000,244606.9,244606.9,1406,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442141165,525991.00
