ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2015 06:45,2,0.000,ALERT,214.41,296.96,59.970,1442141103,"201051344001093","174011321042388",0.00,10.00,0,294.56,298.47,0.0,0.0,0.000,247478.0,247478.0,1406,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442141167,525992.00
09/13/2015 06:45,2,0.000,ALERT,215.09,298.17,59.933,1442141103,"201051344000645","174011321042388",0.00,9.70,0,294.86,301.47,0.0,0.0,0.000,245730.7,245730.7,1402,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442141168,525993.00
09/13/2015 06:45,2,0.000,ALERT,213.29,295.46,59.959,1442141103,"274151322000085","174011321042388",0.00,9.30,0,293.96,298.17,0.0,0.0,0.000,523200.0,523200.0,1397,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442141170,525994.00
09/13/2015 06:45,2,0.000,ALERT,214.41,296.06,59.959,1442141103,"201051344000651","174011321042388",0.00,8.00,0,294.56,298.17,0.0,0.0,0.000,244931.5,244931.5,1398,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442141172,525995.00
09/13/2015 06:45,2,0.000,ALERT,214.87,298.77,59.965,1442141103,"201051344000867","174011321042388",0.00,9.70,0,293.96,302.07,0.0,0.0,0.000,237813.0,237813.0,1403,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442141174,525996.00
09/13/2015 06:45,2,0.000,ALERT,214.41,297.26,59.954,1442141103,"201051344001230","174011321042388",0.00,9.00,0,294.86,299.07,0.0,0.0,0.000,248310.2,248310.2,1407,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442141176,525997.00
09/13/2015 06:45,2,0.000,ALERT,215.09,298.77,59.965,1442141103,"201051344000576","174011321042388",0.00,9.30,0,295.16,301.77,0.0,0.0,0.000,244809.6,244809.6,1407,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442141177,525998.00
09/13/2015 06:45,2,0.000,ALERT,214.64,299.07,59.938,1442141103,"201051344000579","174011321042388",0.00,9.70,0,296.06,302.07,0.0,0.0,0.000,252271.7,252271.7,1399,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442141179,525999.00
09/13/2015 07:00,2,0.000,ALERT,213.96,296.66,59.996,1442142003,"201051344000955","174011321042388",0.00,10.00,0,294.56,298.77,0.0,0.0,0.000,250262.4,250262.4,1400,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142006,526000.00
09/13/2015 07:00,2,0.000,ALERT,213.06,296.06,59.986,1442142003,"274151322000095","174011321042388",0.00,9.00,0,294.86,299.37,0.0,0.0,0.000,550000.7,550000.7,1401,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142008,526001.00
09/13/2015 07:00,2,0.000,ALERT,213.96,298.47,59.981,1442142003,"201051344000868","174011321042388",0.00,9.70,0,296.66,302.07,0.0,0.0,0.000,237291.9,237291.9,1407,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142010,526002.00
09/13/2015 07:00,2,0.000,ALERT,214.64,298.17,59.996,1442142003,"201051344000853","174011321042388",0.00,10.00,0,296.06,301.17,0.0,0.0,0.000,243899.3,243899.3,1403,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142011,526003.00
09/13/2015 07:00,2,0.000,ALERT,214.87,297.57,60.018,1442142003,"201051344000582","174011321042388",0.00,9.30,0,295.76,299.67,0.0,0.0,0.000,242356.4,242356.4,1404,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142013,526004.00
09/13/2015 07:00,2,0.000,ALERT,213.96,297.26,59.986,1442142003,"201051344000469","174011321042388",0.00,9.70,0,295.16,301.17,0.0,0.0,0.000,239117.1,239117.1,1401,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142015,526005.00
09/13/2015 07:00,2,0.000,ALERT,213.74,297.26,59.954,1442142003,"201051344000988","174011321042388",0.00,10.00,0,293.66,301.17,0.0,0.0,0.000,237951.2,237951.2,1403,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442142017,526006.00
09/13/2015 07:00,2,0.000,ALERT,214.19,297.26,59.996,1442142003,"201051344001158","174011321042388",0.00,9.30,0,295.76,301.17,0.0,0.0,0.000,243483.1,243483.1,1405,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442142019,526007.00
09/13/2015 07:00,2,0.000,ALERT,214.19,296.36,59.975,1442142003,"201051344001025","174011321042388",0.00,9.30,0,294.56,299.37,0.0,0.0,0.000,248382.1,248382.1,1402,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142020,526008.00
09/13/2015 07:00,2,0.000,ALERT,213.96,298.77,59.986,1442142003,"201051344000569","174011321042388",0.00,10.30,0,296.66,301.77,0.0,0.0,0.000,251577.0,251577.0,1403,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142022,526009.00
09/13/2015 07:00,2,0.000,ALERT,212.61,293.96,59.981,1442142003,"274151322000094","174011321042388",0.00,9.30,0,293.36,297.87,0.0,0.0,0.000,423256.7,423256.7,1427,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142024,526010.00
09/13/2015 07:00,2,0.000,ALERT,213.74,297.87,59.944,1442142003,"201051344000458","174011321042388",0.00,11.00,0,296.06,301.77,0.0,0.0,0.000,247264.7,247264.7,1403,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142026,526011.00
09/13/2015 07:00,2,0.000,ALERT,212.83,294.86,59.975,1442142003,"274151322000087","174011321042388",0.00,10.30,0,292.76,297.87,0.0,0.0,0.000,496774.3,496774.3,1401,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442142028,526012.00
09/13/2015 07:00,2,0.000,ALERT,212.38,297.26,59.981,1442142003,"274151322000052","174011321042388",0.00,10.30,0,293.36,298.77,0.0,0.0,0.000,530146.5,530146.5,1396,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442142029,526013.00
09/13/2015 07:00,2,0.000,ALERT,214.64,297.26,59.970,1442142003,"201051344001145","174011321042388",0.00,9.70,0,295.46,299.37,0.0,0.0,0.000,252019.4,252019.4,1406,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142031,526014.00
09/13/2015 07:00,2,0.000,ALERT,214.64,296.66,59.975,1442142003,"201051344000685","174011321042388",0.00,10.00,0,294.86,299.07,0.0,0.0,0.000,250677.2,250677.2,1404,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142033,526015.00
09/13/2015 07:00,2,0.000,ALERT,212.16,295.16,59.981,1442142003,"274151322000088","174011321042388",0.00,10.30,0,293.66,298.47,0.0,0.0,0.000,509216.5,509216.5,1399,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142035,526016.00
09/13/2015 07:00,2,0.000,ALERT,214.41,296.66,59.965,1442142003,"201051344000438","174011321042388",0.00,9.30,0,295.16,299.07,0.0,0.0,0.000,250650.9,250650.9,1404,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142037,526017.00
09/13/2015 07:00,2,0.000,ALERT,213.96,296.66,59.970,1442142003,"201051344001135","174011321042388",0.00,9.70,0,295.46,299.37,0.0,0.0,0.000,242299.6,242299.6,1400,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142038,526018.00
09/13/2015 07:00,2,0.000,ALERT,214.64,296.36,59.965,1442142003,"201051344000417","174011321042388",0.00,10.00,0,294.26,298.47,0.0,0.0,0.000,245411.2,245411.2,1407,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142040,526019.00
09/13/2015 07:00,2,0.000,ALERT,213.51,298.17,60.012,1442142003,"201051344000594","174011321042388",0.00,9.30,0,296.06,301.77,0.0,0.0,0.000,247988.6,247988.6,1407,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142042,526020.00
09/13/2015 07:00,2,0.000,ALERT,212.61,295.76,59.965,1442142003,"274151322000083","174011321042388",0.00,9.30,0,293.96,299.07,0.0,0.0,0.000,525771.5,525771.5,1399,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142044,526021.00
09/13/2015 07:00,2,0.000,ALERT,214.64,296.96,60.018,1442142003,"201051344000585","174011321042388",0.00,10.30,0,294.56,299.07,0.0,0.0,0.000,247681.2,247681.2,1404,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142046,526022.00
09/13/2015 07:00,2,0.000,ALERT,212.61,295.16,59.970,1442142003,"274151322000054","174011321042388",0.00,10.30,0,293.66,298.77,0.0,0.0,0.000,520440.4,520440.4,1397,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142047,526023.00
09/13/2015 07:00,2,0.000,ALERT,214.41,296.66,59.970,1442142003,"201051344001203","174011321042388",0.00,9.70,0,295.16,300.57,0.0,0.0,0.000,248234.9,248234.9,1403,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442142049,526024.00
09/13/2015 07:00,2,0.000,ALERT,213.96,296.66,59.975,1442142003,"201051344000646","174011321042388",0.00,10.00,0,294.56,298.77,0.0,0.0,0.000,244104.9,244104.9,1401,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442142051,526025.00
09/13/2015 07:00,2,0.000,ALERT,213.29,295.46,59.944,1442142003,"274151322000068","174011321042388",0.00,10.70,0,293.06,297.57,0.0,0.0,0.000,422706.1,422706.1,1428,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142053,526026.00
09/13/2015 07:00,2,0.000,ALERT,213.29,295.76,59.933,1442142003,"274151322000076","174011321042388",0.00,10.00,0,293.66,298.17,0.0,0.0,0.000,556401.5,556401.5,1397,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442142055,526027.00
09/13/2015 07:00,2,0.000,ALERT,214.19,297.57,59.970,1442142003,"201051344000890","174011321042388",0.00,10.00,0,295.46,299.67,0.0,0.0,0.000,248972.7,248972.7,1404,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442142056,526028.00
09/13/2015 07:00,2,0.000,ALERT,213.74,297.26,59.965,1442142003,"201051344000900","174011321042388",0.00,10.00,0,295.76,301.47,0.0,0.0,0.000,250367.9,250367.9,1403,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442142058,526029.00
09/13/2015 07:00,2,0.000,ALERT,214.64,297.57,59.970,1442142003,"201051344000633","174011321042388",0.00,9.30,0,294.56,300.87,0.0,0.0,0.000,238773.9,238773.9,1410,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142060,526030.00
09/13/2015 07:00,2,0.000,ALERT,213.96,298.17,59.933,1442142003,"201051344000983","174011321042388",0.00,10.30,0,296.36,301.47,0.0,0.0,0.000,247297.8,247297.8,1405,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142062,526031.00
09/13/2015 07:00,2,0.000,ALERT,214.41,296.36,60.002,1442142003,"201051344000917","174011321042388",0.00,10.30,0,293.66,298.17,0.0,0.0,0.000,249334.2,249334.2,1408,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142064,526032.00
09/13/2015 07:00,2,0.000,ALERT,214.19,297.26,59.965,1442142003,"201051344000648","174011321042388",0.00,9.30,0,295.46,300.87,0.0,0.0,0.000,244606.9,244606.9,1408,0,0,0,L,1122011218,0,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142065,526033.00
09/13/2015 07:00,2,0.000,ALERT,214.19,296.96,59.986,1442142003,"201051344001093","174011321042388",0.00,10.30,0,294.86,298.77,0.0,0.0,0.000,247478.0,247478.0,1408,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142067,526034.00
09/13/2015 07:00,2,0.000,ALERT,214.64,298.17,59.933,1442142003,"201051344000645","174011321042388",0.00,10.30,0,296.06,301.17,0.0,0.0,0.000,245730.7,245730.7,1404,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142069,526035.00
09/13/2015 07:00,2,0.000,ALERT,212.61,295.16,59.959,1442142003,"274151322000085","174011321042388",0.00,9.70,0,293.66,298.17,0.0,0.0,0.000,523200.0,523200.0,1399,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142071,526036.00
09/13/2015 07:00,2,0.000,ALERT,214.64,296.36,59.970,1442142003,"201051344000651","174011321042388",0.00,9.00,0,294.26,298.17,0.0,0.0,0.000,244931.5,244931.5,1400,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442142073,526037.00
09/13/2015 07:00,2,0.000,ALERT,214.41,297.57,59.965,1442142003,"201051344000867","174011321042388",0.00,10.30,0,295.76,301.17,0.0,0.0,0.000,237813.0,237813.0,1405,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142075,526038.00
09/13/2015 07:00,2,0.000,ALERT,214.41,297.26,59.991,1442142003,"201051344001230","174011321042388",0.00,9.70,0,295.16,299.37,0.0,0.0,0.000,248310.2,248310.2,1409,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142076,526039.00
09/13/2015 07:00,2,0.000,ALERT,214.41,298.17,59.959,1442142003,"201051344000576","174011321042388",0.00,9.70,0,296.06,301.17,0.0,0.0,0.000,244809.6,244809.6,1409,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142078,526040.00
09/13/2015 07:00,2,0.000,ALERT,213.96,298.17,59.986,1442142003,"201051344000579","174011321042388",0.00,10.00,0,296.66,301.77,0.0,0.0,0.000,252271.7,252271.7,1401,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442142080,526041.00
09/13/2015 07:15,2,0.000,ALERT,214.19,297.87,59.975,1442142904,"201051344000955","174011321042388",0.00,11.00,0,294.86,299.07,0.0,0.0,0.000,250262.4,250262.4,1402,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142906,526042.00
09/13/2015 07:15,2,0.000,ALERT,213.29,297.26,59.975,1442142904,"274151322000095","174011321042388",0.00,9.70,0,294.56,299.67,0.0,0.0,0.000,550000.7,550000.7,1403,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142907,526043.00
09/13/2015 07:15,2,0.000,ALERT,215.09,301.17,59.949,1442142904,"201051344000868","174011321042388",0.00,11.00,0,296.06,303.28,0.0,0.0,0.000,237291.9,237291.9,1409,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142909,526044.00
09/13/2015 07:15,2,0.000,ALERT,215.77,299.67,60.002,1442142904,"201051344000853","174011321042388",0.00,11.00,0,295.46,302.68,0.0,0.0,0.000,243899.3,243899.3,1405,0,0,0,L,1122011218,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142911,526045.00
09/13/2015 07:15,2,0.000,ALERT,215.09,298.77,59.991,1442142904,"201051344000582","174011321042388",0.00,10.30,0,295.46,299.97,0.0,0.0,0.000,242356.4,242356.4,1406,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142913,526046.00
09/13/2015 07:15,2,0.000,ALERT,215.32,300.27,59.991,1442142904,"201051344000469","174011321042388",0.00,11.00,0,294.26,301.77,0.0,0.0,0.000,239117.1,239117.1,1403,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442142915,526047.00
09/13/2015 07:15,2,0.000,ALERT,215.09,300.57,59.981,1442142904,"201051344000988","174011321042388",0.00,11.30,0,293.06,301.77,0.0,0.0,0.000,237951.2,237951.2,1405,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142916,526048.00
09/13/2015 07:15,2,0.000,ALERT,215.32,300.27,59.986,1442142904,"201051344001158","174011321042388",0.00,10.30,0,294.86,301.77,0.0,0.0,0.000,243483.1,243483.1,1407,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142918,526049.00
09/13/2015 07:15,2,0.000,ALERT,214.41,297.26,59.986,1442142904,"201051344001025","174011321042388",0.00,10.30,0,294.56,299.67,0.0,0.0,0.000,248382.1,248382.1,1404,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442142920,526050.00
09/13/2015 07:15,2,0.000,ALERT,215.32,300.27,59.986,1442142904,"201051344000569","174011321042388",0.00,11.30,0,295.76,303.28,0.0,0.0,0.000,251577.0,251577.0,1405,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142922,526051.00
09/13/2015 07:15,2,0.000,ALERT,213.51,296.66,59.986,1442142904,"274151322000094","174011321042388",0.00,10.00,0,293.06,298.17,0.0,0.0,0.000,423256.7,423256.7,1429,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142924,526052.00
09/13/2015 07:15,2,0.000,ALERT,215.32,300.87,59.996,1442142904,"201051344000458","174011321042388",0.00,12.00,0,295.16,302.98,0.0,0.0,0.000,247264.7,247264.7,1405,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142925,526053.00
09/13/2015 07:15,2,0.000,ALERT,213.29,295.16,59.965,1442142904,"274151322000087","174011321042388",0.00,11.00,0,292.76,298.17,0.0,0.0,0.000,496774.3,496774.3,1403,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142927,526054.00
09/13/2015 07:15,2,0.000,ALERT,212.83,296.66,59.981,1442142904,"274151322000052","174011321042388",0.00,10.70,0,293.36,299.07,0.0,0.0,0.000,530146.5,530146.5,1398,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142929,526055.00
09/13/2015 07:15,2,0.000,ALERT,215.09,298.47,59.981,1442142904,"201051344001145","174011321042388",0.00,10.70,0,295.46,299.97,0.0,0.0,0.000,252019.4,252019.4,1408,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442142931,526056.00
09/13/2015 07:15,2,0.000,ALERT,215.09,298.17,59.986,1442142904,"201051344000685","174011321042388",0.00,10.70,0,294.56,299.37,0.0,0.0,0.000,250677.2,250677.2,1406,0,0,0,L,1122011218,0,124.27,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142933,526057.00
09/13/2015 07:15,2,0.000,ALERT,213.06,296.96,59.991,1442142904,"274151322000088","174011321042388",0.00,11.00,0,293.36,298.47,0.0,0.0,0.000,509216.5,509216.5,1401,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142935,526058.00
09/13/2015 07:15,2,0.000,ALERT,214.87,298.17,59.975,1442142904,"201051344000438","174011321042388",0.00,10.30,0,294.86,299.67,0.0,0.0,0.000,250650.9,250650.9,1406,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142936,526059.00
09/13/2015 07:15,2,0.000,ALERT,214.41,298.17,59.986,1442142904,"201051344001135","174011321042388",0.00,10.70,0,295.16,299.67,0.0,0.0,0.000,242299.6,242299.6,1402,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142938,526060.00
09/13/2015 07:15,2,0.000,ALERT,214.87,297.57,59.975,1442142904,"201051344000417","174011321042388",0.00,10.70,0,294.26,298.77,0.0,0.0,0.000,245411.2,245411.2,1409,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142940,526061.00
09/13/2015 07:15,2,0.000,ALERT,215.09,301.17,60.018,1442142904,"201051344000594","174011321042388",0.00,10.30,0,295.46,302.98,0.0,0.0,0.000,247988.6,247988.6,1409,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142942,526062.00
09/13/2015 07:15,2,0.000,ALERT,213.51,296.36,59.970,1442142904,"274151322000083","174011321042388",0.00,10.00,0,293.96,299.07,0.0,0.0,0.000,525771.5,525771.5,1401,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442142944,526063.00
09/13/2015 07:15,2,0.000,ALERT,214.87,298.47,59.965,1442142904,"201051344000585","174011321042388",0.00,11.30,0,294.26,299.37,0.0,0.0,0.000,247681.2,247681.2,1406,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442142945,526064.00
09/13/2015 07:15,2,0.000,ALERT,213.51,296.96,59.975,1442142904,"274151322000054","174011321042388",0.00,11.30,0,293.66,299.37,0.0,0.0,0.000,520440.4,520440.4,1399,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142947,526065.00
09/13/2015 07:15,2,0.000,ALERT,214.87,297.87,59.959,1442142904,"201051344001203","174011321042388",0.00,10.30,0,294.86,300.87,0.0,0.0,0.000,248234.9,248234.9,1405,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442142949,526066.00
09/13/2015 07:15,2,0.000,ALERT,214.41,298.17,59.970,1442142904,"201051344000646","174011321042388",0.00,10.70,0,293.96,299.07,0.0,0.0,0.000,244104.9,244104.9,1403,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142951,526067.00
09/13/2015 07:15,2,0.000,ALERT,214.19,295.46,59.975,1442142904,"274151322000068","174011321042388",0.00,11.30,0,293.06,297.87,0.0,0.0,0.000,422706.1,422706.1,1430,0,0,0,L,1151911521,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142953,526068.00
09/13/2015 07:15,2,0.000,ALERT,213.96,296.66,59.970,1442142904,"274151322000076","174011321042388",0.00,10.70,0,293.36,298.77,0.0,0.0,0.000,556401.5,556401.5,1399,0,0,0,L,1151911521,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142954,526069.00
09/13/2015 07:15,2,0.000,ALERT,214.41,298.47,59.970,1442142904,"201051344000890","174011321042388",0.00,10.70,0,295.46,300.27,0.0,0.0,0.000,248972.7,248972.7,1406,0,0,0,L,1122011218,0,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142956,526070.00
09/13/2015 07:15,2,0.000,ALERT,215.32,299.97,59.986,1442142904,"201051344000900","174011321042388",0.00,11.00,0,295.16,302.37,0.0,0.0,0.000,250367.9,250367.9,1405,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142958,526071.00
09/13/2015 07:15,2,0.000,ALERT,216.22,300.27,59.975,1442142904,"201051344000633","174011321042388",0.00,10.30,0,293.96,302.07,0.0,0.0,0.000,238773.9,238773.9,1412,0,0,0,L,1122011218,0,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142960,526072.00
09/13/2015 07:15,2,0.000,ALERT,215.54,300.87,59.970,1442142904,"201051344000983","174011321042388",0.00,11.30,0,295.76,302.98,0.0,0.0,0.000,247297.8,247297.8,1407,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142962,526073.00
09/13/2015 07:15,2,0.000,ALERT,214.87,297.87,59.975,1442142904,"201051344000917","174011321042388",0.00,11.70,0,293.66,298.77,0.0,0.0,0.000,249334.2,249334.2,1410,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142963,526074.00
09/13/2015 07:15,2,0.000,ALERT,215.54,299.97,59.981,1442142904,"201051344000648","174011321042388",0.00,10.30,0,294.86,302.68,0.0,0.0,0.000,244606.9,244606.9,1410,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142965,526075.00
09/13/2015 07:15,2,0.000,ALERT,214.87,298.17,59.975,1442142904,"201051344001093","174011321042388",0.00,11.30,0,294.56,299.37,0.0,0.0,0.000,247478.0,247478.0,1410,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142967,526076.00
09/13/2015 07:15,2,0.000,ALERT,216.00,300.57,60.002,1442142904,"201051344000645","174011321042388",0.00,11.30,0,295.46,302.68,0.0,0.0,0.000,245730.7,245730.7,1406,0,0,0,L,1122011218,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142969,526077.00
09/13/2015 07:15,2,0.000,ALERT,213.29,296.06,59.986,1442142904,"274151322000085","174011321042388",0.00,10.70,0,293.06,298.47,0.0,0.0,0.000,523200.0,523200.0,1401,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442142971,526078.00
09/13/2015 07:15,2,0.000,ALERT,214.87,297.87,59.986,1442142904,"201051344000651","174011321042388",0.00,9.70,0,294.26,299.07,0.0,0.0,0.000,244931.5,244931.5,1402,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142973,526079.00
09/13/2015 07:15,2,0.000,ALERT,215.77,300.27,59.981,1442142904,"201051344000867","174011321042388",0.00,11.00,0,295.16,302.98,0.0,0.0,0.000,237813.0,237813.0,1407,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142975,526080.00
09/13/2015 07:15,2,0.000,ALERT,214.64,298.77,59.991,1442142904,"201051344001230","174011321042388",0.00,10.30,0,295.16,299.97,0.0,0.0,0.000,248310.2,248310.2,1411,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142977,526081.00
09/13/2015 07:15,2,0.000,ALERT,215.77,301.17,59.986,1442142904,"201051344000576","174011321042388",0.00,11.00,0,295.76,302.68,0.0,0.0,0.000,244809.6,244809.6,1411,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142978,526082.00
09/13/2015 07:15,2,0.000,ALERT,215.32,300.87,60.007,1442142904,"201051344000579","174011321042388",0.00,11.00,0,296.06,303.28,0.0,0.0,0.000,252271.7,252271.7,1403,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442142980,526083.00
09/13/2015 07:30,2,0.164,ALERT,215.09,298.77,59.991,1442143804,"201051344000955","174011321042388",20.67,11.70,0,295.76,300.87,3.5,1.4,0.000,250262.4,250262.4,1404,0,0,0,L,1122011218,0,123.14,122.91,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1442143806,526084.00
09/13/2015 07:30,2,0.057,ALERT,213.51,298.17,59.986,1442143804,"274151322000095","174011321042388",21.37,10.30,0,295.16,300.87,1.2,0.0,0.000,550000.7,550000.7,1405,0,0,0,L,1151911521,0,123.14,122.91,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1442143808,526085.00
09/13/2015 07:30,2,0.137,ALERT,214.87,299.97,59.981,1442143804,"201051344000868","174011321042388",20.67,11.70,0,298.17,304.18,2.9,0.9,0.000,237291.9,237291.9,1411,0,0,0,L,1122011218,0,122.01,124.27,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1442143810,526086.00
09/13/2015 07:30,2,0.131,ALERT,215.32,298.47,59.975,1442143804,"201051344000853","174011321042388",19.96,11.70,0,297.57,303.58,2.7,0.6,0.000,243899.3,243899.3,1407,0,0,0,L,1122011218,0,122.68,124.04,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1442143811,526087.00
09/13/2015 07:30,2,0.145,ALERT,216.00,299.67,59.986,1442143804,"201051344000582","174011321042388",21.35,11.00,0,296.36,301.47,3.1,1.1,0.000,242356.4,242356.4,1408,0,0,0,L,1122011218,0,123.81,123.14,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1442143813,526088.00
09/13/2015 07:30,2,0.164,ALERT,215.09,298.77,59.959,1442143804,"201051344000469","174011321042388",21.59,11.70,0,296.96,302.98,3.6,1.5,0.000,239117.1,239117.1,1405,0,0,0,L,1122011218,0,121.78,124.04,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1442143815,526089.00
09/13/2015 07:30,2,0.117,ALERT,214.87,298.47,59.981,1442143804,"201051344000988","174011321042388",21.43,12.00,0,295.46,302.98,2.5,0.5,0.000,237951.2,237951.2,1407,0,0,0,L,1122011218,0,121.78,123.81,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442143817,526090.00
09/13/2015 07:30,2,0.127,ALERT,215.09,298.47,59.975,1442143804,"201051344001158","174011321042388",21.09,11.30,0,297.26,302.98,2.7,0.7,0.000,243483.1,243483.1,1409,0,0,0,L,1122011218,0,122.01,123.81,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1442143819,526091.00
09/13/2015 07:30,2,0.129,ALERT,215.32,298.47,59.975,1442143804,"201051344001025","174011321042388",21.51,11.00,0,295.46,301.47,2.8,0.8,0.000,248382.1,248382.1,1406,0,0,0,L,1122011218,0,123.36,122.91,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1442143821,526092.00
09/13/2015 07:30,2,0.145,ALERT,214.87,299.37,59.954,1442143804,"201051344000569","174011321042388",21.29,12.30,0,298.47,304.18,3.1,1.1,0.000,251577.1,251577.1,1407,0,0,0,L,1122011218,0,121.78,124.04,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1442143823,526093.00
09/13/2015 07:30,2,0.000,ALERT,213.06,307.48,59.981,1442143804,"274151322000094","174011321042388",40.04,10.70,0,293.96,379.92,0.0,0.0,0.000,423256.7,423256.7,1431,0,0,0,L,1151911521,0,122.68,123.36,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1442143824,526094.00
09/13/2015 07:30,2,0.148,ALERT,214.64,298.77,59.959,1442143804,"201051344000458","174011321042388",21.07,12.70,0,297.87,303.88,3.2,1.1,0.000,247264.8,247264.8,1407,0,0,0,L,1122011218,0,122.23,123.81,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1442143826,526095.00
09/13/2015 07:30,2,0.074,ALERT,213.29,295.16,59.965,1442143804,"274151322000087","174011321042388",20.34,11.70,0,292.76,299.37,1.5,0.0,0.000,496774.3,496774.3,1405,0,0,0,L,1151911521,0,123.14,122.91,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1442143828,526096.00
09/13/2015 07:30,2,0.088,ALERT,213.06,296.36,59.965,1442143804,"274151322000052","174011321042388",21.11,11.30,0,293.06,300.27,1.9,0.0,0.000,530146.5,530146.5,1400,0,0,0,L,1151911521,0,122.46,123.14,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1442143830,526097.00
09/13/2015 07:30,2,0.127,ALERT,215.54,299.37,59.959,1442143804,"201051344001145","174011321042388",20.75,11.30,0,296.36,301.77,2.7,0.7,0.000,252019.4,252019.4,1410,0,0,0,L,1122011218,0,123.59,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1442143832,526098.00
09/13/2015 07:30,2,0.125,ALERT,215.77,299.37,59.975,1442143804,"201051344000685","174011321042388",20.69,11.70,0,295.76,300.87,2.7,0.6,0.000,250677.2,250677.2,1408,0,0,0,L,1122011218,0,124.27,122.68,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1442143834,526099.00
09/13/2015 07:30,2,0.051,ALERT,212.61,296.36,59.922,1442143804,"274151322000088","174011321042388",21.25,12.00,0,293.36,299.67,1.1,0.0,0.000,509216.5,509216.5,1403,0,0,0,L,1151911521,0,123.14,122.46,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1442143835,526100.00
09/13/2015 07:30,2,0.158,ALERT,215.32,299.37,59.970,1442143804,"201051344000438","174011321042388",21.25,11.00,0,296.36,301.17,3.4,1.4,0.000,250651.0,250651.0,1408,0,0,0,L,1122011218,0,123.81,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1442143837,526101.00
09/13/2015 07:30,2,0.143,ALERT,215.09,299.37,59.965,1442143804,"201051344001135","174011321042388",21.65,11.70,0,296.36,301.47,3.1,1.1,0.000,242299.6,242299.6,1404,0,0,0,L,1122011218,0,123.59,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1442143839,526102.00
09/13/2015 07:30,2,0.191,ALERT,215.54,298.47,59.970,1442143804,"201051344000417","174011321042388",20.97,11.30,0,295.46,300.27,4.1,2.0,0.000,245411.3,245411.3,1411,0,0,0,L,1122011218,0,123.59,122.91,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442143841,526103.00
09/13/2015 07:30,2,0.146,ALERT,214.64,299.37,59.965,1442143804,"201051344000594","174011321042388",21.63,11.00,0,297.57,303.88,3.2,1.2,0.000,247988.7,247988.7,1411,0,0,0,L,1122011218,0,122.01,123.36,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442143843,526104.00
09/13/2015 07:30,2,0.064,ALERT,213.06,296.06,59.959,1442143804,"274151322000083","174011321042388",21.27,10.70,0,294.26,300.27,1.4,0.0,0.000,525771.5,525771.5,1403,0,0,0,L,1151911521,0,122.46,123.14,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1442143845,526105.00
09/13/2015 07:30,2,0.148,ALERT,215.77,299.97,59.965,1442143804,"201051344000585","174011321042388",21.17,12.00,0,295.46,300.57,3.2,1.2,0.000,247681.2,247681.2,1408,0,0,0,L,1122011218,0,123.36,123.14,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1442143847,526106.00
09/13/2015 07:30,2,0.061,ALERT,213.06,296.96,59.965,1442143804,"274151322000054","174011321042388",21.69,12.30,0,293.96,300.27,1.4,0.0,0.000,520440.4,520440.4,1401,0,0,0,L,1151911521,0,122.91,122.91,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1442143849,526107.00
09/13/2015 07:30,2,0.145,ALERT,215.54,299.07,59.959,1442143804,"201051344001203","174011321042388",20.65,11.30,0,296.06,302.37,3.0,1.0,0.000,248234.9,248234.9,1407,0,0,0,L,1122011218,0,124.27,122.68,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1442143850,526108.00
09/13/2015 07:30,2,0.143,ALERT,215.09,299.37,59.965,1442143804,"201051344000646","174011321042388",21.23,11.30,0,295.46,300.57,3.1,1.1,0.000,244105.0,244105.0,1405,0,0,0,L,1122011218,0,123.81,122.68,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1442143852,526109.00
09/13/2015 07:30,2,0.010,ALERT,213.96,295.46,59.970,1442143804,"274151322000068","174011321042388",40.33,12.30,0,293.96,385.03,0.0,0.0,0.000,422706.1,422706.1,1432,0,0,0,L,1151911521,0,123.14,123.59,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1442143854,526110.00
09/13/2015 07:30,2,0.066,ALERT,213.96,296.66,59.970,1442143804,"274151322000076","174011321042388",22.26,11.70,0,293.96,299.67,1.5,0.0,0.000,556401.5,556401.5,1401,0,0,0,L,1151911521,0,123.14,123.59,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1442143856,526111.00
09/13/2015 07:30,2,0.158,ALERT,215.54,299.97,59.965,1442143804,"201051344000890","174011321042388",21.91,11.30,0,296.36,302.07,3.5,1.5,0.000,248972.8,248972.8,1408,0,0,0,L,1122011218,0,123.81,122.46,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442143858,526112.00
09/13/2015 07:30,2,0.092,ALERT,214.87,298.77,59.975,1442143804,"201051344000900","174011321042388",20.14,12.00,0,297.26,303.28,1.9,0.0,0.000,250367.9,250367.9,1407,0,0,0,L,1122011218,0,122.46,123.81,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1442143859,526113.00
09/13/2015 07:30,2,0.145,ALERT,215.77,298.17,59.970,1442143804,"201051344000633","174011321042388",21.47,11.00,0,296.06,302.98,3.1,1.1,0.000,238773.9,238773.9,1414,0,0,0,L,1122011218,0,122.68,124.27,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1442143861,526114.00
09/13/2015 07:30,2,0.141,ALERT,215.09,298.77,59.970,1442143804,"201051344000983","174011321042388",21.61,12.30,0,297.87,303.58,3.1,1.1,0.000,247297.9,247297.9,1409,0,0,0,L,1122011218,0,122.46,123.81,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1442143863,526115.00
09/13/2015 07:30,2,0.137,ALERT,215.77,299.07,59.970,1442143804,"201051344000917","174011321042388",20.50,12.30,0,294.86,299.97,2.9,0.8,0.000,249334.2,249334.2,1412,0,0,0,L,1122011218,0,123.59,123.14,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442143865,526116.00
09/13/2015 07:30,2,0.152,ALERT,215.32,298.47,59.991,1442143804,"201051344000648","174011321042388",21.83,11.00,0,297.26,303.28,3.4,1.3,0.000,244607.0,244607.0,1412,0,0,0,L,1122011218,0,122.01,124.27,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1442143867,526117.00
09/13/2015 07:30,2,0.180,ALERT,215.77,299.37,59.965,1442143804,"201051344001093","174011321042388",21.01,12.30,0,296.06,300.57,3.9,1.8,0.000,247478.2,247478.2,1412,0,0,0,L,1122011218,0,123.81,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1442143869,526118.00
09/13/2015 07:30,2,0.141,ALERT,215.77,298.77,59.991,1442143804,"201051344000645","174011321042388",20.28,12.00,0,297.57,303.28,2.9,0.9,0.000,245730.7,245730.7,1408,0,0,0,L,1122011218,0,122.68,124.27,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442143870,526119.00
09/13/2015 07:30,2,0.066,ALERT,213.51,296.96,59.975,1442143804,"274151322000085","174011321042388",22.30,11.30,0,293.96,299.37,1.5,0.0,0.000,523200.0,523200.0,1403,0,0,0,L,1151911521,0,123.36,123.14,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1442143872,526120.00
09/13/2015 07:30,2,0.170,ALERT,215.77,298.77,59.981,1442143804,"201051344000651","174011321042388",20.16,10.70,0,296.06,300.57,3.5,1.5,0.000,244931.6,244931.6,1404,0,0,0,L,1122011218,0,124.27,122.68,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1442143874,526121.00
09/13/2015 07:30,2,0.141,ALERT,215.54,298.47,59.986,1442143804,"201051344000867","174011321042388",21.87,12.00,0,297.57,303.58,3.1,1.1,0.000,237813.0,237813.0,1409,0,0,0,L,1122011218,0,122.68,123.81,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442143876,526122.00
09/13/2015 07:30,2,0.145,ALERT,215.54,299.97,59.991,1442143804,"201051344001230","174011321042388",20.00,11.30,0,296.66,301.17,3.0,0.9,0.000,248310.3,248310.3,1413,0,0,0,L,1122011218,0,124.04,122.68,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442143877,526123.00
09/13/2015 07:30,2,0.154,ALERT,215.77,299.67,59.981,1442143804,"201051344000576","174011321042388",21.35,11.70,0,297.87,303.88,3.4,1.3,0.000,244809.7,244809.7,1413,0,0,0,L,1122011218,0,122.46,124.04,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1442143879,526124.00
09/13/2015 07:30,2,0.182,ALERT,215.32,299.67,59.986,1442143804,"201051344000579","174011321042388",21.15,11.70,0,298.47,303.88,3.9,1.9,0.000,252271.9,252271.9,1405,0,0,0,L,1122011218,0,122.23,123.59,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1442143881,526125.00
09/13/2015 07:45,2,0.350,ACTIVE,214.87,336.04,59.970,1442144703,"201051344000955","174011321042388",28.96,13.30,0,296.36,347.16,10.3,8.0,0.044,250263.5,250263.5,1406,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442144704,526126.00
09/13/2015 07:45,2,0.227,ACTIVE,213.29,334.24,59.959,1442144703,"274151322000095","174011321042388",27.69,12.30,0,294.86,339.65,6.4,4.2,0.031,550001.0,550001.0,1407,0,0,0,L,1151911521,0,123.36,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442144705,526127.00
09/13/2015 07:45,2,0.318,ACTIVE,214.87,336.64,59.996,1442144703,"201051344000868","174011321042388",28.45,13.30,0,297.57,358.28,9.2,7.0,0.035,237292.8,237292.8,1413,0,0,0,L,1122011218,0,122.23,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442144706,526128.00
09/13/2015 07:45,2,0.314,ACTIVE,215.32,337.84,59.933,1442144703,"201051344000853","174011321042388",28.57,13.30,0,296.96,353.77,9.1,6.9,0.040,243900.2,243900.2,1409,0,0,0,L,1122011218,0,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442144707,526129.00
09/13/2015 07:45,2,0.307,ACTIVE,215.54,336.04,59.970,1442144703,"201051344000582","174011321042388",28.84,12.70,0,297.26,348.06,9.0,6.8,0.035,242357.3,242357.3,1410,0,0,0,L,1122011218,0,123.59,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442144708,526130.00
09/13/2015 07:45,2,0.344,ACTIVE,214.87,336.64,59.970,1442144703,"201051344000469","174011321042388",28.37,13.00,0,296.06,356.18,9.9,7.7,0.044,239118.2,239118.2,1407,0,0,0,L,1122011218,0,122.01,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442144708,526131.00
09/13/2015 07:45,2,0.301,ACTIVE,214.64,337.54,59.965,1442144703,"201051344000988","174011321042388",28.51,13.70,0,294.56,352.87,8.8,6.5,0.040,237952.0,237952.0,1409,0,0,0,L,1122011218,0,122.01,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442144709,526132.00
09/13/2015 07:45,2,0.309,ACTIVE,215.09,336.04,59.954,1442144703,"201051344001158","174011321042388",27.99,12.70,0,296.36,354.07,8.8,6.6,0.040,243483.9,243483.9,1411,0,0,0,L,1122011218,0,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442144710,526133.00
09/13/2015 07:45,2,0.301,ACTIVE,215.09,335.14,59.959,1442144703,"201051344001025","174011321042388",28.75,12.30,0,296.06,354.37,8.8,6.6,0.035,248383.0,248383.0,1408,0,0,0,L,1122011218,0,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442144711,526134.00
09/13/2015 07:45,2,0.314,ACTIVE,214.87,336.34,59.986,1442144703,"201051344000569","174011321042388",28.92,13.70,0,297.26,346.56,9.2,7.0,0.040,251578.0,251578.0,1409,0,0,0,L,1122011218,0,122.01,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442144712,526135.00
09/13/2015 07:45,2,0.164,ALERT,213.51,357.98,59.954,1442144703,"274151322000094","174011321042388",33.40,12.30,0,293.36,397.66,5.5,3.4,0.022,423256.8,423256.8,1433,0,0,0,L,1151911521,0,122.68,123.36,0002,9,0,0,0,0,0,0,139,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1442144714,526136.00
