ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2015 07:45,2,0.334,ACTIVE,214.87,336.04,59.975,1442144703,"201051344000458","174011321042388",27.97,14.30,0,296.66,349.86,9.5,7.2,0.040,247265.7,247265.7,1409,0,0,0,L,1122011218,0,122.46,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442144715,526137.00
09/13/2015 07:45,2,0.244,ACTIVE,213.29,335.44,59.938,1442144703,"274151322000087","174011321042388",27.27,13.70,0,293.06,345.66,6.8,4.6,0.031,496774.7,496774.7,1407,0,0,0,L,1151911521,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442144716,526138.00
09/13/2015 07:45,2,0.277,ACTIVE,212.83,332.73,59.959,1442144703,"274151322000052","174011321042388",27.59,13.30,0,293.36,342.35,7.8,5.6,0.018,530147.0,530147.0,1402,0,0,0,L,1151911521,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442144717,526139.00
09/13/2015 07:45,2,0.281,ACTIVE,215.54,336.64,59.965,1442144703,"201051344001145","174011321042388",28.86,12.70,0,296.96,353.77,8.2,6.0,0.035,252020.1,252020.1,1412,0,0,0,L,1122011218,0,123.59,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442144718,526140.00
09/13/2015 07:45,2,0.301,ACTIVE,215.32,337.24,59.949,1442144703,"201051344000685","174011321042388",28.75,13.00,0,296.36,352.57,8.8,6.6,0.035,250678.1,250678.1,1410,0,0,0,L,1122011218,0,124.27,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442144719,526141.00
09/13/2015 07:45,2,0.242,ACTIVE,212.61,334.24,59.959,1442144703,"274151322000088","174011321042388",27.12,13.70,0,293.66,341.15,6.6,4.5,0.035,509216.9,509216.9,1405,0,0,0,L,1151911521,0,123.14,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442144720,526142.00
09/13/2015 07:45,2,0.326,ACTIVE,215.32,336.34,59.954,1442144703,"201051344000438","174011321042388",29.42,12.70,0,296.66,350.47,9.8,7.5,0.040,250652.0,250652.0,1410,0,0,0,L,1122011218,0,123.59,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442144721,526143.00
09/13/2015 07:45,2,0.314,ACTIVE,214.87,335.14,59.970,1442144703,"201051344001135","174011321042388",28.63,13.00,0,296.66,345.36,9.2,7.0,0.044,242300.5,242300.5,1406,0,0,0,L,1122011218,0,123.36,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442144722,526144.00
09/13/2015 07:45,2,0.365,ACTIVE,215.09,336.34,59.959,1442144703,"201051344000417","174011321042388",28.59,13.00,0,295.76,345.06,10.6,8.3,0.040,245412.5,245412.5,1413,0,0,0,L,1122011218,0,123.14,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442144723,526145.00
09/13/2015 07:45,2,0.330,ACTIVE,214.41,336.04,59.965,1442144703,"201051344000594","174011321042388",28.78,12.70,0,296.66,350.17,9.6,7.4,0.044,247989.7,247989.7,1413,0,0,0,L,1122011218,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442144724,526146.00
09/13/2015 07:45,2,0.234,ACTIVE,213.29,334.24,59.959,1442144703,"274151322000083","174011321042388",27.67,12.70,0,293.96,348.06,6.6,4.5,0.035,525771.8,525771.8,1405,0,0,0,L,1151911521,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442144725,526147.00
09/13/2015 07:45,2,0.307,ACTIVE,215.32,336.04,59.965,1442144703,"201051344000585","174011321042388",28.59,13.70,0,296.06,348.66,8.9,6.7,0.035,247682.1,247682.1,1410,0,0,0,L,1122011218,0,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442144725,526148.00
09/13/2015 07:45,2,0.246,ACTIVE,213.29,334.24,59.975,1442144703,"274151322000054","174011321042388",27.95,14.30,0,293.96,344.15,7.0,4.8,0.031,520440.8,520440.8,1403,0,0,0,L,1151911521,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442144726,526149.00
09/13/2015 07:45,2,0.324,ACTIVE,215.32,335.74,59.975,1442144703,"201051344001203","174011321042388",28.82,12.70,0,296.36,354.07,9.5,7.2,0.044,248235.9,248235.9,1409,0,0,0,L,1122011218,0,124.04,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442144727,526150.00
09/13/2015 07:45,2,0.330,ACTIVE,214.87,335.74,59.959,1442144703,"201051344000646","174011321042388",27.71,13.00,0,295.76,348.66,9.3,7.1,0.040,244105.9,244105.9,1407,0,0,0,L,1122011218,0,123.81,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442144728,526151.00
09/13/2015 07:45,2,0.178,ALERT,213.74,365.49,59.959,1442144703,"274151322000068","174011321042388",34.13,14.00,0,293.06,395.85,6.2,4.0,0.022,422706.4,422706.4,1434,0,0,0,L,1151911521,0,122.91,123.36,0002,12,0,0,0,0,0,0,107,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1442144730,526152.00
09/13/2015 07:45,2,0.262,ACTIVE,213.51,333.93,59.959,1442144703,"274151322000076","174011321042388",28.77,13.70,0,293.96,344.15,7.7,5.5,0.035,556401.9,556401.9,1403,0,0,0,L,1151911521,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442144731,526153.00
09/13/2015 07:45,2,0.244,ACTIVE,215.09,343.25,59.938,1442144703,"201051344000890","174011321042388",31.83,13.00,0,297.26,348.36,8.0,5.7,0.022,248973.8,248973.8,1410,0,0,0,L,1122011218,0,123.81,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442144732,526154.00
09/13/2015 07:45,2,0.289,ACTIVE,215.09,337.54,59.959,1442144703,"201051344000900","174011321042388",25.80,13.30,0,296.36,347.16,7.5,5.3,0.035,250368.5,250368.5,1409,0,0,0,L,1122011218,0,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442144733,526155.00
09/13/2015 07:45,2,0.330,ACTIVE,215.32,337.84,59.965,1442144703,"201051344000633","174011321042388",28.35,12.70,0,295.16,355.88,9.6,7.3,0.044,238774.9,238774.9,1416,0,0,0,L,1122011218,0,122.68,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442144734,526156.00
09/13/2015 07:45,2,0.320,ACTIVE,214.87,335.74,59.970,1442144703,"201051344000983","174011321042388",28.82,13.70,0,296.96,351.37,9.4,7.1,0.044,247298.8,247298.8,1411,0,0,0,L,1122011218,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442144735,526157.00
09/13/2015 07:45,2,0.299,ACTIVE,215.32,336.94,59.965,1442144703,"201051344000917","174011321042388",28.84,14.00,0,295.16,349.86,8.8,6.6,0.035,249335.0,249335.0,1414,0,0,0,L,1122011218,0,123.36,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442144736,526158.00
09/13/2015 07:45,2,0.342,ACTIVE,215.09,336.34,59.959,1442144703,"201051344000648","174011321042388",27.95,12.70,0,296.36,348.06,9.7,7.4,0.044,244608.0,244608.0,1414,0,0,0,L,1122011218,0,122.01,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442144737,526159.00
09/13/2015 07:45,2,0.377,ACTIVE,215.09,336.34,59.954,1442144703,"201051344001093","174011321042388",28.84,13.70,0,296.06,344.15,11.0,8.7,0.049,247479.3,247479.3,1414,0,0,0,L,1122011218,0,123.36,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442144738,526160.00
09/13/2015 07:45,2,0.316,ACTIVE,215.32,336.94,60.002,1442144703,"201051344000645","174011321042388",28.59,13.70,0,296.66,349.56,9.2,7.0,0.044,245731.6,245731.6,1410,0,0,0,L,1122011218,0,122.68,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442144738,526161.00
09/13/2015 07:45,2,0.260,ACTIVE,213.06,334.24,59.954,1442144703,"274151322000085","174011321042388",27.73,13.30,0,293.96,350.47,7.3,5.2,0.031,523200.4,523200.4,1405,0,0,0,L,1151911521,0,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442144739,526162.00
09/13/2015 07:45,2,0.340,ACTIVE,215.09,336.94,59.986,1442144703,"201051344000651","174011321042388",27.85,12.30,0,295.76,352.57,9.6,7.3,0.044,244932.6,244932.6,1406,0,0,0,L,1122011218,0,123.81,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442144740,526163.00
09/13/2015 07:45,2,0.330,ACTIVE,215.32,336.04,59.954,1442144703,"201051344000867","174011321042388",28.35,13.30,0,296.36,347.76,9.5,7.3,0.040,237814.0,237814.0,1411,0,0,0,L,1122011218,0,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442144741,526164.00
09/13/2015 07:45,2,0.264,ACTIVE,215.09,335.74,59.981,1442144703,"201051344001230","174011321042388",30.93,12.70,0,296.66,345.36,8.3,6.1,0.031,248311.1,248311.1,1415,0,0,0,L,1122011218,0,123.59,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442144742,526165.00
09/13/2015 07:45,2,0.254,ACTIVE,215.32,340.25,59.949,1442144703,"201051344000576","174011321042388",31.45,13.00,0,296.96,347.76,8.1,5.9,0.022,244810.6,244810.6,1415,0,0,0,L,1122011218,0,122.46,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442144743,526166.00
09/13/2015 07:45,2,0.361,ACTIVE,215.09,336.34,59.912,1442144703,"201051344000579","174011321042388",28.71,13.30,0,297.57,354.67,10.5,8.2,0.044,252273.0,252273.0,1407,0,0,0,L,1122011218,0,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442144744,526167.00
09/13/2015 08:00,2,0.447,ACTIVE,214.64,336.34,59.944,1442145604,"201051344000955","174011321042388",28.96,14.30,0,329.13,341.75,13.2,10.8,0.066,250265.7,250265.7,1407,0,0,0,L,1122011218,0,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442145605,526168.00
09/13/2015 08:00,2,0.352,ACTIVE,212.61,333.63,59.944,1442145604,"274151322000095","174011321042388",27.85,14.00,0,330.63,339.04,9.9,7.6,0.053,550002.3,550002.3,1408,0,0,0,L,1151911521,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442145606,526169.00
09/13/2015 08:00,2,0.418,ACTIVE,214.87,337.54,59.949,1442145604,"201051344000868","174011321042388",28.86,14.30,0,330.33,342.65,12.3,9.9,0.066,237294.7,237294.7,1414,0,0,0,L,1122011218,0,122.23,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442145606,526170.00
09/13/2015 08:00,2,0.420,ACTIVE,215.54,338.74,59.949,1442145604,"201051344000853","174011321042388",28.69,14.30,0,331.53,343.85,12.2,9.9,0.071,243902.1,243902.1,1410,0,0,0,L,1122011218,0,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442145607,526171.00
09/13/2015 08:00,2,0.434,ACTIVE,215.54,337.54,59.944,1442145604,"201051344000582","174011321042388",27.75,14.00,0,330.03,341.75,12.2,9.9,0.066,242359.3,242359.3,1411,0,0,0,L,1122011218,0,123.59,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442145608,526172.00
09/13/2015 08:00,2,0.439,ACTIVE,215.09,337.84,59.944,1442145604,"201051344000469","174011321042388",28.88,14.30,0,329.13,342.65,12.9,10.5,0.066,239120.3,239120.3,1408,0,0,0,L,1122011218,0,122.01,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442145609,526173.00
09/13/2015 08:00,2,0.422,ACTIVE,214.87,338.44,59.949,1442145604,"201051344000988","174011321042388",27.85,15.00,0,328.82,343.85,11.9,9.6,0.075,237953.9,237953.9,1410,0,0,0,L,1122011218,0,122.01,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442145610,526174.00
09/13/2015 08:00,2,0.414,ACTIVE,215.09,336.94,59.944,1442145604,"201051344001158","174011321042388",28.63,14.00,0,329.73,342.35,12.0,9.7,0.071,243485.8,243485.8,1412,0,0,0,L,1122011218,0,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442145611,526175.00
09/13/2015 08:00,2,0.420,ACTIVE,214.87,335.74,59.949,1442145604,"201051344001025","174011321042388",28.94,13.70,0,330.03,341.75,12.3,10.0,0.066,248384.9,248384.9,1409,0,0,0,L,1122011218,0,123.14,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442145612,526176.00
09/13/2015 08:00,2,0.432,ACTIVE,215.09,336.94,59.938,1442145604,"201051344000569","174011321042388",28.96,15.00,0,330.33,342.35,12.7,10.3,0.071,251580.0,251580.0,1410,0,0,0,L,1122011218,0,122.01,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442145613,526177.00
09/13/2015 08:00,2,0.209,ACTIVE,213.06,417.19,59.975,1442145604,"274151322000094","174011321042388",39.44,14.70,0,332.13,419.90,8.4,6.2,0.044,423257.9,423257.9,1435,0,0,0,L,1151911521,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442145614,526178.00
09/13/2015 08:00,2,0.438,ACTIVE,214.87,336.34,59.954,1442145604,"201051344000458","174011321042388",28.82,15.30,0,330.33,342.65,12.8,10.4,0.071,247267.8,247267.8,1410,0,0,0,L,1122011218,0,122.46,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442145615,526179.00
09/13/2015 08:00,2,0.352,ACTIVE,213.06,336.04,59.949,1442145604,"274151322000087","174011321042388",27.69,15.30,0,330.33,339.04,9.8,7.6,0.053,496776.1,496776.1,1408,0,0,0,L,1151911521,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442145616,526180.00
09/13/2015 08:00,2,0.381,ACTIVE,212.38,334.24,59.959,1442145604,"274151322000052","174011321042388",27.77,15.00,0,329.73,339.34,10.7,8.4,0.062,530148.6,530148.6,1403,0,0,0,L,1151911521,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442145617,526181.00
09/13/2015 08:00,2,0.410,ACTIVE,215.09,336.64,59.975,1442145604,"201051344001145","174011321042388",28.49,14.00,0,330.93,342.05,11.9,9.5,0.066,252021.9,252021.9,1413,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442145618,526182.00
09/13/2015 08:00,2,0.432,ACTIVE,215.32,337.54,59.954,1442145604,"201051344000685","174011321042388",27.47,14.30,0,330.63,343.25,12.0,9.7,0.075,250679.9,250679.9,1411,0,0,0,L,1122011218,0,124.27,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442145619,526183.00
09/13/2015 08:00,2,0.338,ACTIVE,212.38,334.54,59.954,1442145604,"274151322000088","174011321042388",27.51,15.00,0,330.03,339.34,9.4,7.2,0.053,509218.1,509218.1,1406,0,0,0,L,1151911521,0,123.14,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442145619,526184.00
09/13/2015 08:00,2,0.457,ACTIVE,215.09,337.24,59.959,1442145604,"201051344000438","174011321042388",28.01,13.70,0,330.63,342.65,13.0,10.6,0.071,250654.1,250654.1,1411,0,0,0,L,1122011218,0,123.59,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442145620,526185.00
09/13/2015 08:00,2,0.438,ACTIVE,214.64,335.44,59.949,1442145604,"201051344001135","174011321042388",28.41,14.30,0,330.33,341.15,12.6,10.3,0.066,242302.5,242302.5,1407,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442145621,526186.00
09/13/2015 08:00,2,0.482,ACTIVE,214.87,336.64,59.965,1442145604,"201051344000417","174011321042388",27.95,14.00,0,329.73,342.35,13.7,11.3,0.071,245414.8,245414.8,1414,0,0,0,L,1122011218,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442145622,526187.00
09/13/2015 08:00,2,0.461,ACTIVE,214.19,336.94,59.933,1442145604,"201051344000594","174011321042388",27.49,14.00,0,329.13,342.05,12.9,10.5,0.075,247991.7,247991.7,1414,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442145623,526188.00
09/13/2015 08:00,2,0.352,ACTIVE,212.83,335.44,59.965,1442145604,"274151322000083","174011321042388",27.65,14.30,0,330.93,339.34,9.9,7.6,0.049,525773.1,525773.1,1406,0,0,0,L,1151911521,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442145624,526189.00
09/13/2015 08:00,2,0.434,ACTIVE,215.09,336.94,59.986,1442145604,"201051344000585","174011321042388",29.02,14.70,0,329.73,342.05,12.8,10.4,0.071,247684.1,247684.1,1411,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442145625,526190.00
09/13/2015 08:00,2,0.357,ACTIVE,212.83,335.14,59.959,1442145604,"274151322000054","174011321042388",27.73,15.80,0,330.33,339.04,10.0,7.7,0.057,520442.2,520442.2,1404,0,0,0,L,1151911521,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442145626,526191.00
09/13/2015 08:00,2,0.443,ACTIVE,214.87,336.04,59.959,1442145604,"201051344001203","174011321042388",28.31,14.00,0,330.63,343.25,12.8,10.4,0.075,248237.9,248237.9,1410,0,0,0,L,1122011218,0,123.59,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442145627,526192.00
09/13/2015 08:00,2,0.453,ACTIVE,214.41,335.74,59.933,1442145604,"201051344000646","174011321042388",27.93,14.00,0,329.73,342.05,12.8,10.4,0.071,244107.9,244107.9,1408,0,0,0,L,1122011218,0,123.36,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442145628,526193.00
09/13/2015 08:00,2,0.227,ACTIVE,213.29,423.81,59.954,1442145604,"274151322000068","174011321042388",40.16,16.00,0,332.73,427.11,9.2,7.0,0.040,422707.6,422707.6,1436,0,0,0,L,1151911521,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442145629,526194.00
09/13/2015 08:00,2,0.377,ACTIVE,213.29,333.93,59.949,1442145604,"274151322000076","174011321042388",28.88,15.30,0,331.53,339.65,11.1,8.7,0.066,556403.5,556403.5,1404,0,0,0,L,1151911521,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442145630,526195.00
09/13/2015 08:00,2,0.248,ACTIVE,214.87,351.97,59.959,1442145604,"201051344000890","174011321042388",32.72,14.30,0,330.93,354.37,8.3,6.1,0.022,248975.2,248975.2,1411,0,0,0,L,1122011218,0,123.59,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442145631,526196.00
09/13/2015 08:00,2,0.404,ACTIVE,214.64,337.54,59.949,1442145604,"201051344000900","174011321042388",27.47,14.30,0,331.53,342.05,11.3,9.0,0.075,250370.2,250370.2,1410,0,0,0,L,1122011218,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442145631,526197.00
09/13/2015 08:00,2,0.453,ACTIVE,215.32,339.04,59.981,1442145604,"201051344000633","174011321042388",28.29,13.70,0,330.03,345.06,13.0,10.6,0.066,238776.9,238776.9,1417,0,0,0,L,1122011218,0,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442145632,526198.00
09/13/2015 08:00,2,0.436,ACTIVE,214.64,336.64,59.949,1442145604,"201051344000983","174011321042388",29.20,14.70,0,329.73,342.05,12.9,10.5,0.075,247300.8,247300.8,1412,0,0,0,L,1122011218,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442145633,526199.00
09/13/2015 08:00,2,0.436,ACTIVE,215.09,336.94,59.954,1442145604,"201051344000917","174011321042388",27.75,15.30,0,329.43,341.75,12.2,9.9,0.066,249336.9,249336.9,1415,0,0,0,L,1122011218,0,123.36,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442145634,526200.00
09/13/2015 08:00,2,0.457,ACTIVE,214.87,337.24,59.954,1442145604,"201051344000648","174011321042388",28.31,13.70,0,331.23,343.25,13.1,10.8,0.075,244610.0,244610.0,1415,0,0,0,L,1122011218,0,121.78,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442145635,526201.00
09/13/2015 08:00,2,0.467,ACTIVE,214.87,336.94,59.954,1442145604,"201051344001093","174011321042388",29.10,15.30,0,330.03,342.65,13.8,11.3,0.071,247481.6,247481.6,1415,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442145636,526202.00
09/13/2015 08:00,2,0.424,ACTIVE,215.09,337.84,59.954,1442145604,"201051344000645","174011321042388",29.28,14.70,0,331.53,342.95,12.6,10.2,0.066,245733.5,245733.5,1411,0,0,0,L,1122011218,0,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442145637,526203.00
09/13/2015 08:00,2,0.365,ACTIVE,213.06,333.63,59.949,1442145604,"274151322000085","174011321042388",27.79,14.70,0,330.93,338.74,10.3,8.0,0.053,523201.8,523201.8,1406,0,0,0,L,1151911521,0,123.36,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442145638,526204.00
09/13/2015 08:00,2,0.461,ACTIVE,215.09,337.24,59.959,1442145604,"201051344000651","174011321042388",27.89,13.70,0,330.33,342.05,13.1,10.7,0.071,244934.6,244934.6,1407,0,0,0,L,1122011218,0,123.81,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442145639,526205.00
09/13/2015 08:00,2,0.447,ACTIVE,215.09,336.94,59.922,1442145604,"201051344000867","174011321042388",28.45,15.00,0,330.03,342.35,12.9,10.6,0.071,237816.0,237816.0,1412,0,0,0,L,1122011218,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442145640,526206.00
09/13/2015 08:00,2,0.430,ACTIVE,214.87,336.34,59.954,1442145604,"201051344001230","174011321042388",28.78,14.00,0,329.13,341.15,12.6,10.2,0.071,248313.0,248313.0,1416,0,0,0,L,1122011218,0,123.59,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442145641,526207.00
09/13/2015 08:00,2,0.256,ACTIVE,215.09,350.47,59.959,1442145604,"201051344000576","174011321042388",32.50,14.00,0,330.33,352.57,8.5,6.3,0.027,244812.1,244812.1,1416,0,0,0,L,1122011218,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442145642,526208.00
09/13/2015 08:00,2,0.475,ACTIVE,214.64,337.54,59.949,1442145604,"201051344000579","174011321042388",29.30,14.30,0,330.63,342.35,14.1,11.7,0.071,252275.3,252275.3,1408,0,0,0,L,1122011218,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442145643,526209.00
09/13/2015 08:15,2,0.844,ACTIVE,214.19,339.95,60.007,1442146504,"201051344000955","174011321042388",30.04,15.50,0,328.52,355.58,25.7,22.9,0.186,250271.4,250271.4,1408,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442146505,526210.00
09/13/2015 08:15,2,0.768,ACTIVE,212.16,339.65,59.949,1442146504,"274151322000095","174011321042388",29.48,15.50,0,326.72,349.86,22.9,20.1,0.146,550007.3,550007.3,1409,0,0,0,L,1151911521,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442146506,526211.00
09/13/2015 08:15,2,0.826,ACTIVE,214.41,341.45,60.028,1442146504,"201051344000868","174011321042388",29.44,15.30,0,330.93,357.08,24.7,21.9,0.181,237300.2,237300.2,1415,0,0,0,L,1122011218,0,121.78,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442146506,526212.00
09/13/2015 08:15,2,0.814,ACTIVE,215.32,342.65,59.996,1442146504,"201051344000853","174011321042388",29.60,15.50,0,332.43,358.28,24.5,21.7,0.177,243907.5,243907.5,1411,0,0,0,L,1122011218,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442146507,526213.00
09/13/2015 08:15,2,0.805,ACTIVE,215.09,340.85,59.986,1442146504,"201051344000582","174011321042388",29.46,15.00,0,329.43,355.58,24.0,21.3,0.164,242364.5,242364.5,1412,0,0,0,L,1122011218,0,123.36,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442146508,526214.00
09/13/2015 08:15,2,0.834,ACTIVE,214.64,341.75,60.023,1442146504,"201051344000469","174011321042388",29.52,15.00,0,329.13,357.68,24.9,22.2,0.190,239125.9,239125.9,1409,0,0,0,L,1122011218,0,121.55,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442146509,526215.00
09/13/2015 08:15,2,0.814,ACTIVE,214.41,342.65,60.002,1442146504,"201051344000988","174011321042388",29.46,15.50,0,330.03,359.18,24.3,21.6,0.194,237959.3,237959.3,1411,0,0,0,L,1122011218,0,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442146510,526216.00
09/13/2015 08:15,2,0.818,ACTIVE,214.64,341.15,59.991,1442146504,"201051344001158","174011321042388",28.92,15.00,0,330.03,357.38,24.0,21.3,0.181,243491.1,243491.1,1413,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442146511,526217.00
09/13/2015 08:15,2,0.805,ACTIVE,214.19,339.34,59.996,1442146504,"201051344001025","174011321042388",29.78,15.30,0,329.43,354.97,24.3,21.6,0.172,248390.2,248390.2,1410,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442146512,526218.00
09/13/2015 08:15,2,0.801,ACTIVE,214.41,341.15,60.012,1442146504,"201051344000569","174011321042388",30.14,15.80,0,331.23,357.38,24.5,21.8,0.177,251585.4,251585.4,1411,0,0,0,L,1122011218,0,121.55,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442146513,526219.00
09/13/2015 08:15,2,0.502,ACTIVE,212.16,412.08,59.986,1442146504,"274151322000094","174011321042388",38.80,16.70,0,326.12,446.95,19.8,17.2,0.128,423262.2,423262.2,1436,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442146514,526220.00
09/13/2015 08:15,2,0.812,ACTIVE,214.64,340.85,59.996,1442146504,"201051344000458","174011321042388",29.66,16.00,0,330.33,356.78,24.4,21.6,0.181,247273.2,247273.2,1411,0,0,0,L,1122011218,0,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442146515,526221.00
09/13/2015 08:15,2,0.719,ACTIVE,212.38,336.34,60.002,1442146504,"274151322000087","174011321042388",28.92,16.30,0,326.12,348.66,21.1,18.4,0.133,496780.7,496780.7,1409,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442146516,526222.00
09/13/2015 08:15,2,0.758,ACTIVE,211.70,336.64,60.002,1442146504,"274151322000052","174011321042388",29.14,16.00,0,326.42,349.56,22.4,19.7,0.133,530153.6,530153.6,1404,0,0,0,L,1151911521,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442146516,526223.00
09/13/2015 08:15,2,0.773,ACTIVE,214.41,340.25,59.991,1442146504,"201051344001145","174011321042388",29.98,15.00,0,330.03,354.97,23.5,20.8,0.172,252027.1,252027.1,1414,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442146517,526224.00
09/13/2015 08:15,2,0.785,ACTIVE,214.41,340.85,59.954,1442146504,"201051344000685","174011321042388",29.80,15.50,0,329.43,355.88,23.7,21.0,0.186,250685.2,250685.2,1412,0,0,0,L,1122011218,0,123.81,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442146518,526225.00
09/13/2015 08:15,2,0.715,ACTIVE,211.70,339.34,59.981,1442146504,"274151322000088","174011321042388",28.65,16.30,0,326.12,348.96,20.8,18.1,0.128,509222.8,509222.8,1407,0,0,0,L,1151911521,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442146519,526226.00
09/13/2015 08:15,2,0.814,ACTIVE,214.41,339.95,59.981,1442146504,"201051344000438","174011321042388",30.08,15.30,0,330.33,356.18,24.9,22.1,0.181,250659.7,250659.7,1412,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442146520,526227.00
09/13/2015 08:15,2,0.811,ACTIVE,214.19,339.65,59.991,1442146504,"201051344001135","174011321042388",29.40,15.50,0,329.43,354.67,24.1,21.4,0.168,242307.9,242307.9,1408,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442146521,526228.00
09/13/2015 08:15,2,0.840,ACTIVE,214.64,340.25,59.996,1442146504,"201051344000417","174011321042388",29.38,15.30,0,329.43,355.28,25.0,22.2,0.177,245420.4,245420.4,1415,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442146522,526229.00
09/13/2015 08:15,2,0.822,ACTIVE,213.74,340.25,59.986,1442146504,"201051344000594","174011321042388",29.58,15.00,0,328.52,356.78,24.7,21.9,0.177,247997.3,247997.3,1415,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442146523,526230.00
09/13/2015 08:15,2,0.723,ACTIVE,212.16,339.04,60.002,1442146504,"274151322000083","174011321042388",28.67,15.50,0,327.02,348.96,21.0,18.3,0.146,525777.7,525777.7,1407,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442146524,526231.00
09/13/2015 08:15,2,0.789,ACTIVE,214.64,340.25,59.975,1442146504,"201051344000585","174011321042388",29.76,15.80,0,329.43,354.07,23.8,21.1,0.172,247689.3,247689.3,1412,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442146525,526232.00
09/13/2015 08:15,2,0.732,ACTIVE,211.70,338.74,59.959,1442146504,"274151322000054","174011321042388",28.61,17.00,0,326.12,348.96,21.3,18.6,0.141,520447.0,520447.0,1405,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442146526,526233.00
09/13/2015 08:15,2,0.803,ACTIVE,214.64,339.65,60.002,1442146504,"201051344001203","174011321042388",29.90,15.30,0,329.73,357.98,24.4,21.6,0.181,248243.4,248243.4,1411,0,0,0,L,1122011218,0,123.59,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442146527,526234.00
09/13/2015 08:15,2,0.795,ACTIVE,214.19,340.25,60.007,1442146504,"201051344000646","174011321042388",29.68,15.30,0,328.52,355.28,23.9,21.2,0.177,244113.3,244113.3,1409,0,0,0,L,1122011218,0,123.36,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442146528,526235.00
09/13/2015 08:15,2,0.514,ACTIVE,212.83,409.68,59.986,1442146504,"274151322000068","174011321042388",38.13,18.30,0,330.33,439.43,19.8,17.2,0.119,422712.1,422712.1,1437,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442146529,526236.00
09/13/2015 08:15,2,0.773,ACTIVE,212.83,340.85,59.986,1442146504,"274151322000076","174011321042388",29.86,16.30,0,328.52,350.77,23.4,20.7,0.159,556408.9,556408.9,1405,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442146530,526237.00
09/13/2015 08:15,2,0.838,ACTIVE,214.19,339.04,59.986,1442146504,"201051344000890","174011321042388",29.36,15.50,0,330.63,399.16,24.9,22.1,0.172,248980.1,248980.1,1412,0,0,0,L,1122011218,0,123.14,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442146530,526238.00
09/13/2015 08:15,2,0.764,ACTIVE,214.19,342.35,59.996,1442146504,"201051344000900","174011321042388",29.44,15.30,0,330.03,357.38,22.8,20.1,0.177,250375.4,250375.4,1411,0,0,0,L,1122011218,0,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442146531,526239.00
09/13/2015 08:15,2,0.801,ACTIVE,214.87,343.55,60.007,1442146504,"201051344000633","174011321042388",29.72,15.00,0,330.33,358.58,24.2,21.4,0.177,238782.5,238782.5,1418,0,0,0,L,1122011218,0,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442146532,526240.00
09/13/2015 08:15,2,0.797,ACTIVE,214.41,341.45,59.970,1442146504,"201051344000983","174011321042388",29.70,15.50,0,329.13,357.38,24.0,21.2,0.181,247306.3,247306.3,1413,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442146533,526241.00
09/13/2015 08:15,2,0.771,ACTIVE,214.41,340.55,60.028,1442146504,"201051344000917","174011321042388",29.62,16.00,0,328.82,354.97,23.2,20.5,0.164,249342.2,249342.2,1416,0,0,0,L,1122011218,0,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442146534,526242.00
09/13/2015 08:15,2,0.801,ACTIVE,214.64,341.45,59.986,1442146504,"201051344000648","174011321042388",29.62,14.70,0,331.53,357.38,24.1,21.3,0.172,244615.5,244615.5,1416,0,0,0,L,1122011218,0,121.78,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442146535,526243.00
09/13/2015 08:15,2,0.834,ACTIVE,214.19,340.25,59.996,1442146504,"201051344001093","174011321042388",29.56,16.00,0,327.92,356.78,24.9,22.2,0.177,247487.6,247487.6,1416,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442146536,526244.00
09/13/2015 08:15,2,0.803,ACTIVE,214.87,342.05,59.986,1442146504,"201051344000645","174011321042388",29.00,15.50,0,331.23,357.68,23.6,20.9,0.172,245739.0,245739.0,1412,0,0,0,L,1122011218,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442146537,526245.00
09/13/2015 08:15,2,0.723,ACTIVE,212.38,336.04,59.949,1442146504,"274151322000085","174011321042388",28.77,15.80,0,326.72,348.96,21.1,18.4,0.128,523206.7,523206.7,1407,0,0,0,L,1151911521,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442146538,526246.00
09/13/2015 08:15,2,0.799,ACTIVE,214.64,340.55,59.991,1442146504,"201051344000651","174011321042388",29.48,14.70,0,330.63,355.58,23.9,21.1,0.172,244940.1,244940.1,1408,0,0,0,L,1122011218,0,123.59,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442146539,526247.00
09/13/2015 08:15,2,0.803,ACTIVE,214.64,341.15,59.991,1442146504,"201051344000867","174011321042388",29.32,15.80,0,330.33,356.78,23.9,21.1,0.172,237821.5,237821.5,1413,0,0,0,L,1122011218,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442146540,526248.00
09/13/2015 08:15,2,0.773,ACTIVE,214.19,339.65,60.007,1442146504,"201051344001230","174011321042388",29.80,15.50,0,327.62,354.37,23.4,20.6,0.168,248318.4,248318.4,1417,0,0,0,L,1122011218,0,123.14,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442146540,526249.00
09/13/2015 08:15,2,0.795,ACTIVE,214.87,342.95,59.981,1442146504,"201051344000576","174011321042388",29.24,15.30,0,334.24,403.07,23.6,20.8,0.172,244816.5,244816.5,1417,0,0,0,L,1122011218,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442146541,526250.00
09/13/2015 08:15,2,0.809,ACTIVE,214.41,341.45,60.007,1442146504,"201051344000579","174011321042388",30.30,15.50,0,330.93,357.08,24.8,22.0,0.172,252281.0,252281.0,1409,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442146542,526251.00
09/13/2015 08:30,2,0.977,ACTIVE,213.51,339.95,59.959,1442147403,"201051344000955","174011321042388",29.72,16.00,0,328.52,353.17,29.4,26.5,0.234,250276.9,250276.9,1409,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442147404,526252.00
09/13/2015 08:30,2,0.912,ACTIVE,212.16,338.14,59.975,1442147403,"274151322000095","174011321042388",29.36,16.70,0,324.62,347.46,27.2,24.3,0.181,550012.2,550012.2,1410,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442147405,526253.00
09/13/2015 08:30,2,0.959,ACTIVE,214.64,343.85,60.023,1442147403,"201051344000868","174011321042388",29.60,16.00,0,331.23,355.28,28.8,25.9,0.217,237305.5,237305.5,1416,0,0,0,L,1122011218,0,122.01,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442147406,526254.00
09/13/2015 08:30,2,0.963,ACTIVE,215.32,344.76,59.975,1442147403,"201051344000853","174011321042388",29.48,16.30,0,332.43,356.78,28.8,25.8,0.217,243912.8,243912.8,1412,0,0,0,L,1122011218,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442147407,526255.00
09/13/2015 08:30,2,0.930,ACTIVE,214.64,342.05,59.981,1442147403,"201051344000582","174011321042388",29.82,15.80,0,330.93,353.17,28.1,25.2,0.208,242369.8,242369.8,1413,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442147408,526256.00
09/13/2015 08:30,2,0.955,ACTIVE,214.64,343.55,59.986,1442147403,"201051344000469","174011321042388",30.10,15.80,0,330.93,355.58,29.2,26.2,0.225,239131.3,239131.3,1410,0,0,0,L,1122011218,0,121.78,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442147409,526257.00
09/13/2015 08:30,2,0.963,ACTIVE,214.64,344.76,59.949,1442147403,"201051344000988","174011321042388",29.34,16.70,0,330.93,357.08,28.6,25.7,0.225,237964.5,237964.5,1412,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442147410,526258.00
09/13/2015 08:30,2,0.957,ACTIVE,214.87,343.25,59.970,1442147403,"201051344001158","174011321042388",29.38,15.80,0,331.23,355.28,28.5,25.6,0.225,243496.3,243496.3,1414,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442147410,526259.00
09/13/2015 08:30,2,0.945,ACTIVE,213.96,340.85,60.012,1442147403,"201051344001025","174011321042388",30.04,16.00,0,329.43,353.47,28.8,25.9,0.217,248395.6,248395.6,1411,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442147411,526260.00
09/13/2015 08:30,2,0.959,ACTIVE,214.64,342.95,59.959,1442147403,"201051344000569","174011321042388",29.88,16.70,0,331.23,355.58,29.1,26.2,0.217,251590.8,251590.8,1412,0,0,0,L,1122011218,0,121.78,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442147412,526261.00
09/13/2015 08:30,2,0.584,ACTIVE,212.38,415.09,59.938,1442147403,"274151322000094","174011321042388",39.06,18.00,0,330.63,434.63,23.1,20.4,0.150,423266.3,423266.3,1437,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442147413,526262.00
09/13/2015 08:30,2,0.955,ACTIVE,214.41,342.65,59.975,1442147403,"201051344000458","174011321042388",30.00,17.30,0,330.93,355.28,29.1,26.2,0.221,247278.6,247278.6,1412,0,0,0,L,1122011218,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442147414,526263.00
09/13/2015 08:30,2,0.869,ACTIVE,212.16,338.74,59.970,1442147403,"274151322000087","174011321042388",28.77,17.30,0,325.22,346.86,25.3,22.5,0.164,496785.2,496785.2,1410,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442147415,526264.00
09/13/2015 08:30,2,0.896,ACTIVE,211.93,337.24,59.986,1442147403,"274151322000052","174011321042388",29.32,17.50,0,325.22,347.46,26.7,23.8,0.177,530158.4,530158.4,1405,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442147416,526265.00
09/13/2015 08:30,2,0.922,ACTIVE,214.19,341.15,59.970,1442147403,"201051344001145","174011321042388",30.16,16.00,0,330.63,353.17,28.2,25.3,0.217,252032.3,252032.3,1415,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442147417,526266.00
09/13/2015 08:30,2,0.934,ACTIVE,214.41,342.35,59.981,1442147403,"201051344000685","174011321042388",29.86,16.00,0,330.33,353.47,28.3,25.4,0.230,250690.4,250690.4,1413,0,0,0,L,1122011218,0,123.81,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442147418,526267.00
09/13/2015 08:30,2,0.871,ACTIVE,211.48,334.24,59.944,1442147403,"274151322000088","174011321042388",28.55,17.50,0,324.32,346.56,25.2,22.4,0.164,509227.2,509227.2,1408,0,0,0,L,1151911521,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442147419,526268.00
09/13/2015 08:30,2,0.984,ACTIVE,214.19,341.75,60.012,1442147403,"201051344000438","174011321042388",29.56,16.00,0,329.73,353.77,29.5,26.5,0.225,250665.2,250665.2,1413,0,0,0,L,1122011218,0,123.36,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442147420,526269.00
09/13/2015 08:30,2,0.969,ACTIVE,213.96,340.55,60.007,1442147403,"201051344001135","174011321042388",29.60,16.00,0,329.13,353.47,29.1,26.2,0.221,242313.2,242313.2,1409,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442147421,526270.00
09/13/2015 08:30,2,0.982,ACTIVE,213.96,341.75,59.959,1442147403,"201051344000417","174011321042388",29.84,16.30,0,329.73,353.17,29.8,26.8,0.225,245426.0,245426.0,1416,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442147422,526271.00
09/13/2015 08:30,2,0.977,ACTIVE,213.96,342.05,59.991,1442147403,"201051344000594","174011321042388",29.90,16.00,0,328.22,354.67,29.6,26.7,0.221,248002.7,248002.7,1416,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442147422,526272.00
09/13/2015 08:30,2,0.865,ACTIVE,212.16,336.34,59.965,1442147403,"274151322000083","174011321042388",29.36,16.70,0,326.42,346.86,25.7,22.9,0.172,525782.3,525782.3,1408,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442147423,526273.00
09/13/2015 08:30,2,0.961,ACTIVE,214.41,342.35,59.965,1442147403,"201051344000585","174011321042388",29.90,16.70,0,329.13,352.87,29.1,26.1,0.217,247694.6,247694.6,1413,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442147424,526274.00
09/13/2015 08:30,2,0.895,ACTIVE,211.93,340.85,59.933,1442147403,"274151322000054","174011321042388",28.78,18.00,0,325.22,347.16,26.1,23.3,0.164,520451.6,520451.6,1406,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442147425,526275.00
09/13/2015 08:30,2,0.979,ACTIVE,214.41,341.75,59.970,1442147403,"201051344001203","174011321042388",29.66,16.00,0,330.33,354.97,29.4,26.4,0.230,248248.8,248248.8,1412,0,0,0,L,1122011218,0,123.59,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442147426,526276.00
09/13/2015 08:30,2,0.963,ACTIVE,213.74,341.75,59.970,1442147403,"201051344000646","174011321042388",29.66,16.00,0,329.13,353.47,29.0,26.1,0.221,244118.6,244118.6,1410,0,0,0,L,1122011218,0,123.14,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442147427,526277.00
09/13/2015 08:30,2,0.613,ACTIVE,212.83,416.89,59.975,1442147403,"274151322000068","174011321042388",38.92,19.80,0,330.63,433.72,24.1,21.4,0.150,422716.4,422716.4,1438,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442147428,526278.00
09/13/2015 08:30,2,0.953,ACTIVE,212.83,336.34,59.954,1442147403,"274151322000076","174011321042388",29.90,17.80,0,326.42,349.86,28.9,26.0,0.190,556414.0,556414.0,1406,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442147429,526279.00
09/13/2015 08:30,2,1.008,ACTIVE,213.96,341.45,59.965,1442147403,"201051344000890","174011321042388",29.58,16.70,0,329.13,353.47,30.2,27.3,0.217,248985.7,248985.7,1413,0,0,0,L,1122011218,0,123.14,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442147430,526280.00
