ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2015 08:30,2,0.932,ACTIVE,214.41,343.55,59.954,1442147403,"201051344000900","174011321042388",30.00,16.30,0,331.23,354.97,28.4,25.4,0.225,250380.4,250380.4,1412,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442147431,526281.00
09/13/2015 08:30,2,0.965,ACTIVE,214.87,344.45,59.975,1442147403,"201051344000633","174011321042388",30.04,15.80,0,331.83,357.08,29.4,26.4,0.225,238787.8,238787.8,1419,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442147432,526282.00
09/13/2015 08:30,2,0.977,ACTIVE,214.41,342.95,59.975,1442147403,"201051344000983","174011321042388",29.86,16.30,0,330.63,355.28,29.6,26.6,0.225,247311.6,247311.6,1414,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442147433,526283.00
09/13/2015 08:30,2,0.955,ACTIVE,214.41,342.05,59.965,1442147403,"201051344000917","174011321042388",29.64,17.00,0,328.52,353.17,28.7,25.8,0.217,249347.4,249347.4,1417,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442147434,526284.00
09/13/2015 08:30,2,0.969,ACTIVE,214.64,342.65,59.970,1442147403,"201051344000648","174011321042388",30.04,15.50,0,331.83,355.28,29.5,26.5,0.221,244620.9,244620.9,1417,0,0,0,L,1122011218,0,121.78,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442147435,526285.00
09/13/2015 08:30,2,1.002,ACTIVE,214.19,342.35,59.996,1442147403,"201051344001093","174011321042388",29.84,17.00,0,328.22,353.77,30.3,27.3,0.225,247493.1,247493.1,1417,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442147436,526286.00
09/13/2015 08:30,2,0.979,ACTIVE,214.87,343.85,59.970,1442147403,"201051344000645","174011321042388",29.50,16.30,0,332.73,355.88,29.3,26.4,0.225,245744.3,245744.3,1413,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442147437,526287.00
09/13/2015 08:30,2,0.902,ACTIVE,212.16,341.45,59.954,1442147403,"274151322000085","174011321042388",28.84,16.70,0,325.82,347.16,26.4,23.5,0.172,523211.3,523211.3,1408,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442147438,526288.00
09/13/2015 08:30,2,0.977,ACTIVE,214.41,342.35,59.975,1442147403,"201051344000651","174011321042388",29.96,15.80,0,330.93,354.07,29.6,26.7,0.221,244945.5,244945.5,1409,0,0,0,L,1122011218,0,123.59,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442147439,526289.00
09/13/2015 08:30,2,1.000,ACTIVE,214.87,342.65,59.975,1442147403,"201051344000867","174011321042388",29.28,16.70,0,330.93,354.97,29.7,26.8,0.221,237826.9,237826.9,1414,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442147440,526290.00
09/13/2015 08:30,2,0.971,ACTIVE,214.19,341.45,59.981,1442147403,"201051344001230","174011321042388",29.48,16.30,0,327.32,352.87,29.0,26.1,0.230,248323.7,248323.7,1418,0,0,0,L,1122011218,0,123.14,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442147441,526291.00
09/13/2015 08:30,2,0.982,ACTIVE,215.09,344.15,59.975,1442147403,"201051344000576","174011321042388",29.54,16.00,0,331.83,356.18,29.4,26.5,0.225,244821.9,244821.9,1418,0,0,0,L,1122011218,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442147441,526292.00
09/13/2015 08:30,2,1.008,ACTIVE,214.87,343.55,59.975,1442147403,"201051344000579","174011321042388",30.00,16.30,0,332.43,355.28,30.7,27.7,0.225,252286.7,252286.7,1410,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442147442,526293.00
09/13/2015 08:45,2,1.518,ACTIVE,215.09,347.16,59.981,1442148303,"201051344000955","174011321042388",29.96,17.80,0,327.02,370.30,46.0,42.5,0.376,250286.0,250286.0,1410,0,0,0,L,1122011218,0,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442148304,526294.00
09/13/2015 08:45,2,1.459,ACTIVE,213.06,347.46,59.965,1442148303,"274151322000095","174011321042388",29.82,18.30,0,328.82,360.69,44.0,40.6,0.292,550020.8,550020.8,1411,0,0,0,L,1151911521,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442148305,526295.00
09/13/2015 08:45,2,1.514,ACTIVE,216.67,350.17,60.002,1442148303,"201051344000868","174011321042388",29.44,17.30,0,332.43,373.01,45.2,41.7,0.358,237314.4,237314.4,1417,0,0,0,L,1122011218,0,122.91,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442148306,526296.00
09/13/2015 08:45,2,1.484,ACTIVE,217.35,351.67,59.991,1442148303,"201051344000853","174011321042388",29.94,17.50,0,333.33,375.11,45.0,41.6,0.358,243921.7,243921.7,1413,0,0,0,L,1122011218,0,123.59,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442148307,526297.00
09/13/2015 08:45,2,1.459,ACTIVE,216.00,348.66,59.965,1442148303,"201051344000582","174011321042388",29.78,17.00,0,330.33,370.90,44.0,40.6,0.349,242378.4,242378.4,1414,0,0,0,L,1122011218,0,124.27,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442148308,526298.00
09/13/2015 08:45,2,1.514,ACTIVE,216.90,350.77,59.991,1442148303,"201051344000469","174011321042388",29.68,17.00,0,331.23,373.31,45.5,42.0,0.371,239140.3,239140.3,1411,0,0,0,L,1122011218,0,122.68,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442148309,526299.00
09/13/2015 08:45,2,1.516,ACTIVE,216.90,351.97,60.002,1442148303,"201051344000988","174011321042388",29.36,17.80,0,331.83,374.81,45.1,41.6,0.362,237973.4,237973.4,1413,0,0,0,L,1122011218,0,122.91,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442148310,526300.00
09/13/2015 08:45,2,1.494,ACTIVE,216.90,350.47,60.007,1442148303,"201051344001158","174011321042388",29.42,17.30,0,331.23,373.31,44.6,41.1,0.362,243505.1,243505.1,1415,0,0,0,L,1122011218,0,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442148311,526301.00
09/13/2015 08:45,2,1.492,ACTIVE,215.32,347.76,59.970,1442148303,"201051344001025","174011321042388",29.68,17.50,0,328.82,370.90,44.9,41.4,0.354,248404.4,248404.4,1412,0,0,0,L,1122011218,0,123.81,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442148312,526302.00
09/13/2015 08:45,2,1.494,ACTIVE,216.67,350.77,60.002,1442148303,"201051344000569","174011321042388",29.66,17.50,0,331.23,373.31,44.9,41.4,0.358,251599.7,251599.7,1413,0,0,0,L,1122011218,0,122.68,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442148313,526303.00
09/13/2015 08:45,2,0.941,ACTIVE,213.29,419.90,59.996,1442148303,"274151322000094","174011321042388",39.18,20.00,0,328.82,450.26,37.2,33.9,0.252,423273.6,423273.6,1438,0,0,0,L,1151911521,0,122.46,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442148314,526304.00
09/13/2015 08:45,2,1.484,ACTIVE,216.90,349.26,59.986,1442148303,"201051344000458","174011321042388",29.78,18.30,0,331.23,373.31,44.8,41.3,0.362,247287.5,247287.5,1413,0,0,0,L,1122011218,0,123.36,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442148315,526305.00
09/13/2015 08:45,2,1.367,ACTIVE,213.29,339.65,59.996,1442148303,"274151322000087","174011321042388",29.02,19.30,0,328.82,357.98,40.2,36.9,0.270,496793.1,496793.1,1411,0,0,0,L,1151911521,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442148316,526306.00
09/13/2015 08:45,2,1.412,ACTIVE,212.83,344.45,59.996,1442148303,"274151322000052","174011321042388",29.32,19.30,0,327.92,359.18,42.0,38.6,0.301,530166.6,530166.6,1406,0,0,0,L,1151911521,0,121.78,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442148317,526307.00
09/13/2015 08:45,2,1.453,ACTIVE,215.54,348.06,59.996,1442148303,"201051344001145","174011321042388",29.74,17.50,0,330.33,370.30,43.8,40.3,0.349,252040.9,252040.9,1416,0,0,0,L,1122011218,0,124.04,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442148318,526308.00
09/13/2015 08:45,2,1.457,ACTIVE,215.32,348.66,60.012,1442148303,"201051344000685","174011321042388",29.90,17.50,0,329.73,370.60,44.2,40.7,0.380,250699.1,250699.1,1414,0,0,0,L,1122011218,0,124.72,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442148319,526309.00
09/13/2015 08:45,2,1.375,ACTIVE,212.38,345.96,59.965,1442148303,"274151322000088","174011321042388",29.10,19.30,0,328.22,359.18,40.6,37.2,0.270,509235.1,509235.1,1409,0,0,0,L,1151911521,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442148320,526310.00
09/13/2015 08:45,2,1.498,ACTIVE,215.54,348.66,59.959,1442148303,"201051344000438","174011321042388",29.94,17.50,0,330.33,372.11,45.4,41.9,0.367,250674.2,250674.2,1414,0,0,0,L,1122011218,0,124.27,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442148321,526311.00
09/13/2015 08:45,2,1.475,ACTIVE,215.09,346.86,59.965,1442148303,"201051344001135","174011321042388",29.82,17.50,0,329.13,370.60,44.6,41.1,0.358,242322.1,242322.1,1410,0,0,0,L,1122011218,0,124.04,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442148321,526312.00
09/13/2015 08:45,2,1.492,ACTIVE,215.77,348.36,59.986,1442148303,"201051344000417","174011321042388",29.74,18.00,0,327.92,370.00,45.0,41.5,0.358,245435.0,245435.0,1417,0,0,0,L,1122011218,0,123.81,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442148322,526313.00
09/13/2015 08:45,2,1.510,ACTIVE,216.22,349.56,60.012,1442148303,"201051344000594","174011321042388",29.70,17.50,0,329.73,372.71,45.4,41.9,0.358,248011.8,248011.8,1417,0,0,0,L,1122011218,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442148323,526314.00
09/13/2015 08:45,2,1.371,ACTIVE,212.83,345.96,59.986,1442148303,"274151322000083","174011321042388",29.08,18.70,0,328.82,358.28,40.4,37.1,0.283,525790.2,525790.2,1409,0,0,0,L,1151911521,0,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442148324,526315.00
09/13/2015 08:45,2,1.451,ACTIVE,215.77,348.36,59.959,1442148303,"201051344000585","174011321042388",30.02,18.00,0,330.63,369.70,44.1,40.7,0.354,247703.5,247703.5,1414,0,0,0,L,1122011218,0,123.81,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442148325,526316.00
09/13/2015 08:45,2,1.393,ACTIVE,212.61,339.04,59.965,1442148303,"274151322000054","174011321042388",29.28,19.80,0,328.22,360.08,41.2,37.9,0.287,520459.7,520459.7,1407,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442148326,526317.00
09/13/2015 08:45,2,1.504,ACTIVE,215.77,348.36,60.012,1442148303,"201051344001203","174011321042388",29.84,17.50,0,330.33,372.41,45.5,42.0,0.367,248257.8,248257.8,1413,0,0,0,L,1122011218,0,124.49,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442148327,526318.00
09/13/2015 08:45,2,1.457,ACTIVE,214.87,348.06,59.991,1442148303,"201051344000646","174011321042388",29.90,17.50,0,328.52,370.00,44.1,40.7,0.358,244127.4,244127.4,1411,0,0,0,L,1122011218,0,124.04,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442148328,526319.00
09/13/2015 08:45,2,0.953,ACTIVE,213.29,425.01,59.991,1442148303,"274151322000068","174011321042388",39.34,21.80,0,329.43,447.55,38.4,35.1,0.252,422723.8,422723.8,1439,0,0,0,L,1151911521,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442148329,526320.00
09/13/2015 08:45,2,1.510,ACTIVE,213.51,349.26,59.981,1442148303,"274151322000076","174011321042388",29.66,19.50,0,329.43,362.49,45.4,41.9,0.309,556423.0,556423.0,1407,0,0,0,L,1151911521,0,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442148330,526321.00
09/13/2015 08:45,2,1.514,ACTIVE,215.09,347.76,59.975,1442148303,"201051344000890","174011321042388",29.80,18.00,0,329.43,370.60,45.7,42.2,0.354,248994.8,248994.8,1414,0,0,0,L,1122011218,0,124.04,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442148331,526322.00
09/13/2015 08:45,2,1.459,ACTIVE,216.45,350.17,59.991,1442148303,"201051344000900","174011321042388",29.96,17.50,0,331.53,373.31,44.3,40.8,0.358,250389.2,250389.2,1413,0,0,0,L,1122011218,0,123.14,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442148331,526323.00
09/13/2015 08:45,2,1.486,ACTIVE,216.90,352.27,59.996,1442148303,"201051344000633","174011321042388",29.76,17.30,0,331.23,374.51,44.9,41.4,0.367,238796.8,238796.8,1420,0,0,0,L,1122011218,0,123.36,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442148332,526324.00
09/13/2015 08:45,2,1.490,ACTIVE,216.67,350.77,59.981,1442148303,"201051344000983","174011321042388",29.78,17.80,0,330.33,373.31,44.9,41.4,0.367,247320.6,247320.6,1415,0,0,0,L,1122011218,0,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442148333,526325.00
09/13/2015 08:45,2,1.461,ACTIVE,215.54,348.06,59.981,1442148303,"201051344000917","174011321042388",29.58,18.30,0,329.73,370.30,43.8,40.3,0.345,249356.1,249356.1,1418,0,0,0,L,1122011218,0,124.04,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442148334,526326.00
09/13/2015 08:45,2,1.465,ACTIVE,216.90,349.56,59.959,1442148303,"201051344000648","174011321042388",29.96,17.00,0,331.83,373.31,44.5,41.0,0.349,244629.9,244629.9,1418,0,0,0,L,1122011218,0,122.68,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442148335,526327.00
09/13/2015 08:45,2,1.529,ACTIVE,215.32,348.96,60.002,1442148303,"201051344001093","174011321042388",29.66,18.00,0,329.13,371.81,46.0,42.5,0.354,247502.4,247502.4,1418,0,0,0,L,1122011218,0,124.04,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442148336,526328.00
09/13/2015 08:45,2,1.496,ACTIVE,216.90,350.77,59.965,1442148303,"201051344000645","174011321042388",29.46,17.80,0,331.83,373.61,44.6,41.1,0.354,245753.3,245753.3,1414,0,0,0,L,1122011218,0,123.36,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442148337,526329.00
09/13/2015 08:45,2,1.381,ACTIVE,213.06,337.84,59.944,1442148303,"274151322000085","174011321042388",29.32,18.70,0,328.82,359.18,41.1,37.7,0.274,523219.5,523219.5,1409,0,0,0,L,1151911521,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442148338,526330.00
09/13/2015 08:45,2,1.496,ACTIVE,215.54,349.26,60.012,1442148303,"201051344000651","174011321042388",29.52,17.00,0,330.63,370.90,44.8,41.3,0.354,244954.5,244954.5,1410,0,0,0,L,1122011218,0,124.49,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442148339,526331.00
09/13/2015 08:45,2,1.480,ACTIVE,216.45,349.56,60.012,1442148303,"201051344000867","174011321042388",29.84,17.80,0,330.93,373.31,44.8,41.3,0.349,237835.9,237835.9,1415,0,0,0,L,1122011218,0,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442148340,526332.00
09/13/2015 08:45,2,1.465,ACTIVE,215.09,346.26,59.965,1442148303,"201051344001230","174011321042388",29.70,18.00,0,326.72,369.10,44.1,40.6,0.345,248332.6,248332.6,1419,0,0,0,L,1122011218,0,124.04,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442148341,526333.00
09/13/2015 08:45,2,1.465,ACTIVE,216.67,351.67,59.944,1442148303,"201051344000576","174011321042388",29.78,17.30,0,331.53,373.61,44.2,40.8,0.354,244830.8,244830.8,1419,0,0,0,L,1122011218,0,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442148342,526334.00
09/13/2015 08:45,2,1.508,ACTIVE,216.45,350.77,59.996,1442148303,"201051344000579","174011321042388",29.66,18.00,0,331.83,373.31,45.4,41.8,0.354,252295.9,252295.9,1411,0,0,0,L,1122011218,0,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442148343,526335.00
09/13/2015 09:00,2,1.486,ACTIVE,215.09,347.76,59.981,1442149203,"201051344000955","174011321042388",29.80,19.00,0,330.03,369.70,45.0,41.5,0.362,250296.3,250296.3,1411,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442149205,526336.00
09/13/2015 09:00,2,1.434,ACTIVE,212.16,345.96,59.970,1442149203,"274151322000095","174011321042388",29.82,19.80,0,328.52,358.88,43.3,39.9,0.292,550030.7,550030.7,1412,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442149205,526337.00
09/13/2015 09:00,2,1.486,ACTIVE,215.54,349.26,60.012,1442149203,"201051344000868","174011321042388",29.46,18.30,0,333.93,369.70,44.4,40.9,0.349,237324.6,237324.6,1418,0,0,0,L,1122011218,0,122.23,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442149206,526338.00
09/13/2015 09:00,2,1.479,ACTIVE,216.22,350.47,59.959,1442149203,"201051344000853","174011321042388",29.60,19.00,0,336.04,372.11,44.3,40.9,0.354,243931.8,243931.8,1414,0,0,0,L,1122011218,0,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442149207,526339.00
09/13/2015 09:00,2,1.451,ACTIVE,216.00,349.56,59.938,1442149203,"201051344000582","174011321042388",29.42,18.00,0,332.43,370.60,43.2,39.8,0.340,242388.3,242388.3,1415,0,0,0,L,1122011218,0,124.04,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442149208,526340.00
09/13/2015 09:00,2,1.488,ACTIVE,215.77,348.96,59.917,1442149203,"201051344000469","174011321042388",29.52,18.00,0,333.93,370.90,44.5,41.1,0.362,239150.5,239150.5,1412,0,0,0,L,1122011218,0,122.01,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442149209,526341.00
09/13/2015 09:00,2,1.486,ACTIVE,215.77,350.17,59.959,1442149203,"201051344000988","174011321042388",29.26,19.30,0,333.93,372.11,44.1,40.6,0.362,237983.6,237983.6,1414,0,0,0,L,1122011218,0,122.23,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442149210,526342.00
09/13/2015 09:00,2,1.471,ACTIVE,215.77,349.26,59.981,1442149203,"201051344001158","174011321042388",29.42,18.70,0,333.63,370.30,43.9,40.4,0.362,243515.2,243515.2,1416,0,0,0,L,1122011218,0,122.01,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442149211,526343.00
09/13/2015 09:00,2,1.475,ACTIVE,215.32,348.06,59.986,1442149203,"201051344001025","174011321042388",29.54,18.70,0,332.13,370.30,44.2,40.7,0.358,248414.5,248414.5,1413,0,0,0,L,1122011218,0,123.59,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442149212,526344.00
09/13/2015 09:00,2,1.465,ACTIVE,216.00,348.96,59.965,1442149203,"201051344000569","174011321042388",29.72,18.70,0,334.54,370.90,44.1,40.7,0.354,251609.8,251609.8,1414,0,0,0,L,1122011218,0,122.01,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442149213,526345.00
09/13/2015 09:00,2,0.922,ACTIVE,212.38,418.70,59.944,1442149203,"274151322000094","174011321042388",39.48,22.00,0,328.52,441.84,37.0,33.8,0.239,423281.9,423281.9,1439,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442149214,526346.00
09/13/2015 09:00,2,1.473,ACTIVE,215.77,349.26,59.959,1442149203,"201051344000458","174011321042388",29.54,19.80,0,333.63,370.30,44.0,40.6,0.358,247297.5,247297.5,1414,0,0,0,L,1122011218,0,122.46,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442149215,526347.00
09/13/2015 09:00,2,1.355,ACTIVE,212.16,347.76,59.991,1442149203,"274151322000087","174011321042388",28.82,21.00,0,327.92,357.38,39.6,36.3,0.261,496802.1,496802.1,1412,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442149216,526348.00
09/13/2015 09:00,2,1.396,ACTIVE,212.38,346.86,59.996,1442149203,"274151322000052","174011321042388",29.16,21.00,0,328.52,358.28,41.2,37.9,0.278,530176.0,530176.0,1407,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442149217,526349.00
09/13/2015 09:00,2,1.432,ACTIVE,215.32,348.66,59.944,1442149203,"201051344001145","174011321042388",29.72,18.70,0,331.83,370.00,43.1,39.7,0.349,252050.8,252050.8,1417,0,0,0,L,1122011218,0,123.81,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442149218,526350.00
09/13/2015 09:00,2,1.443,ACTIVE,215.54,348.36,60.018,1442149203,"201051344000685","174011321042388",29.50,19.00,0,332.13,370.60,43.1,39.7,0.367,250709.0,250709.0,1415,0,0,0,L,1122011218,0,124.49,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442149219,526351.00
09/13/2015 09:00,2,1.361,ACTIVE,211.93,338.74,59.975,1442149203,"274151322000088","174011321042388",28.75,20.70,0,328.52,357.68,39.6,36.3,0.274,509244.2,509244.2,1410,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442149220,526352.00
09/13/2015 09:00,2,1.492,ACTIVE,215.09,348.96,59.996,1442149203,"201051344000438","174011321042388",29.28,19.00,0,332.13,370.90,44.3,40.8,0.367,250684.4,250684.4,1415,0,0,0,L,1122011218,0,124.04,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442149220,526353.00
09/13/2015 09:00,2,1.471,ACTIVE,214.87,346.86,59.970,1442149203,"201051344001135","174011321042388",29.50,18.70,0,331.53,370.00,44.0,40.5,0.349,242332.2,242332.2,1411,0,0,0,L,1122011218,0,123.81,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442149221,526354.00
09/13/2015 09:00,2,1.479,ACTIVE,215.32,347.46,59.959,1442149203,"201051344000417","174011321042388",29.50,19.50,0,331.23,369.40,44.2,40.7,0.349,245445.1,245445.1,1418,0,0,0,L,1122011218,0,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442149222,526355.00
09/13/2015 09:00,2,1.500,ACTIVE,215.32,348.36,59.991,1442149203,"201051344000594","174011321042388",29.26,19.00,0,332.43,369.40,44.5,41.0,0.358,248022.0,248022.0,1418,0,0,0,L,1122011218,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442149223,526356.00
09/13/2015 09:00,2,1.348,ACTIVE,211.93,340.55,59.970,1442149203,"274151322000083","174011321042388",29.22,19.80,0,328.52,357.08,39.9,36.6,0.278,525799.3,525799.3,1410,0,0,0,L,1151911521,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442149224,526357.00
09/13/2015 09:00,2,1.469,ACTIVE,215.32,348.06,59.981,1442149203,"201051344000585","174011321042388",29.48,19.50,0,331.83,369.70,43.9,40.4,0.354,247713.5,247713.5,1415,0,0,0,L,1122011218,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442149225,526358.00
09/13/2015 09:00,2,1.367,ACTIVE,211.70,345.06,59.965,1442149203,"274151322000054","174011321042388",29.24,21.30,0,327.92,358.28,40.5,37.1,0.278,520468.9,520468.9,1408,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442149226,526359.00
09/13/2015 09:00,2,1.482,ACTIVE,215.09,348.36,60.018,1442149203,"201051344001203","174011321042388",29.62,19.00,0,333.33,372.11,44.5,41.0,0.362,248268.0,248268.0,1414,0,0,0,L,1122011218,0,124.27,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442149227,526360.00
09/13/2015 09:00,2,1.449,ACTIVE,214.64,348.36,59.970,1442149203,"201051344000646","174011321042388",29.60,19.30,0,331.53,370.60,43.5,40.1,0.354,244137.3,244137.3,1412,0,0,0,L,1122011218,0,123.81,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442149228,526361.00
09/13/2015 09:00,2,0.965,ACTIVE,213.06,415.99,59.981,1442149203,"274151322000068","174011321042388",38.31,23.50,0,329.43,448.45,37.5,34.3,0.256,422732.2,422732.2,1440,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442149229,526362.00
09/13/2015 09:00,2,1.459,ACTIVE,212.83,336.94,59.959,1442149203,"274151322000076","174011321042388",30.08,21.30,0,329.13,359.48,44.5,41.0,0.301,556433.2,556433.2,1408,0,0,0,L,1151911521,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442149230,526363.00
09/13/2015 09:00,2,1.486,ACTIVE,214.87,347.76,59.965,1442149203,"201051344000890","174011321042388",29.80,19.80,0,331.23,370.60,44.9,41.4,0.349,249005.1,249005.1,1415,0,0,0,L,1122011218,0,123.81,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442149230,526364.00
09/13/2015 09:00,2,1.447,ACTIVE,215.54,349.56,59.959,1442149203,"201051344000900","174011321042388",29.70,18.30,0,333.33,370.30,43.5,40.1,0.349,250399.2,250399.2,1414,0,0,0,L,1122011218,0,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442149231,526365.00
09/13/2015 09:00,2,1.477,ACTIVE,216.22,350.77,59.938,1442149203,"201051344000633","174011321042388",29.42,18.70,0,335.14,371.81,44.1,40.6,0.354,238806.9,238806.9,1421,0,0,0,L,1122011218,0,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442149232,526366.00
09/13/2015 09:00,2,1.463,ACTIVE,216.00,349.26,59.917,1442149203,"201051344000983","174011321042388",29.88,19.30,0,334.54,370.30,44.3,40.8,0.358,247330.8,247330.8,1416,0,0,0,L,1122011218,0,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442149233,526367.00
09/13/2015 09:00,2,1.412,ACTIVE,215.32,347.76,59.996,1442149203,"201051344000917","174011321042388",30.02,19.30,0,331.53,369.70,43.0,39.5,0.340,249365.9,249365.9,1419,0,0,0,L,1122011218,0,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442149234,526368.00
09/13/2015 09:00,2,1.455,ACTIVE,216.00,348.96,59.949,1442149203,"201051344000648","174011321042388",29.70,18.30,0,334.54,370.30,43.8,40.4,0.349,244639.9,244639.9,1419,0,0,0,L,1122011218,0,122.23,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442149235,526369.00
09/13/2015 09:00,2,1.480,ACTIVE,215.09,348.06,59.933,1442149203,"201051344001093","174011321042388",29.84,19.30,0,331.83,370.90,44.8,41.3,0.349,247512.7,247512.7,1419,0,0,0,L,1122011218,0,123.81,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442149236,526370.00
09/13/2015 09:00,2,1.477,ACTIVE,216.22,349.56,59.970,1442149203,"201051344000645","174011321042388",29.32,19.00,0,335.44,370.30,43.9,40.4,0.354,245763.3,245763.3,1415,0,0,0,L,1122011218,0,122.68,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442149237,526371.00
09/13/2015 09:00,2,1.369,ACTIVE,212.16,339.65,59.938,1442149203,"274151322000085","174011321042388",29.18,20.00,0,328.52,357.38,40.5,37.2,0.274,523228.7,523228.7,1410,0,0,0,L,1151911521,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442149238,526372.00
09/13/2015 09:00,2,1.482,ACTIVE,215.32,348.96,59.944,1442149203,"201051344000651","174011321042388",29.34,18.00,0,332.43,370.90,44.1,40.6,0.354,244964.6,244964.6,1411,0,0,0,L,1122011218,0,124.27,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442149239,526373.00
09/13/2015 09:00,2,1.480,ACTIVE,215.77,348.36,59.975,1442149203,"201051344000867","174011321042388",29.50,19.30,0,333.93,369.40,44.3,40.8,0.354,237846.0,237846.0,1416,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442149240,526374.00
09/13/2015 09:00,2,1.441,ACTIVE,214.64,346.86,59.975,1442149203,"201051344001230","174011321042388",29.76,19.50,0,330.03,368.50,43.5,40.1,0.345,248342.5,248342.5,1420,0,0,0,L,1122011218,0,123.81,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442149241,526375.00
09/13/2015 09:00,2,1.465,ACTIVE,216.22,350.17,59.922,1442149203,"201051344000576","174011321042388",29.50,18.30,0,334.54,370.90,43.8,40.4,0.354,244840.8,244840.8,1420,0,0,0,L,1122011218,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442149242,526376.00
09/13/2015 09:00,2,1.475,ACTIVE,215.77,349.26,59.981,1442149203,"201051344000579","174011321042388",30.02,19.50,0,335.14,370.90,44.9,41.4,0.354,252306.2,252306.2,1412,0,0,0,L,1122011218,0,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442149242,526377.00
09/13/2015 09:15,2,1.518,ACTIVE,215.09,348.36,59.986,1442150103,"201051344000955","174011321042388",29.72,19.50,0,330.63,367.30,45.7,42.2,0.371,250306.4,250306.4,1412,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442150105,526378.00
09/13/2015 09:15,2,1.467,ACTIVE,212.61,346.26,59.959,1442150103,"274151322000095","174011321042388",29.58,21.30,0,327.92,358.88,44.0,40.5,0.301,550040.3,550040.3,1413,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442150106,526379.00
09/13/2015 09:15,2,1.488,ACTIVE,215.54,349.56,59.954,1442150103,"201051344000868","174011321042388",29.88,18.70,0,332.73,368.20,45.1,41.6,0.362,237334.5,237334.5,1419,0,0,0,L,1122011218,0,122.46,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442150106,526380.00
09/13/2015 09:15,2,1.490,ACTIVE,216.45,351.37,59.944,1442150103,"201051344000853","174011321042388",29.92,19.80,0,334.84,370.30,45.2,41.7,0.358,243941.7,243941.7,1415,0,0,0,L,1122011218,0,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442150107,526381.00
09/13/2015 09:15,2,1.482,ACTIVE,215.77,349.26,59.991,1442150103,"201051344000582","174011321042388",29.34,18.70,0,333.33,368.20,44.1,40.6,0.354,242398.0,242398.0,1416,0,0,0,L,1122011218,0,123.81,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442150108,526382.00
09/13/2015 09:15,2,1.529,ACTIVE,216.00,350.17,59.938,1442150103,"201051344000469","174011321042388",29.30,18.30,0,331.53,369.70,45.5,41.9,0.371,239160.4,239160.4,1413,0,0,0,L,1122011218,0,122.23,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442150109,526383.00
09/13/2015 09:15,2,1.537,ACTIVE,216.00,351.97,59.891,1442150103,"201051344000988","174011321042388",28.96,20.00,0,332.43,370.30,45.1,41.6,0.371,237993.4,237993.4,1415,0,0,0,L,1122011218,0,122.46,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442150110,526384.00
09/13/2015 09:15,2,1.502,ACTIVE,215.77,348.66,59.981,1442150103,"201051344001158","174011321042388",29.44,19.50,0,333.93,369.10,44.8,41.3,0.362,243524.9,243524.9,1417,0,0,0,L,1122011218,0,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442150111,526385.00
09/13/2015 09:15,2,1.506,ACTIVE,215.09,347.46,59.996,1442150103,"201051344001025","174011321042388",29.60,19.80,0,331.53,368.20,45.2,41.7,0.349,248424.4,248424.4,1414,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442150112,526386.00
09/13/2015 09:15,2,1.486,ACTIVE,215.77,349.56,60.023,1442150103,"201051344000569","174011321042388",30.04,19.50,0,333.03,369.10,45.3,41.8,0.358,251619.7,251619.7,1415,0,0,0,L,1122011218,0,122.23,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442150113,526387.00
09/13/2015 09:15,2,0.951,ACTIVE,212.61,416.59,59.981,1442150103,"274151322000094","174011321042388",39.24,23.00,0,329.13,443.64,38.1,34.9,0.243,423290.0,423290.0,1440,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442150114,526388.00
09/13/2015 09:15,2,1.521,ACTIVE,216.00,349.86,60.023,1442150103,"201051344000458","174011321042388",29.30,20.70,0,333.63,368.80,45.1,41.6,0.371,247307.4,247307.4,1415,0,0,0,L,1122011218,0,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442150114,526389.00
09/13/2015 09:15,2,1.375,ACTIVE,212.38,342.35,59.870,1442150103,"274151322000087","174011321042388",29.22,22.50,0,329.13,356.78,40.7,37.3,0.265,496810.9,496810.9,1413,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442150115,526390.00
09/13/2015 09:15,2,1.438,ACTIVE,212.16,335.74,59.954,1442150103,"274151322000052","174011321042388",29.08,22.30,0,328.52,358.28,42.3,38.9,0.274,530185.2,530185.2,1408,0,0,0,L,1151911521,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442150117,526391.00
09/13/2015 09:15,2,1.480,ACTIVE,215.32,347.76,59.986,1442150103,"201051344001145","174011321042388",29.40,19.50,0,333.03,368.50,44.1,40.6,0.354,252060.4,252060.4,1418,0,0,0,L,1122011218,0,123.81,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442150117,526392.00
09/13/2015 09:15,2,1.488,ACTIVE,215.32,349.26,59.986,1442150103,"201051344000685","174011321042388",29.38,19.50,0,331.53,367.90,44.3,40.8,0.380,250718.7,250718.7,1416,0,0,0,L,1122011218,0,124.49,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442150118,526393.00
09/13/2015 09:15,2,1.393,ACTIVE,212.16,338.74,59.922,1442150103,"274151322000088","174011321042388",28.94,21.80,0,328.82,357.08,40.8,37.5,0.283,509253.0,509253.0,1411,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442150119,526394.00
09/13/2015 09:15,2,1.512,ACTIVE,215.32,348.96,59.959,1442150103,"201051344000438","174011321042388",29.76,19.50,0,332.43,368.80,45.6,42.1,0.371,250694.4,250694.4,1416,0,0,0,L,1122011218,0,124.04,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442150120,526395.00
09/13/2015 09:15,2,1.510,ACTIVE,215.09,347.76,59.933,1442150103,"201051344001135","174011321042388",29.64,19.30,0,331.23,367.60,45.3,41.8,0.362,242342.0,242342.0,1412,0,0,0,L,1122011218,0,123.81,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442150121,526396.00
09/13/2015 09:15,2,1.496,ACTIVE,215.32,348.66,59.938,1442150103,"201051344000417","174011321042388",29.84,20.70,0,332.13,367.30,45.2,41.8,0.362,245454.9,245454.9,1419,0,0,0,L,1122011218,0,123.59,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442150122,526397.00
09/13/2015 09:15,2,1.514,ACTIVE,215.32,349.26,59.928,1442150103,"201051344000594","174011321042388",29.84,20.00,0,330.33,368.50,45.8,42.3,0.367,248032.0,248032.0,1419,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442150123,526398.00
09/13/2015 09:15,2,1.404,ACTIVE,212.38,344.76,59.912,1442150103,"274151322000083","174011321042388",28.96,21.50,0,328.82,357.08,41.1,37.8,0.309,525808.2,525808.2,1411,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442150124,526399.00
09/13/2015 09:15,2,1.518,ACTIVE,215.54,348.36,60.007,1442150103,"201051344000585","174011321042388",29.50,20.30,0,331.83,367.60,45.4,41.8,0.362,247723.4,247723.4,1416,0,0,0,L,1122011218,0,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442150125,526400.00
09/13/2015 09:15,2,1.418,ACTIVE,212.38,348.66,60.012,1442150103,"274151322000054","174011321042388",29.26,22.30,0,328.52,357.98,42.0,38.6,0.278,520477.9,520477.9,1409,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442150126,526401.00
09/13/2015 09:15,2,1.541,ACTIVE,215.54,348.66,59.938,1442150103,"201051344001203","174011321042388",29.42,19.80,0,332.13,369.40,45.9,42.4,0.371,248278.0,248278.0,1415,0,0,0,L,1122011218,0,124.27,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442150127,526402.00
09/13/2015 09:15,2,1.490,ACTIVE,214.87,348.66,59.954,1442150103,"201051344000646","174011321042388",29.74,20.30,0,331.83,367.90,44.9,41.4,0.371,244147.1,244147.1,1413,0,0,0,L,1122011218,0,123.81,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442150128,526403.00
09/13/2015 09:15,2,0.996,ACTIVE,213.51,416.59,59.917,1442150103,"274151322000068","174011321042388",38.35,24.50,0,333.03,445.45,38.5,35.2,0.261,422740.5,422740.5,1441,0,0,0,L,1151911521,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442150129,526404.00
09/13/2015 09:15,2,1.525,ACTIVE,213.29,347.46,59.970,1442150103,"274151322000076","174011321042388",29.82,22.30,0,328.52,359.48,46.1,42.6,0.314,556443.1,556443.1,1409,0,0,0,L,1151911521,0,122.01,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442150130,526405.00
09/13/2015 09:15,2,1.551,ACTIVE,214.87,347.76,59.938,1442150103,"201051344000890","174011321042388",29.50,21.00,0,331.83,367.90,46.4,42.8,0.367,249015.2,249015.2,1416,0,0,0,L,1122011218,0,123.81,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442150130,526406.00
09/13/2015 09:15,2,1.504,ACTIVE,215.77,350.77,59.975,1442150103,"201051344000900","174011321042388",29.66,19.00,0,332.43,368.80,45.2,41.7,0.362,250408.9,250408.9,1415,0,0,0,L,1122011218,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442150131,526407.00
09/13/2015 09:15,2,1.525,ACTIVE,216.22,351.97,59.975,1442150103,"201051344000633","174011321042388",29.56,19.50,0,333.33,369.70,45.6,42.1,0.376,238816.7,238816.7,1422,0,0,0,L,1122011218,0,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442150132,526408.00
09/13/2015 09:15,2,1.512,ACTIVE,216.00,350.47,59.922,1442150103,"201051344000983","174011321042388",29.98,19.80,0,331.83,368.80,46.0,42.4,0.376,247340.6,247340.6,1417,0,0,0,L,1122011218,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442150133,526409.00
09/13/2015 09:15,2,1.500,ACTIVE,215.32,348.36,59.896,1442150103,"201051344000917","174011321042388",29.40,20.00,0,331.83,367.60,44.7,41.2,0.362,249375.6,249375.6,1420,0,0,0,L,1122011218,0,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442150134,526410.00
09/13/2015 09:15,2,1.529,ACTIVE,216.22,349.86,59.954,1442150103,"201051344000648","174011321042388",29.40,19.00,0,334.24,369.70,45.6,42.1,0.362,244649.7,244649.7,1420,0,0,0,L,1122011218,0,122.23,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442150135,526411.00
09/13/2015 09:15,2,1.533,ACTIVE,215.32,348.66,59.917,1442150103,"201051344001093","174011321042388",29.86,20.00,0,332.43,368.20,46.4,42.8,0.354,247522.6,247522.6,1420,0,0,0,L,1122011218,0,123.81,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442150136,526412.00
09/13/2015 09:15,2,1.533,ACTIVE,216.45,349.86,60.012,1442150103,"201051344000645","174011321042388",29.46,19.80,0,333.93,369.40,45.8,42.2,0.367,245773.1,245773.1,1416,0,0,0,L,1122011218,0,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442150137,526413.00
09/13/2015 09:15,2,1.424,ACTIVE,212.83,343.25,59.949,1442150103,"274151322000085","174011321042388",29.38,21.30,0,329.43,357.38,42.4,39.0,0.278,523237.7,523237.7,1411,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442150138,526414.00
09/13/2015 09:15,2,1.508,ACTIVE,215.54,348.96,59.975,1442150103,"201051344000651","174011321042388",30.00,19.00,0,332.43,368.80,45.8,42.3,0.371,244974.5,244974.5,1412,0,0,0,L,1122011218,0,124.27,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442150139,526415.00
09/13/2015 09:15,2,1.537,ACTIVE,216.00,349.26,59.938,1442150103,"201051344000867","174011321042388",29.64,20.00,0,332.73,368.50,46.2,42.7,0.367,237855.9,237855.9,1417,0,0,0,L,1122011218,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442150140,526416.00
09/13/2015 09:15,2,1.504,ACTIVE,215.09,347.46,59.996,1442150103,"201051344001230","174011321042388",29.68,20.70,0,329.73,366.10,45.2,41.7,0.367,248352.2,248352.2,1421,0,0,0,L,1122011218,0,124.04,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442150141,526417.00
09/13/2015 09:15,2,1.512,ACTIVE,216.45,351.07,59.917,1442150103,"201051344000576","174011321042388",29.80,19.00,0,333.33,369.40,45.7,42.2,0.371,244850.6,244850.6,1421,0,0,0,L,1122011218,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442150142,526418.00
09/13/2015 09:15,2,1.572,ACTIVE,216.00,351.07,60.002,1442150103,"201051344000579","174011321042388",29.24,20.30,0,333.03,369.70,46.6,43.1,0.371,252316.2,252316.2,1413,0,0,0,L,1122011218,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442150142,526419.00
09/13/2015 09:30,2,2.283,ACTIVE,214.64,354.37,59.970,1442151003,"201051344000955","174011321042388",29.92,20.70,0,330.63,381.73,69.2,64.9,0.579,250319.0,250319.0,1413,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151004,526420.00
09/13/2015 09:30,2,2.260,ACTIVE,212.16,344.15,59.901,1442151003,"274151322000095","174011321042388",29.62,22.50,0,327.32,370.00,67.8,63.5,0.473,550052.6,550052.6,1414,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151005,526421.00
09/13/2015 09:30,2,2.268,ACTIVE,215.32,355.28,60.055,1442151003,"201051344000868","174011321042388",29.88,19.80,0,333.33,382.93,68.7,64.3,0.557,237347.0,237347.0,1420,0,0,0,L,1122011218,0,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151006,526422.00
09/13/2015 09:30,2,2.268,ACTIVE,216.45,357.38,59.986,1442151003,"201051344000853","174011321042388",29.88,20.30,0,335.74,384.43,68.6,64.3,0.570,243954.2,243954.2,1416,0,0,0,L,1122011218,0,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151007,526423.00
09/13/2015 09:30,2,2.219,ACTIVE,215.77,356.18,59.870,1442151003,"201051344000582","174011321042388",29.88,19.50,0,333.03,382.93,67.2,62.9,0.548,242410.2,242410.2,1417,0,0,0,L,1122011218,0,123.81,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151008,526424.00
