ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2015 09:30,2,2.268,ACTIVE,216.00,357.38,60.007,1442151003,"201051344000469","174011321042388",30.02,19.30,0,333.03,383.83,69.0,64.6,0.575,239173.0,239173.0,1414,0,0,0,L,1122011218,0,122.23,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151009,526425.00
09/13/2015 09:30,2,2.262,ACTIVE,216.00,357.08,59.817,1442151003,"201051344000988","174011321042388",30.00,21.00,0,333.33,385.03,68.8,64.4,0.579,238005.9,238005.9,1416,0,0,0,L,1122011218,0,122.23,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151010,526426.00
09/13/2015 09:30,2,2.287,ACTIVE,216.00,355.58,60.012,1442151003,"201051344001158","174011321042388",29.48,20.70,0,332.73,383.53,68.3,64.0,0.570,243537.3,243537.3,1418,0,0,0,L,1122011218,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151011,526427.00
09/13/2015 09:30,2,2.242,ACTIVE,215.09,354.67,60.007,1442151003,"201051344001025","174011321042388",30.16,21.00,0,332.73,382.93,68.5,64.2,0.561,248436.9,248436.9,1415,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151012,526428.00
09/13/2015 09:30,2,2.271,ACTIVE,216.00,356.18,60.034,1442151003,"201051344000569","174011321042388",29.90,20.30,0,333.33,383.53,68.8,64.5,0.566,251632.2,251632.2,1416,0,0,0,L,1122011218,0,122.23,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151013,526429.00
09/13/2015 09:30,2,1.449,ACTIVE,212.61,433.72,59.954,1442151003,"274151322000094","174011321042388",39.64,24.30,0,328.82,452.66,58.4,54.4,0.393,423300.4,423300.4,1441,0,0,0,L,1151911521,0,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151014,526430.00
09/13/2015 09:30,2,2.271,ACTIVE,216.00,355.88,59.870,1442151003,"201051344000458","174011321042388",29.76,21.50,0,334.54,383.83,68.5,64.2,0.575,247319.8,247319.8,1416,0,0,0,L,1122011218,0,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151015,526431.00
09/13/2015 09:30,2,2.141,ACTIVE,212.16,343.85,59.959,1442151003,"274151322000087","174011321042388",29.00,24.00,0,327.92,367.30,62.9,58.8,0.429,496822.2,496822.2,1414,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151016,526432.00
09/13/2015 09:30,2,2.170,ACTIVE,212.38,343.25,60.039,1442151003,"274151322000052","174011321042388",29.56,23.50,0,327.32,368.20,64.9,60.7,0.446,530197.0,530197.0,1409,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151017,526433.00
09/13/2015 09:30,2,2.252,ACTIVE,215.09,355.88,59.838,1442151003,"201051344001145","174011321042388",29.52,20.30,0,333.03,382.93,67.3,63.1,0.557,252072.6,252072.6,1419,0,0,0,L,1122011218,0,123.59,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151018,526434.00
09/13/2015 09:30,2,2.252,ACTIVE,215.09,357.38,59.864,1442151003,"201051344000685","174011321042388",29.80,20.70,0,330.93,383.23,68.0,63.7,0.592,250731.0,250731.0,1417,0,0,0,L,1122011218,0,124.27,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151019,526435.00
09/13/2015 09:30,2,2.143,ACTIVE,211.93,353.17,60.012,1442151003,"274151322000088","174011321042388",29.24,22.80,0,327.92,368.20,63.5,59.4,0.438,509264.4,509264.4,1412,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151020,526436.00
09/13/2015 09:30,2,2.271,ACTIVE,215.32,356.18,59.896,1442151003,"201051344000438","174011321042388",30.14,20.70,0,333.03,383.83,69.3,65.0,0.575,250707.0,250707.0,1417,0,0,0,L,1122011218,0,123.81,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151020,526437.00
09/13/2015 09:30,2,2.281,ACTIVE,215.32,356.48,59.886,1442151003,"201051344001135","174011321042388",29.64,20.30,0,331.23,382.93,68.5,64.2,0.561,242354.5,242354.5,1413,0,0,0,L,1122011218,0,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151022,526438.00
09/13/2015 09:30,2,2.293,ACTIVE,215.09,356.18,59.959,1442151003,"201051344000417","174011321042388",29.40,21.80,0,332.13,382.33,68.2,63.9,0.575,245467.5,245467.5,1420,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151023,526439.00
09/13/2015 09:30,2,2.291,ACTIVE,215.09,354.37,59.917,1442151003,"201051344000594","174011321042388",29.92,21.30,0,331.83,382.63,69.4,65.1,0.566,248044.6,248044.6,1420,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151023,526440.00
09/13/2015 09:30,2,2.131,ACTIVE,211.48,354.97,59.838,1442151003,"274151322000083","174011321042388",29.32,23.30,0,327.62,367.60,63.2,59.1,0.464,525819.6,525819.6,1412,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151024,526441.00
09/13/2015 09:30,2,2.266,ACTIVE,215.54,356.18,59.949,1442151003,"201051344000585","174011321042388",29.74,21.30,0,332.73,382.93,68.3,64.0,0.566,247735.8,247735.8,1417,0,0,0,L,1122011218,0,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151025,526442.00
09/13/2015 09:30,2,2.170,ACTIVE,212.38,342.05,60.049,1442151003,"274151322000054","174011321042388",29.36,23.50,0,327.32,369.10,64.6,60.4,0.442,520489.6,520489.6,1410,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151026,526443.00
09/13/2015 09:30,2,2.326,ACTIVE,215.32,356.48,59.880,1442151003,"201051344001203","174011321042388",29.64,21.00,0,333.33,385.33,69.8,65.5,0.583,248290.7,248290.7,1416,0,0,0,L,1122011218,0,124.04,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151027,526444.00
09/13/2015 09:30,2,2.250,ACTIVE,214.87,354.97,59.875,1442151003,"201051344000646","174011321042388",29.90,21.50,0,331.23,382.63,68.1,63.8,0.570,244159.5,244159.5,1414,0,0,0,L,1122011218,0,123.81,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151028,526445.00
09/13/2015 09:30,2,1.502,ACTIVE,213.06,423.81,59.981,1442151003,"274151322000068","174011321042388",38.96,25.50,0,331.53,455.06,58.9,55.0,0.393,422751.2,422751.2,1442,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151029,526446.00
09/13/2015 09:30,2,2.316,ACTIVE,213.06,352.57,60.049,1442151003,"274151322000076","174011321042388",30.12,23.50,0,328.22,372.11,70.6,66.2,0.491,556456.0,556456.0,1410,0,0,0,L,1151911521,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151030,526447.00
09/13/2015 09:30,2,2.307,ACTIVE,214.87,354.97,59.875,1442151003,"201051344000890","174011321042388",29.84,22.00,0,331.83,383.23,69.7,65.3,0.566,249027.9,249027.9,1417,0,0,0,L,1122011218,0,123.81,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151031,526448.00
09/13/2015 09:30,2,2.283,ACTIVE,215.77,357.38,60.055,1442151003,"201051344000900","174011321042388",29.96,19.80,0,334.24,383.83,69.3,64.9,0.561,250421.4,250421.4,1416,0,0,0,L,1122011218,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151032,526449.00
09/13/2015 09:30,2,2.299,ACTIVE,216.22,357.38,59.991,1442151003,"201051344000633","174011321042388",29.72,20.30,0,333.03,384.13,69.2,64.9,0.588,238829.3,238829.3,1423,0,0,0,L,1122011218,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151032,526450.00
09/13/2015 09:30,2,2.275,ACTIVE,216.00,356.48,59.986,1442151003,"201051344000983","174011321042388",30.16,21.00,0,333.93,384.13,69.5,65.2,0.592,247353.3,247353.3,1418,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151033,526451.00
09/13/2015 09:30,2,2.248,ACTIVE,215.32,355.88,60.007,1442151003,"201051344000917","174011321042388",29.88,21.00,0,331.53,383.23,68.0,63.8,0.566,249387.9,249387.9,1421,0,0,0,L,1122011218,0,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151034,526452.00
09/13/2015 09:30,2,2.287,ACTIVE,216.00,356.48,59.896,1442151003,"201051344000648","174011321042388",29.68,20.00,0,334.54,383.83,68.8,64.5,0.557,244662.2,244662.2,1421,0,0,0,L,1122011218,0,122.46,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151035,526453.00
09/13/2015 09:30,2,2.332,ACTIVE,215.32,356.18,59.828,1442151003,"201051344001093","174011321042388",29.84,21.30,0,332.43,384.73,70.5,66.1,0.561,247535.5,247535.5,1421,0,0,0,L,1122011218,0,123.59,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151036,526454.00
09/13/2015 09:30,2,2.338,ACTIVE,216.22,355.88,60.065,1442151003,"201051344000645","174011321042388",29.34,20.70,0,335.44,384.43,69.4,65.1,0.561,245785.7,245785.7,1417,0,0,0,L,1122011218,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151037,526455.00
09/13/2015 09:30,2,2.178,ACTIVE,211.48,343.85,59.849,1442151003,"274151322000085","174011321042388",29.52,22.50,0,328.22,369.10,65.2,61.0,0.455,523249.5,523249.5,1412,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151038,526456.00
09/13/2015 09:30,2,2.301,ACTIVE,215.32,357.08,59.859,1442151003,"201051344000651","174011321042388",29.92,20.00,0,333.33,384.13,69.7,65.4,0.566,244987.1,244987.1,1413,0,0,0,L,1122011218,0,124.04,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151039,526457.00
09/13/2015 09:30,2,2.303,ACTIVE,215.77,354.97,60.002,1442151003,"201051344000867","174011321042388",29.96,21.30,0,333.03,383.23,69.8,65.5,0.561,237868.6,237868.6,1418,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151040,526458.00
09/13/2015 09:30,2,2.268,ACTIVE,214.87,354.97,60.012,1442151003,"201051344001230","174011321042388",29.96,21.80,0,331.53,382.03,68.9,64.5,0.561,248364.7,248364.7,1422,0,0,0,L,1122011218,0,123.59,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151041,526459.00
09/13/2015 09:30,2,2.279,ACTIVE,216.22,357.08,59.922,1442151003,"201051344000576","174011321042388",30.08,20.00,0,334.24,384.73,69.5,65.1,0.570,244863.2,244863.2,1422,0,0,0,L,1122011218,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151042,526460.00
09/13/2015 09:30,2,2.320,ACTIVE,216.00,357.98,59.843,1442151003,"201051344000579","174011321042388",29.94,21.50,0,332.43,384.43,70.4,66.0,0.575,252329.0,252329.0,1414,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151043,526461.00
09/13/2015 09:45,2,1.545,ACTIVE,214.41,348.06,59.981,1442151903,"201051344000955","174011321042388",29.22,22.00,0,318.61,388.64,45.7,42.2,0.371,250335.2,250335.2,1414,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151904,526462.00
09/13/2015 09:45,2,1.486,ACTIVE,211.93,345.96,59.954,1442151903,"274151322000095","174011321042388",29.22,24.30,0,326.72,376.62,43.9,40.5,0.305,550068.4,550068.4,1415,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151905,526463.00
09/13/2015 09:45,2,1.553,ACTIVE,215.32,348.96,59.901,1442151903,"201051344000868","174011321042388",29.00,21.00,0,317.70,390.14,45.6,42.1,0.362,237363.1,237363.1,1421,0,0,0,L,1122011218,0,122.23,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151906,526464.00
09/13/2015 09:45,2,1.541,ACTIVE,216.00,350.77,59.986,1442151903,"201051344000853","174011321042388",29.32,21.80,0,321.01,392.25,45.8,42.3,0.371,243970.2,243970.2,1417,0,0,0,L,1122011218,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151907,526465.00
09/13/2015 09:45,2,1.516,ACTIVE,215.32,348.96,59.959,1442151903,"201051344000582","174011321042388",29.04,21.00,0,320.11,390.14,44.6,41.1,0.358,242425.9,242425.9,1418,0,0,0,L,1122011218,0,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151908,526466.00
09/13/2015 09:45,2,1.561,ACTIVE,215.32,349.86,59.991,1442151903,"201051344000469","174011321042388",29.24,20.30,0,315.30,391.94,46.3,42.7,0.380,239189.1,239189.1,1415,0,0,0,L,1122011218,0,121.78,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151909,526467.00
09/13/2015 09:45,2,1.547,ACTIVE,215.09,350.47,59.986,1442151903,"201051344000988","174011321042388",29.28,22.30,0,316.50,392.85,45.9,42.4,0.389,238021.9,238021.9,1417,0,0,0,L,1122011218,0,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151910,526468.00
09/13/2015 09:45,2,1.566,ACTIVE,215.54,349.86,60.002,1442151903,"201051344001158","174011321042388",28.96,22.00,0,318.30,391.64,46.0,42.4,0.380,243553.1,243553.1,1419,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151911,526469.00
09/13/2015 09:45,2,1.553,ACTIVE,214.64,347.76,59.949,1442151903,"201051344001025","174011321042388",29.52,22.50,0,320.11,390.14,46.5,42.9,0.376,248452.8,248452.8,1416,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151912,526470.00
09/13/2015 09:45,2,1.578,ACTIVE,215.32,350.17,59.975,1442151903,"201051344000569","174011321042388",29.36,21.30,0,319.21,390.74,46.9,43.4,0.380,251648.1,251648.1,1417,0,0,0,L,1122011218,0,122.01,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151912,526471.00
09/13/2015 09:45,2,0.943,ACTIVE,212.16,424.11,59.981,1442151903,"274151322000094","174011321042388",39.96,25.30,0,394.35,461.98,38.1,34.9,0.261,423313.9,423313.9,1442,0,0,0,L,1151911521,0,121.33,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151913,526472.00
09/13/2015 09:45,2,1.596,ACTIVE,215.32,349.26,59.933,1442151903,"201051344000458","174011321042388",29.02,22.80,0,317.70,391.04,46.9,43.4,0.389,247335.7,247335.7,1417,0,0,0,L,1122011218,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151914,526473.00
09/13/2015 09:45,2,1.455,ACTIVE,211.93,343.55,60.028,1442151903,"274151322000087","174011321042388",28.71,25.30,0,326.12,376.92,42.2,38.8,0.274,496836.8,496836.8,1415,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151915,526474.00
09/13/2015 09:45,2,1.516,ACTIVE,211.93,339.95,59.944,1442151903,"274151322000052","174011321042388",28.69,25.30,0,324.32,376.31,44.0,40.5,0.287,530212.0,530212.0,1410,0,0,0,L,1151911521,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151916,526475.00
09/13/2015 09:45,2,1.549,ACTIVE,214.64,348.36,59.965,1442151903,"201051344001145","174011321042388",29.38,21.80,0,320.11,388.94,46.2,42.6,0.376,252088.1,252088.1,1420,0,0,0,L,1122011218,0,123.36,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151917,526476.00
09/13/2015 09:45,2,1.566,ACTIVE,214.87,349.56,59.991,1442151903,"201051344000685","174011321042388",29.30,21.80,0,317.10,389.24,46.5,43.0,0.402,250746.6,250746.6,1418,0,0,0,L,1122011218,0,124.04,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151918,526477.00
09/13/2015 09:45,2,1.482,ACTIVE,211.48,343.85,59.975,1442151903,"274151322000088","174011321042388",28.65,24.30,0,326.12,375.41,43.0,39.5,0.292,509279.0,509279.0,1413,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151919,526478.00
09/13/2015 09:45,2,1.602,ACTIVE,214.87,349.56,59.938,1442151903,"201051344000438","174011321042388",29.54,22.00,0,316.20,390.74,47.9,44.3,0.393,250722.9,250722.9,1418,0,0,0,L,1122011218,0,123.59,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151920,526479.00
09/13/2015 09:45,2,1.625,ACTIVE,214.64,349.56,59.954,1442151903,"201051344001135","174011321042388",29.10,21.50,0,319.51,389.84,48.0,44.4,0.384,242370.3,242370.3,1414,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151921,526480.00
09/13/2015 09:45,2,1.604,ACTIVE,214.87,348.06,60.012,1442151903,"201051344000417","174011321042388",29.34,23.30,0,319.51,388.34,47.7,44.1,0.389,245483.1,245483.1,1421,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151922,526481.00
09/13/2015 09:45,2,1.613,ACTIVE,214.64,349.26,59.901,1442151903,"201051344000594","174011321042388",29.46,22.80,0,318.00,389.54,48.1,44.5,0.384,248060.6,248060.6,1421,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151923,526482.00
09/13/2015 09:45,2,1.479,ACTIVE,211.70,341.75,59.991,1442151903,"274151322000083","174011321042388",29.00,24.80,0,326.12,376.01,43.4,40.0,0.318,525834.1,525834.1,1413,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151924,526483.00
09/13/2015 09:45,2,1.609,ACTIVE,215.09,348.96,59.928,1442151903,"201051344000585","174011321042388",29.38,22.50,0,318.91,388.64,47.9,44.3,0.380,247751.5,247751.5,1418,0,0,0,L,1122011218,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151924,526484.00
09/13/2015 09:45,2,1.518,ACTIVE,211.70,339.65,60.039,1442151903,"274151322000054","174011321042388",28.71,24.80,0,326.42,376.31,44.1,40.6,0.296,520504.4,520504.4,1411,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151925,526485.00
09/13/2015 09:45,2,1.596,ACTIVE,215.09,349.56,60.002,1442151903,"201051344001203","174011321042388",29.56,22.30,0,316.50,391.34,47.9,44.3,0.398,248306.7,248306.7,1417,0,0,0,L,1122011218,0,124.04,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151926,526486.00
09/13/2015 09:45,2,1.578,ACTIVE,214.19,348.66,59.981,1442151903,"201051344000646","174011321042388",29.28,22.50,0,318.00,388.94,46.9,43.3,0.389,244175.1,244175.1,1415,0,0,0,L,1122011218,0,123.59,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151927,526487.00
09/13/2015 09:45,2,1.041,ACTIVE,212.61,412.08,59.944,1442151903,"274151322000068","174011321042388",37.95,26.80,0,389.24,465.28,40.0,36.7,0.274,422764.6,422764.6,1443,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151928,526488.00
09/13/2015 09:45,2,1.592,ACTIVE,212.61,347.46,59.949,1442151903,"274151322000076","174011321042388",29.70,25.30,0,327.62,378.72,47.8,44.2,0.354,556472.2,556472.2,1411,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151929,526489.00
09/13/2015 09:45,2,1.598,ACTIVE,214.64,348.66,59.986,1442151903,"201051344000890","174011321042388",29.46,23.50,0,318.30,388.94,47.7,44.1,0.376,249043.9,249043.9,1418,0,0,0,L,1122011218,0,123.59,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151930,526490.00
09/13/2015 09:45,2,1.545,ACTIVE,215.32,349.86,59.991,1442151903,"201051344000900","174011321042388",29.42,21.30,0,318.00,391.04,46.1,42.5,0.376,250437.2,250437.2,1417,0,0,0,L,1122011218,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151931,526491.00
09/13/2015 09:45,2,1.557,ACTIVE,215.77,350.77,59.970,1442151903,"201051344000633","174011321042388",29.42,22.00,0,317.70,391.34,46.4,42.9,0.376,238845.1,238845.1,1424,0,0,0,L,1122011218,0,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151932,526492.00
09/13/2015 09:45,2,1.553,ACTIVE,215.54,349.56,59.944,1442151903,"201051344000983","174011321042388",29.54,22.00,0,320.41,390.74,46.5,42.9,0.380,247369.1,247369.1,1419,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151933,526493.00
09/13/2015 09:45,2,1.531,ACTIVE,215.09,349.26,59.928,1442151903,"201051344000917","174011321042388",29.30,22.30,0,321.31,389.54,45.5,42.0,0.367,249403.4,249403.4,1422,0,0,0,L,1122011218,0,123.59,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151934,526494.00
09/13/2015 09:45,2,1.541,ACTIVE,215.54,349.56,59.954,1442151903,"201051344000648","174011321042388",29.24,21.30,0,318.00,391.34,45.7,42.2,0.367,244677.8,244677.8,1422,0,0,0,L,1122011218,0,122.01,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151935,526495.00
09/13/2015 09:45,2,1.555,ACTIVE,214.87,348.96,59.975,1442151903,"201051344001093","174011321042388",29.48,22.00,0,317.70,389.84,46.5,42.9,0.367,247551.4,247551.4,1422,0,0,0,L,1122011218,0,123.59,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151936,526496.00
09/13/2015 09:45,2,1.535,ACTIVE,215.77,349.86,59.981,1442151903,"201051344000645","174011321042388",29.26,22.30,0,318.00,390.44,45.5,42.0,0.362,245801.4,245801.4,1418,0,0,0,L,1122011218,0,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151937,526497.00
09/13/2015 09:45,2,1.461,ACTIVE,212.38,347.46,59.944,1442151903,"274151322000085","174011321042388",28.98,24.00,0,327.92,376.01,42.9,39.5,0.283,523264.2,523264.2,1413,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151938,526498.00
09/13/2015 09:45,2,1.545,ACTIVE,215.09,348.96,59.975,1442151903,"201051344000651","174011321042388",29.44,21.00,0,319.21,389.84,46.1,42.5,0.371,245002.9,245002.9,1414,0,0,0,L,1122011218,0,124.04,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151939,526499.00
09/13/2015 09:45,2,1.539,ACTIVE,215.54,348.66,59.986,1442151903,"201051344000867","174011321042388",29.46,22.50,0,319.81,389.54,46.0,42.4,0.367,237884.4,237884.4,1419,0,0,0,L,1122011218,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151940,526500.00
09/13/2015 09:45,2,1.516,ACTIVE,214.64,347.76,59.954,1442151903,"201051344001230","174011321042388",29.32,23.00,0,318.61,387.74,45.0,41.6,0.367,248380.2,248380.2,1423,0,0,0,L,1122011218,0,123.59,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151941,526501.00
09/13/2015 09:45,2,1.543,ACTIVE,215.77,350.47,59.996,1442151903,"201051344000576","174011321042388",28.88,21.30,0,318.91,391.04,45.2,41.7,0.371,244878.8,244878.8,1423,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151942,526502.00
09/13/2015 09:45,2,1.553,ACTIVE,215.54,349.86,59.954,1442151903,"201051344000579","174011321042388",29.44,22.80,0,317.40,391.64,46.4,42.8,0.371,252344.9,252344.9,1415,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442151943,526503.00
09/13/2015 10:00,2,2.328,ACTIVE,214.64,355.58,60.055,1442152803,"201051344000955","174011321042388",29.08,23.30,0,318.91,388.64,68.7,64.4,0.579,250352.6,250352.6,1415,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442152804,526504.00
09/13/2015 10:00,2,2.312,ACTIVE,212.38,359.78,60.055,1442152803,"274151322000095","174011321042388",29.24,26.30,0,323.72,375.11,68.5,64.2,0.482,550085.7,550085.7,1416,0,0,0,L,1151911521,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442152805,526505.00
09/13/2015 10:00,2,2.252,ACTIVE,215.09,354.07,59.870,1442152803,"201051344000868","174011321042388",29.38,22.30,0,317.40,390.74,67.0,62.8,0.544,237380.3,237380.3,1422,0,0,0,L,1122011218,0,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442152806,526506.00
09/13/2015 10:00,2,2.246,ACTIVE,216.22,356.78,59.986,1442152803,"201051344000853","174011321042388",29.38,22.80,0,319.21,395.25,66.8,62.6,0.561,243987.5,243987.5,1418,0,0,0,L,1122011218,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442152807,526507.00
09/13/2015 10:00,2,2.268,ACTIVE,216.00,357.08,60.034,1442152803,"201051344000582","174011321042388",29.16,22.00,0,317.70,393.15,67.0,62.8,0.535,242442.8,242442.8,1419,0,0,0,L,1122011218,0,123.81,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442152808,526508.00
09/13/2015 10:00,2,2.256,ACTIVE,215.77,355.88,59.843,1442152803,"201051344000469","174011321042388",29.34,21.50,0,316.50,391.34,67.1,62.9,0.566,239206.4,239206.4,1416,0,0,0,L,1122011218,0,122.23,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442152809,526509.00
09/13/2015 10:00,2,2.260,ACTIVE,215.54,356.18,59.954,1442152803,"201051344000988","174011321042388",29.08,23.30,0,316.80,392.25,66.5,62.3,0.552,238039.1,238039.1,1418,0,0,0,L,1122011218,0,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442152810,526510.00
09/13/2015 10:00,2,2.246,ACTIVE,215.54,354.67,59.922,1442152803,"201051344001158","174011321042388",28.88,23.00,0,318.00,391.04,65.7,61.5,0.544,243570.2,243570.2,1420,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442152811,526511.00
09/13/2015 10:00,2,2.262,ACTIVE,215.32,355.58,60.044,1442152803,"201051344001025","174011321042388",29.18,23.80,0,318.91,390.14,66.9,62.6,0.535,248470.1,248470.1,1417,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442152812,526512.00
09/13/2015 10:00,2,2.213,ACTIVE,215.77,355.58,59.938,1442152803,"201051344000569","174011321042388",29.06,22.80,0,318.91,391.34,65.2,61.0,0.539,251665.4,251665.4,1418,0,0,0,L,1122011218,0,122.01,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442152812,526513.00
09/13/2015 10:00,2,1.400,ACTIVE,212.83,429.22,60.034,1442152803,"274151322000094","174011321042388",39.50,27.50,0,398.86,466.19,56.3,52.4,0.393,423328.5,423328.5,1443,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442152813,526514.00
09/13/2015 10:00,2,2.180,ACTIVE,215.77,354.07,60.002,1442152803,"201051344000458","174011321042388",29.22,23.80,0,317.40,392.25,64.5,60.4,0.548,247352.8,247352.8,1418,0,0,0,L,1122011218,0,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442152814,526515.00
09/13/2015 10:00,2,2.068,ACTIVE,212.38,347.16,59.922,1442152803,"274151322000087","174011321042388",28.78,27.00,0,321.91,374.51,60.3,56.3,0.415,496852.6,496852.6,1416,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442152815,526516.00
09/13/2015 10:00,2,2.105,ACTIVE,212.61,349.86,59.928,1442152803,"274151322000052","174011321042388",28.92,27.50,0,321.31,374.21,61.6,57.6,0.429,530228.4,530228.4,1411,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442152816,526517.00
09/13/2015 10:00,2,2.141,ACTIVE,215.09,353.77,59.981,1442152803,"201051344001145","174011321042388",29.30,22.80,0,319.21,388.64,63.5,59.4,0.530,252105.1,252105.1,1421,0,0,0,L,1122011218,0,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442152817,526518.00
09/13/2015 10:00,2,2.135,ACTIVE,215.09,354.97,59.965,1442152803,"201051344000685","174011321042388",29.36,23.30,0,317.10,389.54,63.4,59.3,0.552,250763.7,250763.7,1419,0,0,0,L,1122011218,0,123.81,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442152818,526519.00
09/13/2015 10:00,2,2.047,ACTIVE,212.61,353.47,59.901,1442152803,"274151322000088","174011321042388",28.71,25.80,0,323.11,374.81,59.4,55.4,0.407,509295.0,509295.0,1414,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442152819,526520.00
09/13/2015 10:00,2,2.145,ACTIVE,215.09,354.97,60.044,1442152803,"201051344000438","174011321042388",29.34,23.30,0,318.30,390.44,63.8,59.6,0.539,250740.3,250740.3,1419,0,0,0,L,1122011218,0,123.59,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442152820,526521.00
09/13/2015 10:00,2,2.150,ACTIVE,215.09,354.37,59.981,1442152803,"201051344001135","174011321042388",28.94,23.00,0,319.21,389.84,63.0,58.9,0.521,242387.6,242387.6,1415,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442152820,526522.00
09/13/2015 10:00,2,2.127,ACTIVE,215.09,353.47,60.044,1442152803,"201051344000417","174011321042388",29.02,24.80,0,318.61,389.54,62.6,58.5,0.526,245500.3,245500.3,1422,0,0,0,L,1122011218,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442152821,526523.00
09/13/2015 10:00,2,2.137,ACTIVE,214.87,353.47,59.938,1442152803,"201051344000594","174011321042388",29.14,24.00,0,316.50,390.14,63.1,59.0,0.517,248078.0,248078.0,1422,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442152822,526524.00
09/13/2015 10:00,2,2.025,ACTIVE,212.83,355.28,59.986,1442152803,"274151322000083","174011321042388",28.94,27.00,0,322.81,374.21,59.4,55.4,0.420,525850.1,525850.1,1414,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442152823,526525.00
09/13/2015 10:00,2,2.102,ACTIVE,215.54,354.07,60.028,1442152803,"201051344000585","174011321042388",29.34,23.80,0,319.81,392.85,62.5,58.4,0.513,247768.8,247768.8,1419,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442152824,526526.00
09/13/2015 10:00,2,2.068,ACTIVE,212.38,342.65,60.002,1442152803,"274151322000054","174011321042388",28.73,26.80,0,321.01,375.11,60.2,56.2,0.424,520520.7,520520.7,1412,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442152825,526527.00
09/13/2015 10:00,2,2.119,ACTIVE,215.32,355.28,59.986,1442152803,"201051344001203","174011321042388",29.32,23.50,0,316.80,391.64,63.0,58.9,0.526,248324.2,248324.2,1418,0,0,0,L,1122011218,0,124.04,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442152826,526528.00
09/13/2015 10:00,2,2.098,ACTIVE,214.87,353.47,60.039,1442152803,"201051344000646","174011321042388",29.16,24.00,0,317.40,389.54,62.0,57.9,0.526,244192.2,244192.2,1416,0,0,0,L,1122011218,0,123.81,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442152827,526529.00
09/13/2015 10:00,2,1.408,ACTIVE,213.29,427.11,60.049,1442152803,"274151322000068","174011321042388",39.82,28.80,0,386.23,461.68,57.1,53.2,0.389,422779.4,422779.4,1444,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442152828,526530.00
09/13/2015 10:00,2,2.277,ACTIVE,213.06,357.38,59.870,1442152803,"274151322000076","174011321042388",29.66,27.00,0,326.42,376.01,68.5,64.2,0.464,556489.9,556489.9,1412,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442152829,526531.00
09/13/2015 10:00,2,2.146,ACTIVE,214.87,352.57,60.044,1442152803,"201051344000890","174011321042388",29.34,24.80,0,318.61,389.84,63.9,59.7,0.508,249061.4,249061.4,1419,0,0,0,L,1122011218,0,123.36,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442152830,526532.00
09/13/2015 10:00,2,2.029,ACTIVE,215.54,353.17,59.954,1442152803,"201051344000900","174011321042388",29.48,22.30,0,317.10,390.74,60.6,56.6,0.491,250454.5,250454.5,1418,0,0,0,L,1122011218,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442152831,526533.00
09/13/2015 10:00,2,2.080,ACTIVE,215.77,354.67,59.901,1442152803,"201051344000633","174011321042388",29.04,23.00,0,318.30,391.04,61.2,57.2,0.517,238862.4,238862.4,1425,0,0,0,L,1122011218,0,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442152831,526534.00
09/13/2015 10:00,2,2.064,ACTIVE,215.77,353.17,60.039,1442152803,"201051344000983","174011321042388",29.46,23.00,0,318.30,391.64,61.6,57.5,0.513,247386.5,247386.5,1420,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442152832,526535.00
09/13/2015 10:00,2,2.135,ACTIVE,215.32,355.28,59.981,1442152803,"201051344000917","174011321042388",29.18,23.30,0,320.11,389.24,63.1,59.0,0.526,249420.4,249420.4,1423,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442152834,526536.00
09/13/2015 10:00,2,2.082,ACTIVE,215.77,353.47,60.034,1442152803,"201051344000648","174011321042388",29.32,22.50,0,317.10,390.74,61.9,57.8,0.508,244694.9,244694.9,1423,0,0,0,L,1122011218,0,122.23,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442152834,526537.00
09/13/2015 10:00,2,2.188,ACTIVE,215.32,355.88,60.044,1442152803,"201051344001093","174011321042388",29.48,23.30,0,317.40,389.54,65.3,61.1,0.526,247568.9,247568.9,1423,0,0,0,L,1122011218,0,123.59,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442152835,526538.00
09/13/2015 10:00,2,2.152,ACTIVE,216.00,354.67,59.859,1442152803,"201051344000645","174011321042388",29.04,23.30,0,317.40,390.74,63.3,59.2,0.508,245818.7,245818.7,1419,0,0,0,L,1122011218,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442152836,526539.00
09/13/2015 10:00,2,2.219,ACTIVE,213.06,354.37,59.870,1442152803,"274151322000085","174011321042388",28.77,25.30,0,323.11,374.51,64.6,60.5,0.451,523280.6,523280.6,1414,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442152837,526540.00
09/13/2015 10:00,2,2.277,ACTIVE,215.54,357.08,59.912,1442152803,"201051344000651","174011321042388",29.26,22.50,0,317.70,390.14,67.5,63.3,0.552,245020.4,245020.4,1415,0,0,0,L,1122011218,0,124.04,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442152838,526541.00
09/13/2015 10:00,2,2.264,ACTIVE,216.00,354.07,59.986,1442152803,"201051344000867","174011321042388",28.90,23.50,0,317.40,390.44,66.3,62.0,0.539,237901.8,237901.8,1420,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442152839,526542.00
09/13/2015 10:00,2,2.275,ACTIVE,215.09,353.77,60.039,1442152803,"201051344001230","174011321042388",29.20,24.50,0,317.70,387.74,67.3,63.0,0.552,248397.4,248397.4,1424,0,0,0,L,1122011218,0,123.59,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442152840,526543.00
09/13/2015 10:00,2,2.254,ACTIVE,216.22,357.08,59.959,1442152803,"201051344000576","174011321042388",29.24,22.50,0,318.91,391.34,66.7,62.5,0.557,244896.0,244896.0,1424,0,0,0,L,1122011218,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442152841,526544.00
09/13/2015 10:00,2,2.357,ACTIVE,216.00,357.68,59.949,1442152803,"201051344000579","174011321042388",29.26,24.00,0,318.00,391.64,69.9,65.5,0.575,252362.4,252362.4,1416,0,0,0,L,1122011218,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442152842,526545.00
09/13/2015 10:15,2,4.125,ACTIVE,217.13,350.77,59.959,1442153703,"201051344000955","174011321042388",29.16,26.30,0,320.41,394.05,122.0,115.8,0.575,250377.0,250377.0,1416,0,0,0,L,1122011218,0,124.27,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442153704,526546.00
09/13/2015 10:15,2,3.828,ACTIVE,213.06,348.66,59.959,1442153703,"274151322000095","174011321042388",29.22,31.50,0,323.72,378.12,113.4,107.5,0.429,550109.9,550109.9,1417,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442153705,526547.00
09/13/2015 10:15,2,4.607,ACTIVE,218.26,354.97,59.965,1442153703,"201051344000868","174011321042388",29.06,25.30,0,318.30,394.65,135.6,129.0,0.619,237404.8,237404.8,1423,0,0,0,L,1122011218,0,123.59,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442153706,526548.00
09/13/2015 10:15,2,4.725,ACTIVE,219.61,356.48,59.944,1442153703,"201051344000853","174011321042388",29.26,25.80,0,319.81,400.36,140.1,133.3,0.650,244012.1,244012.1,1419,0,0,0,L,1122011218,0,124.49,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442153707,526549.00
09/13/2015 10:15,2,4.258,ACTIVE,218.03,354.07,59.959,1442153703,"201051344000582","174011321042388",28.80,25.30,0,318.91,395.85,124.3,118.0,0.570,242466.8,242466.8,1420,0,0,0,L,1122011218,0,125.17,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442153708,526550.00
09/13/2015 10:15,2,4.697,ACTIVE,219.16,356.18,59.959,1442153703,"201051344000469","174011321042388",29.44,24.00,0,318.91,396.75,140.0,133.2,0.658,239231.1,239231.1,1417,0,0,0,L,1122011218,0,123.81,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442153709,526551.00
09/13/2015 10:15,2,4.738,ACTIVE,219.16,355.58,59.954,1442153703,"201051344000988","174011321042388",29.06,26.30,0,319.21,400.06,139.4,132.6,0.645,238063.7,238063.7,1419,0,0,0,L,1122011218,0,124.04,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442153710,526552.00
09/13/2015 10:15,2,4.721,ACTIVE,219.16,354.97,59.959,1442153703,"201051344001158","174011321042388",28.73,26.00,0,320.71,396.15,137.4,130.7,0.636,243594.6,243594.6,1421,0,0,0,L,1122011218,0,124.04,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442153711,526553.00
09/13/2015 10:15,2,4.395,ACTIVE,217.58,352.27,59.954,1442153703,"201051344001025","174011321042388",29.20,26.50,0,319.81,394.95,130.0,123.5,0.592,248494.6,248494.6,1418,0,0,0,L,1122011218,0,124.72,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442153712,526554.00
09/13/2015 10:15,2,4.863,ACTIVE,218.93,356.18,59.959,1442153703,"201051344000569","174011321042388",29.62,25.50,0,321.31,396.45,145.9,138.9,0.672,251690.0,251690.0,1419,0,0,0,L,1122011218,0,123.59,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442153713,526555.00
09/13/2015 10:15,2,2.523,ACTIVE,213.51,430.42,59.975,1442153703,"274151322000094","174011321042388",39.40,32.40,0,328.52,457.47,100.9,95.4,0.389,423349.3,423349.3,1444,0,0,0,L,1151911521,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442153713,526556.00
09/13/2015 10:15,2,4.875,ACTIVE,219.16,355.88,59.970,1442153703,"201051344000458","174011321042388",29.26,26.80,0,319.51,396.45,144.5,137.5,0.681,247377.4,247377.4,1419,0,0,0,L,1122011218,0,124.27,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442153714,526557.00
09/13/2015 10:15,2,3.707,ACTIVE,213.29,350.17,59.970,1442153703,"274151322000087","174011321042388",28.78,31.50,0,325.52,379.02,108.0,102.3,0.407,496875.0,496875.0,1417,0,0,0,L,1151911521,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442153715,526558.00
09/13/2015 10:15,2,3.818,ACTIVE,213.29,340.85,59.949,1442153703,"274151322000052","174011321042388",28.55,31.80,0,324.32,376.01,110.5,104.7,0.424,530251.4,530251.4,1412,0,0,0,L,1151911521,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442153716,526559.00
09/13/2015 10:15,2,4.275,ACTIVE,217.35,353.17,59.954,1442153703,"201051344001145","174011321042388",29.10,25.50,0,320.11,394.05,126.0,119.6,0.588,252129.1,252129.1,1422,0,0,0,L,1122011218,0,124.72,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442153717,526560.00
09/13/2015 10:15,2,4.348,ACTIVE,217.35,352.27,59.954,1442153703,"201051344000685","174011321042388",29.24,26.30,0,316.50,394.35,128.8,122.3,0.628,250787.9,250787.9,1420,0,0,0,L,1122011218,0,125.40,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442153718,526561.00
09/13/2015 10:15,2,3.980,ACTIVE,213.29,342.35,59.949,1442153703,"274151322000088","174011321042388",28.67,29.80,0,323.41,375.11,115.5,109.6,0.438,509317.6,509317.6,1415,0,0,0,L,1151911521,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442153719,526562.00
09/13/2015 10:15,2,4.553,ACTIVE,217.80,354.37,59.954,1442153703,"201051344000438","174011321042388",29.16,26.30,0,319.21,395.25,134.6,127.9,0.636,250764.8,250764.8,1420,0,0,0,L,1122011218,0,125.17,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442153720,526563.00
09/13/2015 10:15,2,4.727,ACTIVE,218.03,353.77,59.944,1442153703,"201051344001135","174011321042388",29.16,25.80,0,320.41,394.05,139.6,132.8,0.645,242412.0,242412.0,1416,0,0,0,L,1122011218,0,125.17,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442153721,526564.00
09/13/2015 10:15,2,4.723,ACTIVE,217.58,354.37,59.944,1442153703,"201051344000417","174011321042388",28.88,28.30,0,318.91,393.75,138.1,131.4,0.654,245524.4,245524.4,1423,0,0,0,L,1122011218,0,124.72,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442153722,526565.00
09/13/2015 10:15,2,5.150,ACTIVE,218.03,354.07,59.975,1442153703,"201051344000594","174011321042388",29.32,26.80,0,318.30,394.65,153.0,145.8,0.703,248102.9,248102.9,1423,0,0,0,L,1122011218,0,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442153722,526566.00
09/13/2015 10:15,2,4.143,ACTIVE,213.51,348.96,59.954,1442153703,"274151322000083","174011321042388",29.28,31.00,0,324.92,375.11,122.8,116.6,0.499,525872.8,525872.8,1415,0,0,0,L,1151911521,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442153723,526567.00
09/13/2015 10:15,2,5.037,ACTIVE,218.48,355.88,59.954,1442153703,"201051344000585","174011321042388",29.22,27.00,0,319.21,394.05,149.1,142.0,0.694,247793.2,247793.2,1420,0,0,0,L,1122011218,0,124.94,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442153724,526568.00
