ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2015 10:15,2,4.568,ACTIVE,213.74,347.46,59.944,1442153703,"274151322000054","174011321042388",28.59,31.30,0,323.11,376.62,132.2,125.7,0.508,520543.7,520543.7,1413,0,0,0,L,1151911521,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442153725,526569.00
09/13/2015 10:15,2,5.176,ACTIVE,218.48,355.88,59.944,1442153703,"201051344001203","174011321042388",29.34,26.30,0,319.51,398.56,153.8,146.5,0.712,248349.2,248349.2,1419,0,0,0,L,1122011218,0,125.62,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442153726,526570.00
09/13/2015 10:15,2,5.047,ACTIVE,217.58,354.97,59.933,1442153703,"201051344000646","174011321042388",29.30,27.80,0,319.51,394.35,149.6,142.5,0.703,244216.6,244216.6,1417,0,0,0,L,1122011218,0,125.17,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442153727,526571.00
09/13/2015 10:15,2,3.137,ACTIVE,214.41,434.93,59.954,1442153703,"274151322000068","174011321042388",39.58,32.80,0,331.83,454.76,125.2,118.9,0.477,422800.6,422800.6,1445,0,0,0,L,1151911521,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442153728,526572.00
09/13/2015 10:15,2,4.949,ACTIVE,214.19,357.68,59.944,1442153703,"274151322000076","174011321042388",29.64,31.50,0,327.32,379.62,148.5,141.4,0.579,556515.1,556515.1,1413,0,0,0,L,1151911521,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442153729,526573.00
09/13/2015 10:15,2,5.152,ACTIVE,217.58,354.37,59.975,1442153703,"201051344000890","174011321042388",29.20,28.50,0,319.81,394.05,152.4,145.2,0.694,249086.1,249086.1,1420,0,0,0,L,1122011218,0,125.17,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442153730,526574.00
09/13/2015 10:15,2,5.303,ACTIVE,219.61,357.68,59.959,1442153703,"201051344000900","174011321042388",29.66,25.00,0,318.61,397.05,159.3,151.9,0.725,250479.8,250479.8,1419,0,0,0,L,1122011218,0,124.49,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442153731,526575.00
09/13/2015 10:15,2,5.363,ACTIVE,219.16,357.68,59.917,1442153703,"201051344000633","174011321042388",28.88,25.80,0,318.30,395.55,156.9,149.5,0.742,238887.3,238887.3,1426,0,0,0,L,1122011218,0,124.27,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442153732,526576.00
09/13/2015 10:15,2,5.328,ACTIVE,220.06,358.58,59.944,1442153703,"201051344000983","174011321042388",29.58,26.00,0,320.11,396.75,159.6,152.1,0.747,247411.7,247411.7,1421,0,0,0,L,1122011218,0,124.49,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442153733,526577.00
09/13/2015 10:15,2,5.197,ACTIVE,218.48,355.88,59.933,1442153703,"201051344000917","174011321042388",29.14,26.30,0,319.81,394.35,153.4,146.2,0.716,249444.8,249444.8,1424,0,0,0,L,1122011218,0,125.17,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442153734,526578.00
09/13/2015 10:15,2,5.402,ACTIVE,219.61,358.58,59.938,1442153703,"201051344000648","174011321042388",29.00,24.80,0,318.00,395.85,158.7,151.2,0.729,244719.8,244719.8,1424,0,0,0,L,1122011218,0,123.81,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442153735,526579.00
09/13/2015 10:15,2,5.369,ACTIVE,218.48,357.38,59.944,1442153703,"201051344001093","174011321042388",29.20,26.30,0,319.51,395.85,158.9,151.4,0.725,247594.0,247594.0,1424,0,0,0,L,1122011218,0,125.40,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442153736,526580.00
09/13/2015 10:15,2,5.506,ACTIVE,219.84,358.58,59.912,1442153703,"201051344000645","174011321042388",29.20,26.00,0,318.91,396.15,162.8,155.2,0.734,245843.9,245843.9,1420,0,0,0,L,1122011218,0,124.49,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442153737,526581.00
09/13/2015 10:15,2,4.904,ACTIVE,213.74,342.35,59.938,1442153703,"274151322000085","174011321042388",28.80,30.00,0,326.12,376.62,143.0,136.1,0.544,523303.9,523303.9,1415,0,0,0,L,1151911521,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442153738,526582.00
09/13/2015 10:15,2,5.371,ACTIVE,218.71,357.08,59.949,1442153703,"201051344000651","174011321042388",29.18,25.30,0,318.00,398.26,158.7,151.2,0.720,245045.4,245045.4,1416,0,0,0,L,1122011218,0,125.85,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442153739,526583.00
09/13/2015 10:15,2,5.539,ACTIVE,219.16,357.68,59.933,1442153703,"201051344000867","174011321042388",29.20,26.80,0,320.11,394.35,163.8,156.1,0.751,237927.1,237927.1,1421,0,0,0,L,1122011218,0,124.27,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442153740,526584.00
09/13/2015 10:15,2,5.322,ACTIVE,217.35,354.07,59.949,1442153703,"201051344001230","174011321042388",29.14,27.80,0,317.70,393.15,157.1,149.7,0.720,248422.1,248422.1,1425,0,0,0,L,1122011218,0,125.17,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442153741,526585.00
09/13/2015 10:15,2,5.607,ACTIVE,219.84,360.69,59.954,1442153703,"201051344000576","174011321042388",29.16,25.30,0,319.51,400.06,165.6,157.9,0.765,244921.3,244921.3,1425,0,0,0,L,1122011218,0,124.49,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442153742,526586.00
09/13/2015 10:15,2,5.547,ACTIVE,220.29,360.99,59.954,1442153703,"201051344000579","174011321042388",29.30,26.80,0,320.71,399.46,164.7,157.0,0.756,252387.8,252387.8,1417,0,0,0,L,1122011218,0,124.49,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442153743,526587.00
09/13/2015 10:30,2,2.230,ACTIVE,215.54,354.67,60.049,1442154604,"201051344000955","174011321042388",28.88,26.30,0,318.30,397.05,65.2,61.1,0.548,250401.6,250401.6,1417,0,0,0,L,1122011218,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442154605,526588.00
09/13/2015 10:30,2,2.164,ACTIVE,213.51,357.08,60.007,1442154604,"274151322000095","174011321042388",29.32,30.80,0,326.72,381.42,64.2,60.1,0.451,550134.3,550134.3,1418,0,0,0,L,1151911521,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442154606,526589.00
09/13/2015 10:30,2,2.219,ACTIVE,215.77,354.67,60.034,1442154604,"201051344000868","174011321042388",28.96,24.50,0,318.30,402.77,65.2,61.0,0.526,237429.5,237429.5,1424,0,0,0,L,1122011218,0,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442154607,526590.00
09/13/2015 10:30,2,2.232,ACTIVE,216.90,357.38,59.965,1442154604,"201051344000853","174011321042388",28.71,25.80,0,321.91,402.46,64.9,60.7,0.544,244036.7,244036.7,1420,0,0,0,L,1122011218,0,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442154608,526591.00
09/13/2015 10:30,2,2.191,ACTIVE,216.22,355.88,59.891,1442154604,"201051344000582","174011321042388",28.73,25.00,0,319.21,401.26,63.8,59.6,0.513,242490.9,242490.9,1421,0,0,0,L,1122011218,0,123.81,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442154609,526592.00
09/13/2015 10:30,2,2.203,ACTIVE,216.45,356.48,59.970,1442154604,"201051344000469","174011321042388",29.22,24.30,0,317.10,404.57,65.2,61.1,0.535,239255.8,239255.8,1418,0,0,0,L,1122011218,0,122.68,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442154610,526593.00
09/13/2015 10:30,2,2.242,ACTIVE,216.45,357.08,60.002,1442154604,"201051344000988","174011321042388",28.51,26.30,0,318.30,404.27,64.7,60.5,0.544,238088.3,238088.3,1420,0,0,0,L,1122011218,0,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442154611,526594.00
09/13/2015 10:30,2,2.193,ACTIVE,216.45,356.48,59.938,1442154604,"201051344001158","174011321042388",28.92,26.30,0,319.51,403.97,64.3,60.2,0.535,243618.9,243618.9,1422,0,0,0,L,1122011218,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442154612,526595.00
09/13/2015 10:30,2,2.215,ACTIVE,215.77,354.07,59.944,1442154604,"201051344001025","174011321042388",29.16,26.80,0,318.30,398.56,65.4,61.2,0.535,248519.1,248519.1,1419,0,0,0,L,1122011218,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442154613,526596.00
09/13/2015 10:30,2,2.174,ACTIVE,216.67,356.78,59.965,1442154604,"201051344000569","174011321042388",29.42,25.50,0,318.30,403.97,64.8,60.6,0.526,251714.5,251714.5,1420,0,0,0,L,1122011218,0,122.68,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442154614,526597.00
09/13/2015 10:30,2,1.369,ACTIVE,214.19,427.11,59.901,1442154604,"274151322000094","174011321042388",39.50,31.80,0,387.14,456.87,53.7,49.9,0.358,423370.1,423370.1,1445,0,0,0,L,1151911521,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442154614,526598.00
09/13/2015 10:30,2,2.199,ACTIVE,216.45,355.28,59.938,1442154604,"201051344000458","174011321042388",28.98,26.80,0,318.30,403.97,64.6,60.4,0.539,247401.8,247401.8,1420,0,0,0,L,1122011218,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442154615,526599.00
09/13/2015 10:30,2,2.039,ACTIVE,213.96,355.28,59.843,1442154604,"274151322000087","174011321042388",28.59,30.80,0,326.42,379.02,59.0,55.1,0.402,496897.3,496897.3,1418,0,0,0,L,1151911521,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442154616,526600.00
09/13/2015 10:30,2,2.100,ACTIVE,213.06,353.77,60.039,1442154604,"274151322000052","174011321042388",28.61,31.00,0,325.82,379.62,60.8,56.8,0.411,530274.3,530274.3,1413,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442154617,526601.00
09/13/2015 10:30,2,2.154,ACTIVE,215.77,354.67,59.907,1442154604,"201051344001145","174011321042388",29.14,25.50,0,320.41,397.05,63.5,59.4,0.530,252153.1,252153.1,1423,0,0,0,L,1122011218,0,123.81,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442154618,526602.00
09/13/2015 10:30,2,2.164,ACTIVE,216.00,354.97,60.034,1442154604,"201051344000685","174011321042388",29.06,26.30,0,317.40,397.35,63.8,59.6,0.557,250812.0,250812.0,1421,0,0,0,L,1122011218,0,124.49,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442154619,526603.00
09/13/2015 10:30,2,2.041,ACTIVE,213.29,348.36,59.886,1442154604,"274151322000088","174011321042388",28.63,29.50,0,321.91,378.42,59.1,55.1,0.398,509340.1,509340.1,1416,0,0,0,L,1151911521,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442154620,526604.00
09/13/2015 10:30,2,2.186,ACTIVE,216.00,355.28,60.034,1442154604,"201051344000438","174011321042388",29.10,26.50,0,317.70,398.86,64.4,60.2,0.539,250789.0,250789.0,1421,0,0,0,L,1122011218,0,124.27,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442154621,526605.00
09/13/2015 10:30,2,2.207,ACTIVE,215.77,354.67,59.870,1442154604,"201051344001135","174011321042388",28.92,25.80,0,319.51,397.35,64.7,60.5,0.530,242436.0,242436.0,1417,0,0,0,L,1122011218,0,123.81,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442154622,526606.00
09/13/2015 10:30,2,2.188,ACTIVE,216.00,354.67,60.034,1442154604,"201051344000417","174011321042388",28.80,28.80,0,318.91,397.35,63.8,59.7,0.539,245548.2,245548.2,1424,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442154623,526607.00
09/13/2015 10:30,2,2.223,ACTIVE,215.77,354.97,59.986,1442154604,"201051344000594","174011321042388",28.92,27.00,0,316.50,399.16,65.1,60.9,0.535,248127.3,248127.3,1424,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442154624,526608.00
09/13/2015 10:30,2,2.059,ACTIVE,213.51,343.55,59.949,1442154604,"274151322000083","174011321042388",28.65,31.00,0,321.91,378.12,59.7,55.7,0.433,525895.2,525895.2,1416,0,0,0,L,1151911521,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442154625,526609.00
09/13/2015 10:30,2,2.209,ACTIVE,216.00,355.28,59.912,1442154604,"201051344000585","174011321042388",29.26,27.30,0,318.00,400.66,65.5,61.3,0.544,247817.4,247817.4,1421,0,0,0,L,1122011218,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442154626,526610.00
09/13/2015 10:30,2,2.072,ACTIVE,213.29,347.16,59.975,1442154604,"274151322000054","174011321042388",28.55,30.80,0,324.62,379.62,59.9,55.9,0.411,520566.2,520566.2,1414,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442154626,526611.00
09/13/2015 10:30,2,2.201,ACTIVE,216.00,354.97,60.044,1442154604,"201051344001203","174011321042388",29.26,26.50,0,315.00,402.77,65.3,61.1,0.539,248373.7,248373.7,1420,0,0,0,L,1122011218,0,124.27,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442154627,526612.00
09/13/2015 10:30,2,2.186,ACTIVE,215.32,355.58,60.012,1442154604,"201051344000646","174011321042388",28.88,27.50,0,318.91,397.35,64.0,59.9,0.539,244240.4,244240.4,1418,0,0,0,L,1122011218,0,123.81,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442154628,526613.00
09/13/2015 10:30,2,1.436,ACTIVE,214.19,411.48,59.959,1442154604,"274151322000068","174011321042388",38.17,31.80,0,389.84,458.07,55.7,51.8,0.376,422821.3,422821.3,1446,0,0,0,L,1151911521,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442154629,526614.00
09/13/2015 10:30,2,2.180,ACTIVE,213.96,344.45,60.076,1442154604,"274151322000076","174011321042388",29.48,30.50,0,328.52,386.23,65.1,60.9,0.451,556539.6,556539.6,1414,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442154630,526615.00
09/13/2015 10:30,2,2.217,ACTIVE,215.54,353.47,60.007,1442154604,"201051344000890","174011321042388",28.92,28.50,0,321.01,397.05,65.0,60.8,0.526,249110.1,249110.1,1421,0,0,0,L,1122011218,0,124.04,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442154631,526616.00
09/13/2015 10:30,2,2.180,ACTIVE,216.22,356.18,59.965,1442154604,"201051344000900","174011321042388",29.32,25.00,0,318.30,404.27,64.7,60.6,0.521,250504.1,250504.1,1420,0,0,0,L,1122011218,0,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442154632,526617.00
09/13/2015 10:30,2,2.174,ACTIVE,216.22,356.78,60.049,1442154604,"201051344000633","174011321042388",29.18,26.30,0,318.91,403.67,64.3,60.1,0.539,238911.3,238911.3,1427,0,0,0,L,1122011218,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442154633,526618.00
09/13/2015 10:30,2,2.188,ACTIVE,216.67,356.78,59.907,1442154604,"201051344000983","174011321042388",29.32,26.00,0,318.30,403.97,65.0,60.8,0.544,247435.9,247435.9,1422,0,0,0,L,1122011218,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442154634,526619.00
09/13/2015 10:30,2,2.150,ACTIVE,216.00,354.67,60.044,1442154604,"201051344000917","174011321042388",28.98,26.30,0,320.11,400.66,63.1,59.0,0.521,249468.4,249468.4,1425,0,0,0,L,1122011218,0,123.81,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442154635,526620.00
09/13/2015 10:30,2,2.178,ACTIVE,216.45,354.67,59.901,1442154604,"201051344000648","174011321042388",28.92,24.80,0,316.50,403.97,63.8,59.7,0.526,244743.5,244743.5,1425,0,0,0,L,1122011218,0,122.68,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442154635,526621.00
09/13/2015 10:30,2,2.148,ACTIVE,216.22,356.18,60.055,1442154604,"201051344001093","174011321042388",29.38,26.00,0,319.51,398.86,64.0,59.8,0.513,247618.1,247618.1,1425,0,0,0,L,1122011218,0,124.04,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442154636,526622.00
09/13/2015 10:30,2,2.191,ACTIVE,216.67,355.88,60.007,1442154604,"201051344000645","174011321042388",28.86,26.00,0,320.71,403.37,64.0,59.9,0.517,245867.7,245867.7,1421,0,0,0,L,1122011218,0,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442154637,526623.00
09/13/2015 10:30,2,2.037,ACTIVE,213.96,348.36,60.002,1442154604,"274151322000085","174011321042388",28.96,29.80,0,327.92,379.02,59.8,55.7,0.411,523326.2,523326.2,1416,0,0,0,L,1151911521,0,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442154639,526624.00
09/13/2015 10:30,2,2.209,ACTIVE,216.22,356.48,60.002,1442154604,"201051344000651","174011321042388",28.78,25.00,0,318.91,402.16,64.4,60.3,0.530,245069.3,245069.3,1417,0,0,0,L,1122011218,0,124.49,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442154640,526625.00
09/13/2015 10:30,2,2.186,ACTIVE,216.22,354.97,60.049,1442154604,"201051344000867","174011321042388",29.20,26.80,0,316.50,398.86,64.7,60.5,0.526,237950.9,237950.9,1422,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442154641,526626.00
09/13/2015 10:30,2,2.127,ACTIVE,215.54,353.47,60.049,1442154604,"201051344001230","174011321042388",29.26,27.80,0,318.61,397.05,63.0,58.9,0.517,248445.5,248445.5,1426,0,0,0,L,1122011218,0,123.81,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442154641,526627.00
09/13/2015 10:30,2,2.180,ACTIVE,216.67,357.08,60.028,1442154604,"201051344000576","174011321042388",28.94,25.30,0,317.40,403.37,63.9,59.8,0.530,244944.9,244944.9,1426,0,0,0,L,1122011218,0,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442154642,526628.00
09/13/2015 10:30,2,2.201,ACTIVE,216.67,356.48,59.928,1442154604,"201051344000579","174011321042388",29.20,26.80,0,320.11,403.37,65.1,60.9,0.535,252411.7,252411.7,1418,0,0,0,L,1122011218,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442154643,526629.00
09/13/2015 10:45,2,2.283,ACTIVE,216.45,356.48,60.034,1442155504,"201051344000955","174011321042388",29.44,25.00,0,326.12,385.33,68.1,63.8,0.570,250416.2,250416.2,1418,0,0,0,L,1122011218,0,123.81,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442155505,526630.00
09/13/2015 10:45,2,2.240,ACTIVE,213.74,355.28,60.076,1442155504,"274151322000095","174011321042388",29.52,29.50,0,327.32,371.81,67.0,62.7,0.451,550148.6,550148.6,1419,0,0,0,L,1151911521,0,124.04,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442155506,526631.00
09/13/2015 10:45,2,2.266,ACTIVE,216.00,355.58,60.097,1442155504,"201051344000868","174011321042388",29.50,23.50,0,333.03,384.73,67.8,63.5,0.544,237444.0,237444.0,1425,0,0,0,L,1122011218,0,122.68,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442155506,526632.00
09/13/2015 10:45,2,2.258,ACTIVE,217.13,357.38,59.944,1442155504,"201051344000853","174011321042388",29.58,24.50,0,335.14,385.93,67.7,63.4,0.566,244051.2,244051.2,1421,0,0,0,L,1122011218,0,123.59,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442155507,526633.00
09/13/2015 10:45,2,2.209,ACTIVE,217.13,357.08,59.907,1442155504,"201051344000582","174011321042388",29.68,23.80,0,332.13,389.24,66.5,62.3,0.539,242505.1,242505.1,1422,0,0,0,L,1122011218,0,124.27,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442155508,526634.00
09/13/2015 10:45,2,2.260,ACTIVE,216.67,356.48,59.870,1442155504,"201051344000469","174011321042388",29.74,23.00,0,333.33,385.33,68.1,63.8,0.570,239270.4,239270.4,1419,0,0,0,L,1122011218,0,122.68,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442155509,526635.00
09/13/2015 10:45,2,2.268,ACTIVE,216.67,358.28,60.103,1442155504,"201051344000988","174011321042388",29.38,25.30,0,333.63,386.23,67.5,63.2,0.561,238102.7,238102.7,1421,0,0,0,L,1122011218,0,122.91,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442155510,526636.00
09/13/2015 10:45,2,2.277,ACTIVE,216.67,356.18,59.959,1442155504,"201051344001158","174011321042388",29.16,25.30,0,333.63,384.73,67.2,63.0,0.557,243633.3,243633.3,1423,0,0,0,L,1122011218,0,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442155511,526637.00
09/13/2015 10:45,2,2.291,ACTIVE,216.90,356.78,60.065,1442155504,"201051344001025","174011321042388",29.34,25.50,0,328.22,388.34,68.1,63.8,0.552,248533.7,248533.7,1420,0,0,0,L,1122011218,0,123.81,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442155512,526638.00
09/13/2015 10:45,2,2.279,ACTIVE,216.67,357.08,60.039,1442155504,"201051344000569","174011321042388",29.44,24.50,0,333.63,385.33,68.0,63.7,0.557,251729.0,251729.0,1421,0,0,0,L,1122011218,0,122.46,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442155513,526639.00
09/13/2015 10:45,2,1.398,ACTIVE,213.74,427.71,59.928,1442155504,"274151322000094","174011321042388",40.12,30.30,0,330.93,451.46,56.1,52.3,0.389,423382.2,423382.2,1446,0,0,0,L,1151911521,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442155514,526640.00
09/13/2015 10:45,2,2.299,ACTIVE,216.67,356.18,59.944,1442155504,"201051344000458","174011321042388",29.02,25.80,0,334.24,385.03,67.6,63.3,0.570,247416.2,247416.2,1421,0,0,0,L,1122011218,0,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442155515,526641.00
09/13/2015 10:45,2,2.111,ACTIVE,213.51,346.86,60.065,1442155504,"274151322000087","174011321042388",28.90,29.50,0,327.62,369.70,61.9,57.8,0.420,496910.5,496910.5,1419,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442155516,526642.00
09/13/2015 10:45,2,2.189,ACTIVE,213.29,357.38,59.901,1442155504,"274151322000052","174011321042388",28.77,30.00,0,327.32,370.30,63.8,59.6,0.433,530287.9,530287.9,1414,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442155516,526643.00
09/13/2015 10:45,2,2.238,ACTIVE,216.90,357.38,59.970,1442155504,"201051344001145","174011321042388",29.40,24.00,0,330.63,387.44,66.7,62.4,0.552,252167.3,252167.3,1424,0,0,0,L,1122011218,0,124.27,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442155517,526644.00
09/13/2015 10:45,2,2.270,ACTIVE,216.90,357.98,59.891,1442155504,"201051344000685","174011321042388",29.08,25.00,0,328.82,387.74,66.9,62.7,0.579,250826.3,250826.3,1422,0,0,0,L,1122011218,0,124.94,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442155518,526645.00
09/13/2015 10:45,2,2.145,ACTIVE,213.06,357.98,59.996,1442155504,"274151322000088","174011321042388",28.67,28.30,0,327.02,370.00,62.3,58.2,0.415,509353.2,509353.2,1417,0,0,0,L,1151911521,0,123.81,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442155519,526646.00
09/13/2015 10:45,2,2.260,ACTIVE,216.67,357.98,59.981,1442155504,"201051344000438","174011321042388",29.72,25.30,0,329.43,389.24,68.0,63.7,0.561,250803.5,250803.5,1422,0,0,0,L,1122011218,0,124.49,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442155520,526647.00
09/13/2015 10:45,2,2.301,ACTIVE,216.67,357.68,60.060,1442155504,"201051344001135","174011321042388",29.18,24.50,0,327.02,386.23,68.0,63.8,0.557,242450.6,242450.6,1418,0,0,0,L,1122011218,0,124.27,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442155521,526648.00
09/13/2015 10:45,2,2.252,ACTIVE,216.67,357.98,59.959,1442155504,"201051344000417","174011321042388",29.48,27.50,0,327.62,385.33,67.2,63.0,0.561,245562.5,245562.5,1425,0,0,0,L,1122011218,0,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442155522,526649.00
09/13/2015 10:45,2,2.312,ACTIVE,215.77,355.58,59.875,1442155504,"201051344000594","174011321042388",29.04,26.30,0,331.53,384.13,68.0,63.7,0.557,248141.9,248141.9,1425,0,0,0,L,1122011218,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442155523,526650.00
09/13/2015 10:45,2,2.143,ACTIVE,213.51,353.17,59.907,1442155504,"274151322000083","174011321042388",28.96,30.00,0,327.32,369.70,62.8,58.7,0.455,525908.5,525908.5,1417,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442155524,526651.00
09/13/2015 10:45,2,2.273,ACTIVE,217.35,358.28,59.917,1442155504,"201051344000585","174011321042388",29.66,25.50,0,332.13,389.54,68.3,64.0,0.561,247832.1,247832.1,1422,0,0,0,L,1122011218,0,124.27,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442155525,526652.00
09/13/2015 10:45,2,2.129,ACTIVE,213.51,346.86,60.060,1442155504,"274151322000054","174011321042388",29.22,29.50,0,327.02,370.90,63.0,58.9,0.433,520579.6,520579.6,1415,0,0,0,L,1151911521,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442155526,526653.00
09/13/2015 10:45,2,2.295,ACTIVE,217.13,357.68,60.065,1442155504,"201051344001203","174011321042388",29.34,25.30,0,333.03,389.84,68.2,63.9,0.557,248388.3,248388.3,1421,0,0,0,L,1122011218,0,124.94,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442155526,526654.00
09/13/2015 10:45,2,2.271,ACTIVE,216.22,357.08,59.891,1442155504,"201051344000646","174011321042388",29.20,26.50,0,327.02,385.63,67.2,62.9,0.557,244254.8,244254.8,1419,0,0,0,L,1122011218,0,124.27,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442155527,526655.00
09/13/2015 10:45,2,1.369,ACTIVE,214.41,432.82,59.981,1442155504,"274151322000068","174011321042388",40.53,30.50,0,331.23,455.67,56.2,52.3,0.384,422833.6,422833.6,1447,0,0,0,L,1151911521,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442155528,526656.00
09/13/2015 10:45,2,2.268,ACTIVE,214.41,348.36,59.981,1442155504,"274151322000076","174011321042388",29.84,29.30,0,328.82,373.91,68.4,64.1,0.473,556554.2,556554.2,1415,0,0,0,L,1151911521,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442155529,526657.00
09/13/2015 10:45,2,2.301,ACTIVE,216.45,356.18,59.991,1442155504,"201051344000890","174011321042388",29.20,27.00,0,327.92,386.53,68.0,63.8,0.548,249124.7,249124.7,1422,0,0,0,L,1122011218,0,124.27,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442155530,526658.00
09/13/2015 10:45,2,2.264,ACTIVE,216.45,356.78,60.055,1442155504,"201051344000900","174011321042388",29.50,23.80,0,333.63,385.03,67.7,63.4,0.557,250518.6,250518.6,1421,0,0,0,L,1122011218,0,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442155531,526659.00
09/13/2015 10:45,2,2.266,ACTIVE,216.67,357.68,59.954,1442155504,"201051344000633","174011321042388",29.36,25.30,0,333.03,385.03,67.4,63.1,0.566,238925.7,238925.7,1428,0,0,0,L,1122011218,0,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442155532,526660.00
09/13/2015 10:45,2,2.266,ACTIVE,216.67,356.48,59.996,1442155504,"201051344000983","174011321042388",29.66,25.00,0,333.03,385.63,68.0,63.8,0.575,247450.5,247450.5,1423,0,0,0,L,1122011218,0,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442155533,526661.00
09/13/2015 10:45,2,2.197,ACTIVE,216.90,357.98,59.991,1442155504,"201051344000917","174011321042388",29.68,24.80,0,329.13,388.34,66.0,61.8,0.539,249482.6,249482.6,1426,0,0,0,L,1122011218,0,124.04,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442155534,526662.00
09/13/2015 10:45,2,2.260,ACTIVE,216.67,355.58,60.055,1442155504,"201051344000648","174011321042388",29.28,24.30,0,334.24,385.03,67.0,62.8,0.548,244757.8,244757.8,1426,0,0,0,L,1122011218,0,122.68,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442155535,526663.00
09/13/2015 10:45,2,2.244,ACTIVE,216.67,358.28,60.055,1442155504,"201051344001093","174011321042388",29.52,24.80,0,331.23,389.54,67.2,62.9,0.530,247632.4,247632.4,1426,0,0,0,L,1122011218,0,124.04,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442155536,526664.00
09/13/2015 10:45,2,2.293,ACTIVE,216.90,357.08,59.954,1442155504,"201051344000645","174011321042388",29.04,25.00,0,334.24,385.33,67.5,63.2,0.548,245882.1,245882.1,1422,0,0,0,L,1122011218,0,123.36,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442155537,526665.00
09/13/2015 10:45,2,2.143,ACTIVE,214.41,345.06,59.859,1442155504,"274151322000085","174011321042388",28.92,28.50,0,328.22,370.00,62.8,58.7,0.433,523339.6,523339.6,1417,0,0,0,L,1151911521,0,124.04,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442155538,526666.00
09/13/2015 10:45,2,2.270,ACTIVE,217.35,358.58,59.986,1442155504,"201051344000651","174011321042388",29.48,24.00,0,332.73,389.84,67.8,63.5,0.561,245083.8,245083.8,1418,0,0,0,L,1122011218,0,124.72,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442155539,526667.00
09/13/2015 10:45,2,2.311,ACTIVE,216.45,355.58,60.049,1442155504,"201051344000867","174011321042388",29.08,25.80,0,332.73,383.83,68.0,63.7,0.552,237965.5,237965.5,1423,0,0,0,L,1122011218,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442155540,526668.00
09/13/2015 10:45,2,2.229,ACTIVE,216.67,355.88,59.922,1442155504,"201051344001230","174011321042388",29.38,26.30,0,326.42,383.83,66.4,62.1,0.544,248459.7,248459.7,1427,0,0,0,L,1122011218,0,124.27,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442155541,526669.00
09/13/2015 10:45,2,2.262,ACTIVE,217.13,358.28,59.938,1442155504,"201051344000576","174011321042388",29.42,24.30,0,334.84,385.93,67.4,63.1,0.557,244959.3,244959.3,1427,0,0,0,L,1122011218,0,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442155542,526670.00
09/13/2015 10:45,2,2.299,ACTIVE,216.90,357.08,59.991,1442155504,"201051344000579","174011321042388",29.34,26.30,0,334.24,385.93,68.4,64.1,0.561,252426.3,252426.3,1419,0,0,0,L,1122011218,0,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442155543,526671.00
09/13/2015 11:00,2,5.650,ACTIVE,218.71,358.28,59.975,1442156403,"201051344000955","174011321042388",28.92,28.00,0,318.00,400.96,165.6,157.9,0.773,250444.2,250444.2,1419,0,0,0,L,1122011218,0,124.94,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442156404,526672.00
09/13/2015 11:00,2,5.609,ACTIVE,215.32,366.70,59.970,1442156403,"274151322000095","174011321042388",29.24,34.80,0,327.02,385.63,165.9,158.2,0.632,550176.8,550176.8,1420,0,0,0,L,1151911521,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442156405,526673.00
09/13/2015 11:00,2,5.725,ACTIVE,219.61,359.18,59.970,1442156403,"201051344000868","174011321042388",28.77,26.30,0,316.20,401.86,166.7,159.0,0.756,237471.6,237471.6,1426,0,0,0,L,1122011218,0,124.49,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442156406,526674.00
09/13/2015 11:00,2,5.674,ACTIVE,221.42,362.79,59.975,1442156403,"201051344000853","174011321042388",29.00,27.80,0,320.11,401.86,166.6,158.9,0.769,244078.8,244078.8,1422,0,0,0,L,1122011218,0,125.85,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442156407,526675.00
09/13/2015 11:00,2,5.549,ACTIVE,220.06,359.48,59.986,1442156403,"201051344000582","174011321042388",29.26,26.00,0,317.70,402.77,164.5,156.8,0.734,242532.7,242532.7,1423,0,0,0,L,1122011218,0,125.85,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442156408,526676.00
09/13/2015 11:00,2,5.691,ACTIVE,221.19,362.79,59.981,1442156403,"201051344000469","174011321042388",29.04,25.50,0,317.70,403.37,167.5,159.7,0.791,239298.1,239298.1,1420,0,0,0,L,1122011218,0,124.94,126.53,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442156409,526677.00
09/13/2015 11:00,2,5.740,ACTIVE,220.97,361.89,59.975,1442156403,"201051344000988","174011321042388",28.71,28.30,0,318.61,402.46,166.8,159.0,0.782,238130.4,238130.4,1422,0,0,0,L,1122011218,0,125.17,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442156410,526678.00
09/13/2015 11:00,2,5.727,ACTIVE,220.97,360.08,59.981,1442156403,"201051344001158","174011321042388",28.51,28.30,0,318.30,402.16,165.3,157.6,0.765,243660.8,243660.8,1424,0,0,0,L,1122011218,0,124.94,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442156411,526679.00
09/13/2015 11:00,2,5.715,ACTIVE,219.61,359.48,59.975,1442156403,"201051344001025","174011321042388",29.00,28.30,0,318.30,402.16,167.8,160.1,0.756,248561.8,248561.8,1421,0,0,0,L,1122011218,0,125.62,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442156412,526680.00
09/13/2015 11:00,2,5.666,ACTIVE,220.74,360.69,59.975,1442156403,"201051344000569","174011321042388",29.20,27.80,0,318.91,402.77,167.6,159.8,0.769,251756.6,251756.6,1422,0,0,0,L,1122011218,0,124.72,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442156413,526681.00
09/13/2015 11:00,2,3.715,ACTIVE,215.32,422.90,59.991,1442156403,"274151322000094","174011321042388",38.94,34.80,0,392.85,459.27,146.7,139.7,0.566,423406.6,423406.6,1447,0,0,0,L,1151911521,0,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442156414,526682.00
09/13/2015 11:00,2,5.725,ACTIVE,220.74,360.38,59.986,1442156403,"201051344000458","174011321042388",28.84,29.30,0,316.80,402.16,167.2,159.5,0.782,247443.8,247443.8,1422,0,0,0,L,1122011218,0,125.40,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442156415,526683.00
09/13/2015 11:00,2,5.402,ACTIVE,215.32,359.18,59.970,1442156403,"274151322000087","174011321042388",28.47,34.00,0,326.42,382.33,155.8,148.4,0.592,496936.7,496936.7,1420,0,0,0,L,1151911521,0,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442156416,526684.00
09/13/2015 11:00,2,5.471,ACTIVE,215.54,358.88,59.981,1442156403,"274151322000052","174011321042388",28.71,35.00,0,327.02,383.83,158.8,151.4,0.614,530314.8,530314.8,1415,0,0,0,L,1151911521,0,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442156416,526685.00
09/13/2015 11:00,2,5.654,ACTIVE,218.71,358.58,59.970,1442156403,"201051344001145","174011321042388",28.98,26.80,0,318.61,401.26,165.9,158.2,0.765,252195.1,252195.1,1425,0,0,0,L,1122011218,0,125.40,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442156417,526686.00
09/13/2015 11:00,2,5.779,ACTIVE,218.71,359.78,59.981,1442156403,"201051344000685","174011321042388",28.59,28.30,0,316.80,401.86,167.3,159.6,0.804,250854.3,250854.3,1423,0,0,0,L,1122011218,0,126.07,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442156418,526687.00
09/13/2015 11:00,2,5.510,ACTIVE,215.09,348.96,59.970,1442156403,"274151322000088","174011321042388",28.25,32.40,0,327.02,382.93,157.5,150.1,0.592,509379.7,509379.7,1418,0,0,0,L,1151911521,0,124.49,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442156419,526688.00
09/13/2015 11:00,2,5.719,ACTIVE,219.39,359.78,59.965,1442156403,"201051344000438","174011321042388",29.06,28.30,0,319.21,403.07,168.3,160.6,0.787,250831.8,250831.8,1423,0,0,0,L,1122011218,0,126.07,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442156420,526689.00
09/13/2015 11:00,2,5.721,ACTIVE,219.61,359.18,59.965,1442156403,"201051344001135","174011321042388",28.98,27.50,0,319.51,402.16,167.9,160.1,0.773,242478.7,242478.7,1419,0,0,0,L,1122011218,0,125.85,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442156421,526690.00
09/13/2015 11:00,2,5.588,ACTIVE,219.16,359.18,59.975,1442156403,"201051344000417","174011321042388",29.24,30.30,0,317.70,401.56,165.4,157.8,0.787,245590.4,245590.4,1426,0,0,0,L,1122011218,0,125.40,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442156422,526691.00
09/13/2015 11:00,2,5.781,ACTIVE,219.16,359.48,59.975,1442156403,"201051344000594","174011321042388",28.98,30.00,0,317.10,397.96,169.6,161.8,0.773,248170.0,248170.0,1426,0,0,0,L,1122011218,0,124.49,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442156423,526692.00
09/13/2015 11:00,2,5.441,ACTIVE,215.32,364.59,59.970,1442156403,"274151322000083","174011321042388",28.53,35.20,0,326.42,381.73,157.1,149.7,0.632,525935.1,525935.1,1418,0,0,0,L,1151911521,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442156424,526693.00
09/13/2015 11:00,2,5.725,ACTIVE,220.06,359.78,59.981,1442156403,"201051344000585","174011321042388",29.08,28.30,0,318.61,400.96,168.5,160.7,0.778,247860.4,247860.4,1423,0,0,0,L,1122011218,0,125.62,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442156425,526694.00
09/13/2015 11:00,2,5.488,ACTIVE,215.54,347.16,59.970,1442156403,"274151322000054","174011321042388",28.55,34.30,0,326.12,383.83,158.7,151.3,0.610,520606.4,520606.4,1416,0,0,0,L,1151911521,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442156426,526695.00
09/13/2015 11:00,2,5.787,ACTIVE,219.84,358.88,59.965,1442156403,"201051344001203","174011321042388",29.22,28.30,0,318.91,403.07,171.3,163.4,0.787,248417.0,248417.0,1422,0,0,0,L,1122011218,0,126.53,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442156427,526696.00
09/13/2015 11:00,2,5.713,ACTIVE,218.71,358.28,59.975,1442156403,"201051344000646","174011321042388",28.98,29.50,0,318.30,402.16,167.6,159.8,0.782,244283.1,244283.1,1420,0,0,0,L,1122011218,0,125.62,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442156428,526697.00
09/13/2015 11:00,2,3.686,ACTIVE,216.22,438.83,59.970,1442156403,"274151322000068","174011321042388",39.78,35.20,0,394.95,459.57,148.6,141.5,0.575,422858.5,422858.5,1448,0,0,0,L,1151911521,0,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442156428,526698.00
09/13/2015 11:00,2,5.832,ACTIVE,216.22,352.87,59.970,1442156403,"274151322000076","174011321042388",29.30,35.20,0,328.82,386.53,173.0,165.1,0.645,556583.6,556583.6,1416,0,0,0,L,1151911521,0,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442156429,526699.00
09/13/2015 11:00,2,5.779,ACTIVE,218.71,357.68,59.975,1442156403,"201051344000890","174011321042388",28.84,30.30,0,318.61,401.26,168.8,161.0,0.760,249153.3,249153.3,1423,0,0,0,L,1122011218,0,125.62,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442156430,526700.00
09/13/2015 11:00,2,5.742,ACTIVE,220.74,360.69,60.007,1442156403,"201051344000900","174011321042388",29.52,26.50,0,319.51,403.07,171.7,163.8,0.773,250546.9,250546.9,1422,0,0,0,L,1122011218,0,125.40,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442156431,526701.00
09/13/2015 11:00,2,5.787,ACTIVE,220.29,361.29,59.970,1442156403,"201051344000633","174011321042388",28.82,28.00,0,318.61,402.77,168.9,161.1,0.795,238953.9,238953.9,1429,0,0,0,L,1122011218,0,125.40,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442156432,526702.00
09/13/2015 11:00,2,5.754,ACTIVE,220.97,361.29,59.970,1442156403,"201051344000983","174011321042388",29.06,27.80,0,318.61,403.07,169.3,161.5,0.809,247478.7,247478.7,1424,0,0,0,L,1122011218,0,125.40,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442156433,526703.00
09/13/2015 11:00,2,5.695,ACTIVE,219.61,359.48,59.959,1442156403,"201051344000917","174011321042388",29.06,28.30,0,320.41,401.86,167.6,159.8,0.778,249510.8,249510.8,1427,0,0,0,L,1122011218,0,125.62,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442156434,526704.00
09/13/2015 11:00,2,5.660,ACTIVE,220.74,359.78,59.944,1442156403,"201051344000648","174011321042388",29.06,27.50,0,318.00,402.77,166.5,158.8,0.765,244785.7,244785.7,1427,0,0,0,L,1122011218,0,124.94,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442156435,526705.00
09/13/2015 11:00,2,5.758,ACTIVE,219.61,360.08,59.975,1442156403,"201051344001093","174011321042388",29.16,27.00,0,319.81,402.46,170.1,162.2,0.765,247661.1,247661.1,1427,0,0,0,L,1122011218,0,125.85,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442156436,526706.00
09/13/2015 11:00,2,5.859,ACTIVE,220.74,359.18,59.965,1442156403,"201051344000645","174011321042388",28.37,27.80,0,318.91,402.16,168.3,160.5,0.756,245910.3,245910.3,1423,0,0,0,L,1122011218,0,125.40,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442156437,526707.00
09/13/2015 11:00,2,5.508,ACTIVE,215.54,348.96,59.938,1442156403,"274151322000085","174011321042388",28.69,33.00,0,328.52,382.93,159.9,152.4,0.610,523366.9,523366.9,1418,0,0,0,L,1151911521,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442156438,526708.00
09/13/2015 11:00,2,5.793,ACTIVE,220.06,360.08,59.970,1442156403,"201051344000651","174011321042388",28.92,26.80,0,318.61,401.56,169.6,161.8,0.765,245112.7,245112.7,1419,0,0,0,L,1122011218,0,126.53,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442156439,526709.00
09/13/2015 11:00,2,5.805,ACTIVE,220.29,359.18,59.970,1442156403,"201051344000867","174011321042388",28.71,28.80,0,318.91,398.86,168.7,160.9,0.765,237993.9,237993.9,1424,0,0,0,L,1122011218,0,125.40,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442156440,526710.00
09/13/2015 11:00,2,5.629,ACTIVE,218.48,356.18,59.970,1442156403,"201051344001230","174011321042388",29.32,29.00,0,318.91,397.05,167.2,159.4,0.765,248488.2,248488.2,1428,0,0,0,L,1122011218,0,125.40,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442156441,526711.00
