ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2015 11:00,2,5.836,ACTIVE,220.74,362.19,59.970,1442156403,"201051344000576","174011321042388",28.47,27.50,0,318.61,401.56,168.3,160.5,0.778,244987.5,244987.5,1428,0,0,0,L,1122011218,0,125.40,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442156441,526712.00
09/13/2015 11:00,2,5.766,ACTIVE,221.19,363.09,59.965,1442156403,"201051344000579","174011321042388",28.96,30.00,0,319.51,401.86,169.0,161.2,0.795,252454.9,252454.9,1420,0,0,0,L,1122011218,0,125.40,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442156442,526713.00
09/13/2015 11:15,2,6.152,ACTIVE,218.71,359.18,60.012,1442157303,"201051344000955","174011321042388",28.98,30.80,0,332.73,399.16,180.4,172.2,0.840,250484.4,250484.4,1420,0,0,0,L,1122011218,0,124.94,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442157305,526714.00
09/13/2015 11:15,2,6.250,ACTIVE,215.09,365.19,59.970,1442157303,"274151322000095","174011321042388",28.82,38.60,0,332.13,384.13,182.2,173.9,0.694,550217.2,550217.2,1421,0,0,0,L,1151911521,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442157306,526715.00
09/13/2015 11:15,2,6.355,ACTIVE,219.61,360.99,59.970,1442157303,"201051344000868","174011321042388",28.07,28.80,0,336.94,404.57,180.5,172.3,0.813,237511.9,237511.9,1427,0,0,0,L,1122011218,0,124.72,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442157306,526716.00
09/13/2015 11:15,2,6.277,ACTIVE,221.19,363.69,59.970,1442157303,"201051344000853","174011321042388",28.43,30.50,0,337.24,403.97,180.6,172.4,0.835,244119.1,244119.1,1423,0,0,0,L,1122011218,0,125.62,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442157307,526717.00
09/13/2015 11:15,2,6.145,ACTIVE,219.84,361.59,59.975,1442157303,"201051344000582","174011321042388",28.69,29.00,0,336.64,405.47,178.4,170.3,0.804,242572.5,242572.5,1424,0,0,0,L,1122011218,0,125.62,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442157308,526718.00
09/13/2015 11:15,2,6.150,ACTIVE,220.97,362.49,60.012,1442157303,"201051344000469","174011321042388",28.96,28.00,0,336.64,405.77,180.5,172.3,0.844,239338.6,239338.6,1421,0,0,0,L,1122011218,0,124.94,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442157309,526719.00
09/13/2015 11:15,2,6.268,ACTIVE,220.74,363.99,59.970,1442157303,"201051344000988","174011321042388",28.15,31.30,0,335.74,404.57,178.7,170.6,0.822,238170.5,238170.5,1423,0,0,0,L,1122011218,0,124.94,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442157310,526720.00
09/13/2015 11:15,2,6.158,ACTIVE,220.97,360.99,59.975,1442157303,"201051344001158","174011321042388",28.35,31.50,0,337.84,403.97,176.8,168.7,0.809,243700.5,243700.5,1425,0,0,0,L,1122011218,0,125.17,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442157311,526721.00
09/13/2015 11:15,2,6.170,ACTIVE,219.61,358.88,60.007,1442157303,"201051344001025","174011321042388",28.84,31.30,0,336.94,403.67,180.2,172.0,0.804,248602.3,248602.3,1422,0,0,0,L,1122011218,0,125.40,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442157312,526722.00
09/13/2015 11:15,2,6.168,ACTIVE,220.74,360.99,59.996,1442157303,"201051344000569","174011321042388",28.65,30.00,0,337.24,404.87,179.0,170.8,0.826,251796.9,251796.9,1423,0,0,0,L,1122011218,0,124.72,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442157313,526723.00
09/13/2015 11:15,2,4.021,ACTIVE,215.32,430.42,59.970,1442157303,"274151322000094","174011321042388",38.80,37.50,0,395.85,454.76,156.3,148.9,0.597,423441.8,423441.8,1448,0,0,0,L,1151911521,0,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442157314,526724.00
09/13/2015 11:15,2,6.230,ACTIVE,220.74,361.29,59.975,1442157303,"201051344000458","174011321042388",28.27,32.20,0,338.14,404.57,178.3,170.2,0.831,247483.8,247483.8,1423,0,0,0,L,1122011218,0,125.40,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442157315,526725.00
09/13/2015 11:15,2,5.908,ACTIVE,215.09,359.48,59.975,1442157303,"274151322000087","174011321042388",28.01,38.00,0,331.23,383.23,167.5,159.7,0.636,496974.1,496974.1,1421,0,0,0,L,1151911521,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442157316,526726.00
09/13/2015 11:15,2,5.975,ACTIVE,215.32,359.78,59.970,1442157303,"274151322000052","174011321042388",28.25,39.50,0,332.43,385.33,170.8,162.9,0.667,530352.9,530352.9,1416,0,0,0,L,1151911521,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442157317,526727.00
09/13/2015 11:15,2,6.182,ACTIVE,218.71,358.28,59.975,1442157303,"201051344001145","174011321042388",28.39,29.80,0,334.24,403.07,177.7,169.6,0.822,252234.8,252234.8,1426,0,0,0,L,1122011218,0,125.17,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442157318,526728.00
09/13/2015 11:15,2,6.178,ACTIVE,218.71,360.99,59.970,1442157303,"201051344000685","174011321042388",28.69,30.80,0,333.33,402.46,179.6,171.4,0.862,250894.4,250894.4,1424,0,0,0,L,1122011218,0,125.85,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442157319,526729.00
09/13/2015 11:15,2,5.902,ACTIVE,215.09,359.78,59.959,1442157303,"274151322000088","174011321042388",28.25,36.00,0,332.43,384.73,168.7,160.9,0.641,509417.4,509417.4,1419,0,0,0,L,1151911521,0,124.27,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442157320,526730.00
09/13/2015 11:15,2,6.145,ACTIVE,219.39,360.08,59.970,1442157303,"201051344000438","174011321042388",28.84,31.30,0,337.54,403.97,179.4,171.2,0.835,250872.0,250872.0,1424,0,0,0,L,1122011218,0,125.85,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442157321,526731.00
09/13/2015 11:15,2,6.191,ACTIVE,219.61,359.78,59.965,1442157303,"201051344001135","174011321042388",28.57,29.50,0,335.14,403.67,179.0,170.8,0.813,242518.7,242518.7,1420,0,0,0,L,1122011218,0,125.85,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442157322,526732.00
09/13/2015 11:15,2,6.131,ACTIVE,218.93,358.58,59.986,1442157303,"201051344000417","174011321042388",28.45,33.50,0,333.63,399.46,176.7,168.7,0.831,245629.9,245629.9,1427,0,0,0,L,1122011218,0,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442157323,526733.00
09/13/2015 11:15,2,6.215,ACTIVE,218.93,359.78,60.007,1442157303,"201051344000594","174011321042388",28.49,33.00,0,331.23,400.36,179.2,171.0,0.818,248210.3,248210.3,1427,0,0,0,L,1122011218,0,124.49,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442157323,526734.00
09/13/2015 11:15,2,5.914,ACTIVE,215.09,345.96,59.965,1442157303,"274151322000083","174011321042388",27.99,39.80,0,328.22,380.82,167.6,159.8,0.672,525972.6,525972.6,1419,0,0,0,L,1151911521,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442157324,526735.00
09/13/2015 11:15,2,6.195,ACTIVE,220.06,360.99,60.002,1442157303,"201051344000585","174011321042388",28.55,31.30,0,338.14,403.97,179.2,171.0,0.826,247900.6,247900.6,1424,0,0,0,L,1122011218,0,125.40,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442157325,526736.00
09/13/2015 11:15,2,5.984,ACTIVE,215.09,366.40,59.975,1442157303,"274151322000054","174011321042388",27.93,38.20,0,332.43,385.03,169.1,161.3,0.645,520644.3,520644.3,1417,0,0,0,L,1151911521,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442157326,526737.00
09/13/2015 11:15,2,6.232,ACTIVE,219.84,359.78,59.970,1442157303,"201051344001203","174011321042388",28.77,30.50,0,338.74,405.47,181.6,173.4,0.844,248457.8,248457.8,1423,0,0,0,L,1122011218,0,126.30,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442157327,526738.00
09/13/2015 11:15,2,6.115,ACTIVE,218.71,360.69,59.975,1442157303,"201051344000646","174011321042388",28.69,32.00,0,332.43,400.06,177.7,169.6,0.835,244323.0,244323.0,1421,0,0,0,L,1122011218,0,125.62,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442157328,526739.00
09/13/2015 11:15,2,3.947,ACTIVE,216.00,425.91,59.981,1442157303,"274151322000068","174011321042388",39.46,39.00,0,397.66,458.67,157.3,149.9,0.605,422893.7,422893.7,1449,0,0,0,L,1151911521,0,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442157329,526740.00
09/13/2015 11:15,2,6.283,ACTIVE,216.22,349.56,59.970,1442157303,"274151322000076","174011321042388",28.78,39.30,0,333.93,388.34,183.0,174.7,0.712,556624.9,556624.9,1417,0,0,0,L,1151911521,0,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442157330,526741.00
09/13/2015 11:15,2,6.104,ACTIVE,218.48,357.68,59.975,1442157303,"201051344000890","174011321042388",28.82,33.00,0,332.73,399.76,178.2,170.0,0.804,249193.5,249193.5,1424,0,0,0,L,1122011218,0,125.62,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442157331,526742.00
09/13/2015 11:15,2,6.207,ACTIVE,220.06,361.29,59.975,1442157303,"201051344000900","174011321042388",28.82,29.50,0,337.24,406.37,181.2,173.0,0.813,250587.9,250587.9,1423,0,0,0,L,1122011218,0,125.17,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442157331,526743.00
09/13/2015 11:15,2,6.139,ACTIVE,219.84,361.29,59.996,1442157303,"201051344000633","174011321042388",28.49,30.80,0,337.54,404.87,176.9,168.8,0.835,238994.0,238994.0,1430,0,0,0,L,1122011218,0,125.17,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442157332,526744.00
09/13/2015 11:15,2,6.133,ACTIVE,220.52,361.89,59.981,1442157303,"201051344000983","174011321042388",28.69,31.00,0,337.54,405.77,178.0,169.9,0.835,247519.0,247519.0,1425,0,0,0,L,1122011218,0,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442157333,526745.00
09/13/2015 11:15,2,6.004,ACTIVE,219.39,361.29,59.986,1442157303,"201051344000917","174011321042388",29.10,30.50,0,336.94,404.27,176.9,168.8,0.826,249550.8,249550.8,1428,0,0,0,L,1122011218,0,125.40,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442157334,526746.00
09/13/2015 11:15,2,6.078,ACTIVE,220.29,360.08,59.933,1442157303,"201051344000648","174011321042388",28.45,30.00,0,338.14,404.57,174.9,166.9,0.800,244825.4,244825.4,1428,0,0,0,L,1122011218,0,124.72,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442157335,526747.00
09/13/2015 11:15,2,6.074,ACTIVE,219.39,361.89,59.975,1442157303,"201051344001093","174011321042388",29.18,30.00,0,337.54,405.17,179.5,171.3,0.813,247701.7,247701.7,1428,0,0,0,L,1122011218,0,125.62,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442157336,526748.00
09/13/2015 11:15,2,6.223,ACTIVE,220.52,362.49,59.970,1442157303,"201051344000645","174011321042388",28.05,30.80,0,337.84,404.27,176.9,168.8,0.800,245950.5,245950.5,1424,0,0,0,L,1122011218,0,125.40,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442157337,526749.00
09/13/2015 11:15,2,5.953,ACTIVE,215.32,347.46,59.975,1442157303,"274151322000085","174011321042388",27.99,37.00,0,333.33,384.43,168.7,160.9,0.645,523405.2,523405.2,1419,0,0,0,L,1151911521,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442157338,526750.00
09/13/2015 11:15,2,6.160,ACTIVE,219.61,359.78,59.954,1442157303,"201051344000651","174011321042388",28.53,29.00,0,336.94,404.87,177.9,169.8,0.804,245153.2,245153.2,1420,0,0,0,L,1122011218,0,126.07,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442157339,526751.00
09/13/2015 11:15,2,6.008,ACTIVE,219.61,358.58,59.981,1442157303,"201051344000867","174011321042388",28.84,32.20,0,337.84,403.07,175.6,167.5,0.800,238034.2,238034.2,1425,0,0,0,L,1122011218,0,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442157340,526752.00
09/13/2015 11:15,2,6.010,ACTIVE,218.26,358.88,59.981,1442157303,"201051344001230","174011321042388",28.71,32.00,0,331.83,399.16,174.8,166.7,0.795,248528.2,248528.2,1429,0,0,0,L,1122011218,0,125.17,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442157341,526753.00
09/13/2015 11:15,2,6.088,ACTIVE,220.52,360.99,59.959,1442157303,"201051344000576","174011321042388",28.39,30.00,0,336.94,404.57,175.1,167.1,0.826,245027.8,245027.8,1429,0,0,0,L,1122011218,0,125.17,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442157342,526754.00
09/13/2015 11:15,2,5.979,ACTIVE,220.74,361.89,59.975,1442157303,"201051344000579","174011321042388",28.69,33.00,0,337.84,404.27,173.7,165.8,0.818,252495.1,252495.1,1421,0,0,0,L,1122011218,0,125.17,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442157343,526755.00
09/13/2015 11:30,2,6.133,ACTIVE,218.26,358.28,59.991,1442158203,"201051344000955","174011321042388",28.75,32.00,0,332.13,397.66,178.4,170.3,0.844,250523.3,250523.3,1421,0,0,0,L,1122011218,0,124.94,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442158204,526756.00
09/13/2015 11:30,2,6.184,ACTIVE,214.19,368.20,59.996,1442158203,"274151322000095","174011321042388",28.67,40.60,0,331.83,382.63,179.4,171.3,0.689,550256.4,550256.4,1422,0,0,0,L,1151911521,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442158205,526757.00
09/13/2015 11:30,2,6.146,ACTIVE,219.39,359.18,60.002,1442158203,"201051344000868","174011321042388",28.80,29.50,0,333.33,400.06,179.2,171.1,0.813,237551.0,237551.0,1428,0,0,0,L,1122011218,0,124.27,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442158206,526758.00
09/13/2015 11:30,2,6.209,ACTIVE,220.74,362.19,59.975,1442158203,"201051344000853","174011321042388",28.39,32.00,0,336.64,403.07,178.4,170.3,0.831,244158.0,244158.0,1424,0,0,0,L,1122011218,0,125.17,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442158207,526759.00
09/13/2015 11:30,2,6.102,ACTIVE,219.39,360.08,59.996,1442158203,"201051344000582","174011321042388",28.71,29.50,0,333.93,403.07,177.3,169.3,0.795,242611.0,242611.0,1425,0,0,0,L,1122011218,0,125.62,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442158208,526760.00
09/13/2015 11:30,2,6.246,ACTIVE,220.74,361.59,60.002,1442158203,"201051344000469","174011321042388",28.53,29.00,0,333.33,404.27,180.4,172.2,0.835,239377.7,239377.7,1422,0,0,0,L,1122011218,0,124.49,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442158209,526761.00
09/13/2015 11:30,2,6.275,ACTIVE,220.74,361.29,60.002,1442158203,"201051344000988","174011321042388",28.19,32.60,0,333.33,403.67,179.2,171.0,0.831,238209.3,238209.3,1424,0,0,0,L,1122011218,0,124.72,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442158210,526762.00
09/13/2015 11:30,2,6.152,ACTIVE,220.74,359.78,60.018,1442158203,"201051344001158","174011321042388",28.47,32.80,0,333.93,402.46,177.4,169.3,0.818,243738.8,243738.8,1426,0,0,0,L,1122011218,0,124.72,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442158211,526763.00
09/13/2015 11:30,2,6.205,ACTIVE,219.16,358.28,60.002,1442158203,"201051344001025","174011321042388",28.69,32.80,0,333.93,399.16,180.2,172.0,0.809,248641.4,248641.4,1423,0,0,0,L,1122011218,0,125.40,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442158212,526764.00
09/13/2015 11:30,2,6.156,ACTIVE,220.52,360.38,59.996,1442158203,"201051344000569","174011321042388",28.77,32.00,0,333.33,403.37,179.4,171.2,0.826,251835.7,251835.7,1424,0,0,0,L,1122011218,0,124.49,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442158213,526765.00
09/13/2015 11:30,2,3.996,ACTIVE,214.41,426.81,59.991,1442158203,"274151322000094","174011321042388",38.98,38.60,0,396.75,454.16,158.6,151.2,0.614,423475.8,423475.8,1449,0,0,0,L,1151911521,0,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442158213,526766.00
09/13/2015 11:30,2,6.219,ACTIVE,220.52,360.69,59.991,1442158203,"201051344000458","174011321042388",28.45,33.50,0,334.84,402.77,179.2,171.1,0.835,247522.5,247522.5,1424,0,0,0,L,1122011218,0,124.94,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442158214,526767.00
09/13/2015 11:30,2,5.887,ACTIVE,214.41,364.29,59.991,1442158203,"274151322000087","174011321042388",28.15,39.50,0,331.23,382.33,167.7,160.0,0.641,497010.2,497010.2,1422,0,0,0,L,1151911521,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442158215,526768.00
09/13/2015 11:30,2,5.988,ACTIVE,214.41,355.58,59.986,1442158203,"274151322000052","174011321042388",28.15,41.80,0,332.13,384.13,170.6,162.7,0.663,530389.7,530389.7,1417,0,0,0,L,1151911521,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442158216,526769.00
09/13/2015 11:30,2,6.127,ACTIVE,218.48,360.08,60.023,1442158203,"201051344001145","174011321042388",28.67,31.00,0,333.03,397.66,177.8,169.6,0.818,252273.0,252273.0,1427,0,0,0,L,1122011218,0,125.17,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442158217,526770.00
09/13/2015 11:30,2,6.236,ACTIVE,218.48,360.38,60.002,1442158203,"201051344000685","174011321042388",28.45,32.00,0,333.33,398.86,179.6,171.4,0.857,250932.9,250932.9,1425,0,0,0,L,1122011218,0,125.85,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442158218,526771.00
09/13/2015 11:30,2,5.990,ACTIVE,214.41,345.36,59.996,1442158203,"274151322000088","174011321042388",27.79,37.50,0,331.83,382.93,168.5,160.7,0.641,509453.7,509453.7,1420,0,0,0,L,1151911521,0,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442158219,526772.00
09/13/2015 11:30,2,6.139,ACTIVE,218.93,359.78,59.996,1442158203,"201051344000438","174011321042388",28.84,32.40,0,333.33,401.86,179.3,171.2,0.840,250910.6,250910.6,1425,0,0,0,L,1122011218,0,125.85,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442158220,526773.00
09/13/2015 11:30,2,6.146,ACTIVE,219.16,360.08,59.986,1442158203,"201051344001135","174011321042388",28.77,31.00,0,332.73,398.26,178.9,170.8,0.826,242557.3,242557.3,1421,0,0,0,L,1122011218,0,125.62,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442158221,526774.00
09/13/2015 11:30,2,6.156,ACTIVE,218.48,357.68,59.986,1442158203,"201051344000417","174011321042388",28.37,35.20,0,332.13,397.05,176.7,168.6,0.835,245667.9,245667.9,1428,0,0,0,L,1122011218,0,125.17,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442158222,526775.00
09/13/2015 11:30,2,6.311,ACTIVE,218.71,357.98,59.949,1442158203,"201051344000594","174011321042388",28.25,34.50,0,331.23,398.26,180.6,172.4,0.822,248249.0,248249.0,1428,0,0,0,L,1122011218,0,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442158223,526776.00
09/13/2015 11:30,2,5.980,ACTIVE,213.96,366.40,59.991,1442158203,"274151322000083","174011321042388",27.89,41.50,0,328.52,379.02,168.8,161.0,0.676,526008.8,526008.8,1420,0,0,0,L,1151911521,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442158224,526777.00
09/13/2015 11:30,2,6.299,ACTIVE,219.84,360.08,59.996,1442158203,"201051344000585","174011321042388",28.49,32.00,0,333.33,401.86,181.7,173.5,0.835,247939.5,247939.5,1425,0,0,0,L,1122011218,0,125.62,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442158225,526778.00
09/13/2015 11:30,2,6.047,ACTIVE,213.96,352.87,59.986,1442158203,"274151322000054","174011321042388",27.95,39.80,0,332.13,382.93,171.1,163.2,0.650,520680.9,520680.9,1418,0,0,0,L,1151911521,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442158225,526779.00
09/13/2015 11:30,2,6.318,ACTIVE,219.61,360.99,60.007,1442158203,"201051344001203","174011321042388",28.90,31.50,0,335.14,402.77,185.1,176.7,0.857,248497.2,248497.2,1424,0,0,0,L,1122011218,0,126.30,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442158226,526780.00
09/13/2015 11:30,2,6.229,ACTIVE,218.26,359.78,59.991,1442158203,"201051344000646","174011321042388",28.80,33.30,0,331.53,398.26,181.7,173.4,0.849,244361.6,244361.6,1422,0,0,0,L,1122011218,0,125.62,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442158227,526781.00
09/13/2015 11:30,2,4.045,ACTIVE,215.54,437.03,59.975,1442158203,"274151322000068","174011321042388",39.22,40.80,0,397.05,455.67,160.4,152.9,0.614,422927.8,422927.8,1450,0,0,0,L,1151911521,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442158228,526782.00
09/13/2015 11:30,2,6.400,ACTIVE,215.09,348.66,59.991,1442158203,"274151322000076","174011321042388",28.84,40.80,0,333.03,386.23,186.9,178.4,0.720,556664.7,556664.7,1418,0,0,0,L,1151911521,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442158229,526783.00
09/13/2015 11:30,2,6.383,ACTIVE,218.26,359.18,59.996,1442158203,"201051344000890","174011321042388",28.29,34.80,0,332.43,397.96,183.0,174.7,0.826,249232.3,249232.3,1425,0,0,0,L,1122011218,0,125.40,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442158230,526784.00
09/13/2015 11:30,2,6.365,ACTIVE,220.29,360.38,59.991,1442158203,"201051344000900","174011321042388",28.96,30.30,0,333.63,403.67,186.8,178.4,0.840,250627.4,250627.4,1424,0,0,0,L,1122011218,0,124.94,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442158231,526785.00
09/13/2015 11:30,2,6.451,ACTIVE,219.61,361.89,60.012,1442158203,"201051344000633","174011321042388",28.05,32.40,0,334.24,402.16,183.2,174.9,0.857,239032.7,239032.7,1431,0,0,0,L,1122011218,0,124.72,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442158232,526786.00
09/13/2015 11:30,2,6.367,ACTIVE,220.74,362.19,59.975,1442158203,"201051344000983","174011321042388",28.49,32.60,0,333.93,402.77,183.8,175.4,0.853,247557.9,247557.9,1426,0,0,0,L,1122011218,0,124.94,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442158233,526787.00
09/13/2015 11:30,2,6.307,ACTIVE,219.39,361.59,59.996,1442158203,"201051344000917","174011321042388",28.57,31.80,0,332.43,401.56,182.4,174.2,0.849,249589.4,249589.4,1429,0,0,0,L,1122011218,0,125.62,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442158234,526788.00
09/13/2015 11:30,2,6.309,ACTIVE,220.06,360.69,59.991,1442158203,"201051344000648","174011321042388",28.25,32.00,0,333.63,402.77,180.5,172.3,0.822,244863.7,244863.7,1429,0,0,0,L,1122011218,0,124.27,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442158234,526789.00
09/13/2015 11:30,2,6.273,ACTIVE,219.39,362.49,59.975,1442158203,"201051344001093","174011321042388",29.02,30.80,0,333.33,403.67,184.3,175.9,0.831,247740.9,247740.9,1429,0,0,0,L,1122011218,0,125.62,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442158235,526790.00
09/13/2015 11:30,2,6.303,ACTIVE,220.52,360.69,59.965,1442158203,"201051344000645","174011321042388",28.47,32.40,0,334.24,402.16,181.6,173.4,0.822,245989.1,245989.1,1425,0,0,0,L,1122011218,0,124.94,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442158236,526791.00
09/13/2015 11:30,2,6.031,ACTIVE,214.19,366.10,59.981,1442158203,"274151322000085","174011321042388",28.41,38.60,0,332.43,379.92,173.3,165.4,0.667,523442.1,523442.1,1420,0,0,0,L,1151911521,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442158237,526792.00
09/13/2015 11:30,2,6.359,ACTIVE,219.84,362.19,59.981,1442158203,"201051344000651","174011321042388",28.45,29.80,0,334.54,404.27,183.2,174.9,0.826,245192.3,245192.3,1421,0,0,0,L,1122011218,0,126.30,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442158238,526793.00
09/13/2015 11:30,2,6.307,ACTIVE,219.61,358.58,59.996,1442158203,"201051344000867","174011321042388",28.65,33.80,0,333.63,398.56,182.8,174.5,0.831,238073.0,238073.0,1426,0,0,0,L,1122011218,0,124.49,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442158239,526794.00
09/13/2015 11:30,2,6.223,ACTIVE,218.48,358.88,59.996,1442158203,"201051344001230","174011321042388",28.73,34.00,0,330.33,397.05,180.8,172.6,0.835,248566.7,248566.7,1430,0,0,0,L,1122011218,0,125.40,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442158240,526795.00
09/13/2015 11:30,2,6.258,ACTIVE,220.52,362.19,59.991,1442158203,"201051344000576","174011321042388",28.73,31.30,0,337.54,403.97,182.2,173.9,0.844,245066.5,245066.5,1430,0,0,0,L,1122011218,0,124.94,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442158241,526796.00
09/13/2015 11:30,2,6.361,ACTIVE,220.74,360.38,60.028,1442158203,"201051344000579","174011321042388",28.35,34.30,0,334.84,403.67,182.7,174.4,0.844,252533.8,252533.8,1422,0,0,0,L,1122011218,0,124.94,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442158242,526797.00
09/13/2015 11:45,2,6.934,ACTIVE,218.93,362.49,59.954,1442159103,"201051344000955","174011321042388",28.37,34.80,0,331.53,405.17,199.0,190.1,0.928,250569.2,250569.2,1422,0,0,0,L,1122011218,0,125.17,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442159104,526798.00
09/13/2015 11:45,2,7.043,ACTIVE,215.09,358.28,59.954,1442159103,"274151322000095","174011321042388",28.15,43.60,0,327.02,388.64,200.5,191.6,0.769,550302.6,550302.6,1423,0,0,0,L,1151911521,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442159105,526799.00
09/13/2015 11:45,2,7.074,ACTIVE,220.74,362.19,59.965,1442159103,"201051344000868","174011321042388",28.15,32.40,0,336.34,411.78,201.6,192.7,0.906,237597.5,237597.5,1429,0,0,0,L,1122011218,0,125.17,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442159106,526800.00
09/13/2015 11:45,2,7.113,ACTIVE,222.55,365.80,59.965,1442159103,"201051344000853","174011321042388",27.99,33.80,0,336.64,410.28,201.8,192.8,0.928,244204.3,244204.3,1425,0,0,0,L,1122011218,0,126.30,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442159107,526801.00
09/13/2015 11:45,2,6.895,ACTIVE,220.52,364.59,59.938,1442159103,"201051344000582","174011321042388",28.45,32.60,0,336.94,412.08,198.4,189.6,0.893,242656.8,242656.8,1426,0,0,0,L,1122011218,0,126.30,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442159107,526802.00
09/13/2015 11:45,2,7.057,ACTIVE,222.10,365.49,59.959,1442159103,"201051344000469","174011321042388",28.39,30.80,0,335.14,412.08,202.8,193.8,0.937,239424.3,239424.3,1423,0,0,0,L,1122011218,0,125.40,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442159109,526803.00
09/13/2015 11:45,2,7.135,ACTIVE,222.10,367.30,59.965,1442159103,"201051344000988","174011321042388",27.75,34.50,0,334.54,410.88,200.6,191.7,0.915,238255.4,238255.4,1425,0,0,0,L,1122011218,0,125.40,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442159109,526804.00
09/13/2015 11:45,2,7.047,ACTIVE,222.32,364.29,59.991,1442159103,"201051344001158","174011321042388",27.83,35.40,0,336.64,410.28,198.6,189.7,0.906,243784.5,243784.5,1427,0,0,0,L,1122011218,0,125.62,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442159110,526805.00
09/13/2015 11:45,2,7.111,ACTIVE,220.06,362.79,59.959,1442159103,"201051344001025","174011321042388",28.17,35.40,0,337.84,410.58,202.8,193.8,0.902,248687.9,248687.9,1424,0,0,0,L,1122011218,0,126.07,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442159111,526806.00
09/13/2015 11:45,2,7.033,ACTIVE,222.10,365.49,59.970,1442159103,"201051344000569","174011321042388",28.35,33.30,0,336.04,411.48,201.9,192.9,0.928,251882.0,251882.0,1425,0,0,0,L,1122011218,0,125.40,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442159112,526807.00
09/13/2015 11:45,2,4.570,ACTIVE,215.54,427.11,59.970,1442159103,"274151322000094","174011321042388",38.09,42.00,0,389.24,460.47,176.9,168.8,0.689,423516.2,423516.2,1450,0,0,0,L,1151911521,0,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442159113,526808.00
09/13/2015 11:45,2,7.102,ACTIVE,222.10,364.59,59.965,1442159103,"201051344000458","174011321042388",27.77,35.80,0,335.74,410.58,199.7,190.8,0.924,247568.5,247568.5,1425,0,0,0,L,1122011218,0,126.07,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442159114,526809.00
09/13/2015 11:45,2,6.627,ACTIVE,215.54,369.10,59.959,1442159103,"274151322000087","174011321042388",27.59,43.60,0,326.42,389.54,185.2,176.8,0.703,497053.0,497053.0,1423,0,0,0,L,1151911521,0,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442159115,526810.00
09/13/2015 11:45,2,6.719,ACTIVE,215.54,354.37,59.965,1442159103,"274151322000052","174011321042388",27.63,45.30,0,331.83,389.24,188.0,179.6,0.725,530433.2,530433.2,1418,0,0,0,L,1151911521,0,123.14,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442159116,526811.00
09/13/2015 11:45,2,6.992,ACTIVE,218.93,361.59,59.938,1442159103,"201051344001145","174011321042388",27.81,33.30,0,332.73,408.48,197.1,188.3,0.897,252318.6,252318.6,1428,0,0,0,L,1122011218,0,125.62,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442159117,526812.00
09/13/2015 11:45,2,7.008,ACTIVE,218.93,362.19,59.954,1442159103,"201051344000685","174011321042388",27.99,34.30,0,333.03,408.48,198.5,189.7,0.959,250978.9,250978.9,1426,0,0,0,L,1122011218,0,126.30,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442159118,526813.00
09/13/2015 11:45,2,6.713,ACTIVE,215.32,354.67,59.954,1442159103,"274151322000088","174011321042388",27.37,40.80,0,331.23,388.34,186.0,177.6,0.707,509496.7,509496.7,1421,0,0,0,L,1151911521,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442159119,526814.00
09/13/2015 11:45,2,6.961,ACTIVE,219.84,363.09,59.965,1442159103,"201051344000438","174011321042388",28.11,35.20,0,336.94,410.58,198.1,189.3,0.919,250956.4,250956.4,1426,0,0,0,L,1122011218,0,126.30,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442159119,526815.00
09/13/2015 11:45,2,6.951,ACTIVE,219.84,361.89,59.970,1442159103,"201051344001135","174011321042388",28.17,33.00,0,335.74,409.98,198.2,189.4,0.902,242603.2,242603.2,1422,0,0,0,L,1122011218,0,126.07,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442159120,526816.00
09/13/2015 11:45,2,6.918,ACTIVE,219.16,360.38,59.965,1442159103,"201051344000417","174011321042388",27.85,37.50,0,332.13,406.97,195.1,186.4,0.910,245713.1,245713.1,1429,0,0,0,L,1122011218,0,125.62,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442159121,526817.00
09/13/2015 11:45,2,7.002,ACTIVE,220.06,364.59,59.975,1442159103,"201051344000594","174011321042388",28.07,37.30,0,330.33,409.38,198.9,190.1,0.906,248295.3,248295.3,1429,0,0,0,L,1122011218,0,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442159122,526818.00
09/13/2015 11:45,2,6.629,ACTIVE,215.09,369.70,59.970,1442159103,"274151322000083","174011321042388",27.47,46.00,0,329.13,386.23,184.3,176.0,0.747,526051.6,526051.6,1421,0,0,0,L,1151911521,0,122.91,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442159123,526819.00
09/13/2015 11:45,2,6.973,ACTIVE,220.06,363.09,59.965,1442159103,"201051344000585","174011321042388",28.31,34.80,0,337.24,410.28,199.8,191.0,0.910,247985.8,247985.8,1426,0,0,0,L,1122011218,0,125.85,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442159124,526820.00
09/13/2015 11:45,2,6.658,ACTIVE,215.32,350.17,59.970,1442159103,"274151322000054","174011321042388",27.65,43.20,0,331.23,389.24,186.3,177.9,0.712,520724.2,520724.2,1419,0,0,0,L,1151911521,0,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442159125,526821.00
09/13/2015 11:45,2,7.031,ACTIVE,220.06,361.59,59.970,1442159103,"201051344001203","174011321042388",28.29,34.80,0,338.14,412.08,201.4,192.5,0.928,248544.0,248544.0,1425,0,0,0,L,1122011218,0,126.75,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442159126,526822.00
09/13/2015 11:45,2,6.912,ACTIVE,218.71,361.89,59.970,1442159103,"201051344000646","174011321042388",28.13,36.00,0,331.53,409.38,196.8,188.0,0.924,244407.4,244407.4,1423,0,0,0,L,1122011218,0,125.85,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442159127,526823.00
09/13/2015 11:45,2,4.482,ACTIVE,216.00,414.49,59.975,1442159103,"274151322000068","174011321042388",38.19,43.20,0,391.04,458.97,174.1,166.1,0.681,422968.2,422968.2,1451,0,0,0,L,1151911521,0,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442159128,526824.00
09/13/2015 11:45,2,7.047,ACTIVE,216.00,350.17,59.975,1442159103,"274151322000076","174011321042388",28.23,45.30,0,333.03,392.85,201.5,192.5,0.778,556711.7,556711.7,1419,0,0,0,L,1151911521,0,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442159128,526825.00
09/13/2015 11:45,2,6.936,ACTIVE,218.71,360.99,59.970,1442159103,"201051344000890","174011321042388",28.09,37.80,0,331.53,405.77,197.2,188.4,0.888,249278.4,249278.4,1426,0,0,0,L,1122011218,0,125.85,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442159129,526826.00
09/13/2015 11:45,2,7.094,ACTIVE,221.42,365.19,59.970,1442159103,"201051344000900","174011321042388",28.21,32.20,0,335.44,412.68,202.7,193.7,0.906,250674.6,250674.6,1425,0,0,0,L,1122011218,0,125.62,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442159130,526827.00
09/13/2015 11:45,2,7.025,ACTIVE,220.97,362.19,59.996,1442159103,"201051344000633","174011321042388",27.75,35.00,0,335.74,411.48,197.5,188.7,0.924,239078.9,239078.9,1432,0,0,0,L,1122011218,0,125.40,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442159131,526828.00
09/13/2015 11:45,2,6.967,ACTIVE,221.87,363.99,59.986,1442159103,"201051344000983","174011321042388",28.21,34.30,0,336.34,412.38,199.0,190.1,0.910,247604.3,247604.3,1427,0,0,0,L,1122011218,0,125.85,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442159132,526829.00
09/13/2015 11:45,2,6.918,ACTIVE,219.84,362.19,59.959,1442159103,"201051344000917","174011321042388",28.15,33.80,0,336.34,410.88,197.2,188.4,0.910,249635.3,249635.3,1430,0,0,0,L,1122011218,0,125.85,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442159133,526830.00
09/13/2015 11:45,2,6.879,ACTIVE,221.64,364.89,59.981,1442159103,"201051344000648","174011321042388",28.07,33.80,0,336.64,412.08,195.5,186.8,0.893,244909.2,244909.2,1430,0,0,0,L,1122011218,0,125.17,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442159134,526831.00
09/13/2015 11:45,2,6.893,ACTIVE,218.93,362.79,59.970,1442159103,"201051344001093","174011321042388",28.61,33.30,0,337.54,411.48,199.6,190.7,0.902,247787.4,247787.4,1430,0,0,0,L,1122011218,0,125.62,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442159135,526832.00
09/13/2015 11:45,2,6.990,ACTIVE,221.64,364.59,59.986,1442159103,"201051344000645","174011321042388",27.93,34.50,0,336.64,410.28,197.8,188.9,0.888,246035.1,246035.1,1426,0,0,0,L,1122011218,0,125.85,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442159136,526833.00
09/13/2015 11:45,2,6.691,ACTIVE,215.32,354.67,59.970,1442159103,"274151322000085","174011321042388",27.81,41.80,0,332.43,387.74,188.4,179.9,0.720,523485.9,523485.9,1421,0,0,0,L,1151911521,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442159137,526834.00
09/13/2015 11:45,2,6.988,ACTIVE,220.29,363.39,59.970,1442159103,"201051344000651","174011321042388",28.21,32.60,0,337.24,410.58,199.6,190.8,0.906,245238.8,245238.8,1422,0,0,0,L,1122011218,0,126.75,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442159137,526835.00
09/13/2015 11:45,2,6.990,ACTIVE,220.74,363.39,59.970,1442159103,"201051344000867","174011321042388",28.09,35.60,0,335.44,409.68,198.8,190.0,0.888,238119.3,238119.3,1427,0,0,0,L,1122011218,0,125.40,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442159138,526836.00
09/13/2015 11:45,2,6.969,ACTIVE,218.48,359.48,59.986,1442159103,"201051344001230","174011321042388",27.93,36.50,0,330.33,404.87,197.1,188.3,0.897,248612.5,248612.5,1431,0,0,0,L,1122011218,0,125.62,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442159139,526837.00
09/13/2015 11:45,2,6.947,ACTIVE,221.87,365.19,59.986,1442159103,"201051344000576","174011321042388",28.29,33.30,0,335.44,410.58,198.9,190.0,0.915,245112.7,245112.7,1431,0,0,0,L,1122011218,0,125.62,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442159140,526838.00
09/13/2015 11:45,2,7.033,ACTIVE,221.87,364.89,59.981,1442159103,"201051344000579","174011321042388",27.89,37.00,0,336.64,410.58,198.6,189.8,0.915,252580.1,252580.1,1423,0,0,0,L,1122011218,0,125.62,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442159141,526839.00
09/13/2015 12:00,2,7.613,ACTIVE,219.16,363.39,59.975,1442160003,"201051344000955","174011321042388",27.75,35.60,0,333.33,407.57,213.9,204.6,0.986,250617.4,250617.4,1423,0,0,0,L,1122011218,0,125.40,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160004,526840.00
09/13/2015 12:00,2,7.592,ACTIVE,214.64,355.28,59.970,1442160003,"274151322000095","174011321042388",28.03,46.40,0,331.83,394.35,215.0,205.6,0.826,550351.1,550351.1,1424,0,0,0,L,1151911521,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160005,526841.00
09/13/2015 12:00,2,7.650,ALERT,220.52,362.79,59.975,1442160003,"201051344000868","174011321042388",27.77,33.00,0,286.14,413.59,214.9,205.5,0.963,237645.9,237645.9,1430,0,0,0,L,1122011218,0,124.94,126.07,0002,29,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160007,526842.00
09/13/2015 12:00,2,7.605,ACTIVE,222.32,369.40,59.970,1442160003,"201051344000853","174011321042388",27.71,35.00,0,336.34,413.29,213.4,204.0,0.986,244252.9,244252.9,1426,0,0,0,L,1122011218,0,126.07,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160008,526843.00
09/13/2015 12:00,2,7.562,ACTIVE,220.29,364.59,59.975,1442160003,"201051344000582","174011321042388",27.55,34.30,0,337.54,413.89,211.1,201.8,0.946,242704.7,242704.7,1427,0,0,0,L,1122011218,0,126.07,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160009,526844.00
09/13/2015 12:00,2,7.545,ALERT,222.10,366.10,59.975,1442160003,"201051344000469","174011321042388",28.13,32.20,0,304.78,412.98,214.9,205.5,0.981,239473.0,239473.0,1424,0,0,0,L,1122011218,0,125.40,126.75,0002,28,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160011,526845.00
09/13/2015 12:00,2,7.637,ACTIVE,222.10,367.30,59.975,1442160003,"201051344000988","174011321042388",27.59,36.30,0,334.84,412.08,213.4,204.1,0.981,238303.7,238303.7,1426,0,0,0,L,1122011218,0,125.62,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160012,526846.00
09/13/2015 12:00,2,7.604,ACTIVE,221.87,365.49,59.996,1442160003,"201051344001158","174011321042388",27.53,37.50,0,335.74,411.18,211.9,202.6,0.968,243832.3,243832.3,1428,0,0,0,L,1122011218,0,125.62,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160013,526847.00
09/13/2015 12:00,2,7.699,ACTIVE,220.06,365.80,59.970,1442160003,"201051344001025","174011321042388",27.95,37.00,0,337.84,414.49,217.9,208.4,0.968,248736.9,248736.9,1425,0,0,0,L,1122011218,0,125.85,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160014,526848.00
09/13/2015 12:00,2,7.586,ACTIVE,221.87,366.40,59.959,1442160003,"201051344000569","174011321042388",28.25,34.00,0,334.84,412.98,217.1,207.6,0.990,251930.8,251930.8,1426,0,0,0,L,1122011218,0,125.17,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160015,526849.00
09/13/2015 12:00,2,4.932,ACTIVE,215.09,413.29,59.975,1442160003,"274151322000094","174011321042388",38.27,43.80,0,391.34,458.07,190.8,182.2,0.738,423558.8,423558.8,1451,0,0,0,L,1151911521,0,123.36,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160016,526850.00
09/13/2015 12:00,2,7.729,ACTIVE,222.10,367.00,59.965,1442160003,"201051344000458","174011321042388",27.63,37.80,0,336.34,412.08,216.2,206.8,0.999,247616.8,247616.8,1426,0,0,0,L,1122011218,0,125.85,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160017,526851.00
09/13/2015 12:00,2,7.275,ACTIVE,215.32,370.90,59.975,1442160003,"274151322000087","174011321042388",27.33,46.00,0,329.73,391.64,201.2,192.3,0.756,497097.9,497097.9,1424,0,0,0,L,1151911521,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160018,526852.00
09/13/2015 12:00,2,7.391,ACTIVE,215.32,365.19,60.002,1442160003,"274151322000052","174011321042388",27.39,48.50,0,332.13,391.64,204.8,195.7,0.804,530478.8,530478.8,1419,0,0,0,L,1151911521,0,123.14,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160018,526853.00
09/13/2015 12:00,2,7.686,ACTIVE,218.93,363.69,59.970,1442160003,"201051344001145","174011321042388",27.75,34.80,0,337.24,411.78,215.8,206.4,0.986,252366.5,252366.5,1429,0,0,0,L,1122011218,0,125.62,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160019,526854.00
