ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2015 12:00,2,7.701,ACTIVE,218.93,363.99,59.975,1442160003,"201051344000685","174011321042388",27.93,36.00,0,334.24,413.29,217.8,208.3,1.039,251027.1,251027.1,1427,0,0,0,L,1122011218,0,126.07,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160020,526855.00
09/13/2015 12:00,2,7.379,ACTIVE,215.09,355.28,59.965,1442160003,"274151322000088","174011321042388",27.23,43.40,0,332.13,391.64,203.3,194.3,0.773,509541.8,509541.8,1422,0,0,0,L,1151911521,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160021,526856.00
09/13/2015 12:00,2,7.688,ACTIVE,219.84,365.49,59.970,1442160003,"201051344000438","174011321042388",27.91,36.50,0,337.84,413.59,217.3,207.8,1.016,251004.6,251004.6,1427,0,0,0,L,1122011218,0,126.30,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160022,526857.00
09/13/2015 12:00,2,7.805,ACTIVE,220.29,363.39,59.954,1442160003,"201051344001135","174011321042388",27.59,35.20,0,337.54,415.69,218.0,208.5,0.990,242651.5,242651.5,1423,0,0,0,L,1122011218,0,126.30,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160023,526858.00
09/13/2015 12:00,2,7.729,ACTIVE,219.39,362.79,59.975,1442160003,"201051344000417","174011321042388",27.47,39.50,0,333.33,412.68,214.9,205.5,1.012,245760.6,245760.6,1430,0,0,0,L,1122011218,0,125.62,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160024,526859.00
09/13/2015 12:00,2,7.812,ACTIVE,220.06,364.29,59.996,1442160003,"201051344000594","174011321042388",27.83,39.30,0,335.74,414.19,220.1,210.5,0.994,248343.7,248343.7,1430,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160025,526860.00
09/13/2015 12:00,2,7.432,ACTIVE,215.09,356.18,59.933,1442160003,"274151322000083","174011321042388",27.17,49.00,0,331.83,391.04,204.5,195.4,0.831,526096.5,526096.5,1422,0,0,0,L,1151911521,0,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160026,526861.00
09/13/2015 12:00,2,7.883,ACTIVE,220.52,364.59,59.981,1442160003,"201051344000585","174011321042388",27.93,36.30,0,336.34,413.59,222.8,213.2,1.030,248034.6,248034.6,1427,0,0,0,L,1122011218,0,125.85,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160027,526862.00
09/13/2015 12:00,2,7.508,ACTIVE,215.54,375.11,59.959,1442160003,"274151322000054","174011321042388",27.29,46.00,0,332.13,393.45,207.4,198.3,0.791,520769.6,520769.6,1420,0,0,0,L,1151911521,0,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160027,526863.00
09/13/2015 12:00,2,7.914,ACTIVE,220.52,366.70,59.970,1442160003,"201051344001203","174011321042388",28.15,36.80,0,336.64,414.19,225.6,215.8,1.039,248593.3,248593.3,1426,0,0,0,L,1122011218,0,126.75,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160028,526864.00
09/13/2015 12:00,2,7.799,ACTIVE,219.16,366.70,59.991,1442160003,"201051344000646","174011321042388",27.99,38.00,0,332.73,414.49,221.0,211.4,1.025,244455.6,244455.6,1424,0,0,0,L,1122011218,0,125.85,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160029,526865.00
09/13/2015 12:00,2,5.033,ACTIVE,216.45,430.12,59.975,1442160003,"274151322000068","174011321042388",38.53,45.50,0,389.84,458.37,196.3,187.6,0.742,423010.8,423010.8,1452,0,0,0,L,1151911521,0,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160030,526866.00
09/13/2015 12:00,2,7.928,ACTIVE,216.00,354.67,59.981,1442160003,"274151322000076","174011321042388",28.21,47.80,0,331.53,395.25,226.2,216.4,0.875,556761.0,556761.0,1420,0,0,0,L,1151911521,0,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160031,526867.00
09/13/2015 12:00,2,7.953,ACTIVE,218.93,363.99,59.965,1442160003,"201051344000890","174011321042388",27.59,39.50,0,332.73,414.79,222.2,212.5,1.003,249326.7,249326.7,1427,0,0,0,L,1122011218,0,125.85,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160032,526868.00
09/13/2015 12:00,2,8.016,ACTIVE,221.64,368.50,59.981,1442160003,"201051344000900","174011321042388",28.15,34.00,0,334.24,415.09,228.5,218.6,1.012,250724.2,250724.2,1426,0,0,0,L,1122011218,0,125.85,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160033,526869.00
09/13/2015 12:00,2,7.928,ACTIVE,220.97,367.60,59.981,1442160003,"201051344000633","174011321042388",27.69,36.80,0,335.14,413.29,222.4,212.8,1.030,239127.2,239127.2,1433,0,0,0,L,1122011218,0,125.62,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160034,526870.00
09/13/2015 12:00,2,8.029,ACTIVE,222.32,367.30,59.981,1442160003,"201051344000983","174011321042388",27.55,36.00,0,334.84,415.09,223.9,214.2,1.021,247653.0,247653.0,1428,0,0,0,L,1122011218,0,126.07,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160035,526871.00
09/13/2015 12:00,2,7.861,ACTIVE,220.52,366.10,59.959,1442160003,"201051344000917","174011321042388",28.03,35.60,0,337.24,414.19,223.1,213.4,1.034,249683.7,249683.7,1431,0,0,0,L,1122011218,0,126.07,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160036,526872.00
09/13/2015 12:00,2,7.842,ACTIVE,221.87,367.30,60.018,1442160003,"201051344000648","174011321042388",27.65,36.00,0,335.74,414.49,219.5,209.9,0.994,244957.1,244957.1,1431,0,0,0,L,1122011218,0,125.40,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160037,526873.00
09/13/2015 12:00,2,7.869,ACTIVE,220.52,367.60,59.975,1442160003,"201051344001093","174011321042388",28.11,35.00,0,336.64,415.09,223.9,214.2,1.012,247836.4,247836.4,1431,0,0,0,L,1122011218,0,126.30,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160038,526874.00
09/13/2015 12:00,2,7.932,ACTIVE,222.10,367.60,60.002,1442160003,"201051344000645","174011321042388",27.37,35.80,0,336.04,413.59,219.9,210.3,0.986,246083.5,246083.5,1427,0,0,0,L,1122011218,0,125.85,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160039,526875.00
09/13/2015 12:00,2,7.514,ACTIVE,215.54,358.58,59.970,1442160003,"274151322000085","174011321042388",27.39,43.80,0,332.73,394.35,208.3,199.2,0.791,523531.9,523531.9,1422,0,0,0,L,1151911521,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160039,526876.00
09/13/2015 12:00,2,7.736,ACTIVE,220.52,366.40,59.981,1442160003,"201051344000651","174011321042388",28.13,35.00,0,335.44,414.19,220.3,210.7,0.972,245287.6,245287.6,1423,0,0,0,L,1122011218,0,126.75,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160040,526877.00
09/13/2015 12:00,2,7.777,ACTIVE,221.19,364.89,59.981,1442160003,"201051344000867","174011321042388",27.85,37.80,0,337.24,414.49,219.3,209.7,0.968,238167.9,238167.9,1428,0,0,0,L,1122011218,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160041,526878.00
09/13/2015 12:00,2,7.709,ACTIVE,218.71,363.69,59.975,1442160003,"201051344001230","174011321042388",28.05,38.20,0,330.33,409.68,218.9,209.4,0.999,248660.8,248660.8,1432,0,0,0,L,1122011218,0,125.85,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160042,526879.00
09/13/2015 12:00,2,7.764,ACTIVE,222.10,368.50,59.944,1442160003,"201051344000576","174011321042388",27.99,34.80,0,335.74,414.79,220.2,210.6,1.008,245161.3,245161.3,1432,0,0,0,L,1122011218,0,125.85,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160043,526880.00
09/13/2015 12:00,2,7.867,ACTIVE,222.32,366.40,59.959,1442160003,"201051344000579","174011321042388",27.61,39.30,0,336.34,414.19,219.8,210.3,1.012,252628.5,252628.5,1424,0,0,0,L,1122011218,0,125.85,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160044,526881.00
09/13/2015 12:15,2,5.029,ACTIVE,217.13,354.07,59.965,1442160903,"201051344000955","174011321042388",28.51,35.20,0,330.63,413.29,145.2,138.2,0.685,250653.6,250653.6,1424,0,0,0,L,1122011218,0,124.49,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160904,526882.00
09/13/2015 12:15,2,5.008,ACTIVE,213.96,362.49,59.959,1442160903,"274151322000095","174011321042388",28.65,44.80,0,328.82,396.75,145.2,138.2,0.552,550387.6,550387.6,1425,0,0,0,L,1151911521,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160905,526883.00
09/13/2015 12:15,2,5.000,ACTIVE,218.71,354.97,59.965,1442160903,"201051344000868","174011321042388",28.96,32.20,0,333.33,415.99,146.7,139.7,0.663,237682.5,237682.5,1432,0,0,0,L,1122011218,0,124.04,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160906,526884.00
09/13/2015 12:15,2,5.062,ACTIVE,220.06,356.78,59.970,1442160903,"201051344000853","174011321042388",28.55,34.30,0,337.84,416.29,146.5,139.5,0.694,244289.3,244289.3,1427,0,0,0,L,1122011218,0,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160907,526885.00
09/13/2015 12:15,2,4.969,ACTIVE,218.48,356.18,59.954,1442160903,"201051344000582","174011321042388",28.53,33.50,0,332.43,416.29,143.6,136.7,0.658,242740.7,242740.7,1428,0,0,0,L,1122011218,0,125.17,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160908,526886.00
09/13/2015 12:15,2,5.062,ACTIVE,219.61,357.68,59.970,1442160903,"201051344000469","174011321042388",28.65,31.00,0,334.24,415.69,146.8,139.8,0.685,239509.6,239509.6,1426,0,0,0,L,1122011218,0,124.04,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160908,526887.00
09/13/2015 12:15,2,5.100,ACTIVE,219.39,356.18,59.981,1442160903,"201051344000988","174011321042388",28.15,35.40,0,335.14,415.09,145.3,138.3,0.685,238339.7,238339.7,1427,0,0,0,L,1122011218,0,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160909,526888.00
09/13/2015 12:15,2,5.031,ACTIVE,219.61,355.28,59.965,1442160903,"201051344001158","174011321042388",28.27,36.30,0,334.54,414.19,144.0,137.0,0.672,243868.0,243868.0,1429,0,0,0,L,1122011218,0,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160910,526889.00
09/13/2015 12:15,2,5.057,ACTIVE,218.03,356.18,59.991,1442160903,"201051344001025","174011321042388",28.67,36.50,0,333.63,416.29,146.8,139.8,0.663,248773.4,248773.4,1426,0,0,0,L,1122011218,0,124.94,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160911,526890.00
09/13/2015 12:15,2,5.061,ACTIVE,219.39,357.08,59.965,1442160903,"201051344000569","174011321042388",28.69,33.30,0,334.24,415.69,147.0,140.0,0.681,251967.1,251967.1,1427,0,0,0,L,1122011218,0,124.04,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160912,526891.00
09/13/2015 12:15,2,3.203,ACTIVE,214.19,425.01,59.970,1442160903,"274151322000094","174011321042388",38.74,42.80,0,389.24,452.66,125.5,119.2,0.491,423590.1,423590.1,1452,0,0,0,L,1151911521,0,122.68,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160913,526892.00
09/13/2015 12:15,2,5.014,ACTIVE,219.61,355.28,59.970,1442160903,"201051344000458","174011321042388",28.80,36.50,0,335.74,415.09,146.1,139.1,0.694,247652.7,247652.7,1427,0,0,0,L,1122011218,0,124.49,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160914,526893.00
09/13/2015 12:15,2,4.748,ACTIVE,214.19,359.48,59.959,1442160903,"274151322000087","174011321042388",28.09,44.80,0,329.13,392.55,134.9,128.3,0.508,497131.3,497131.3,1425,0,0,0,L,1151911521,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160915,526894.00
09/13/2015 12:15,2,4.832,ACTIVE,214.19,343.55,59.965,1442160903,"274151322000052","174011321042388",28.07,46.80,0,330.93,393.15,137.3,130.6,0.526,530512.7,530512.7,1420,0,0,0,L,1151911521,0,122.91,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160916,526895.00
09/13/2015 12:15,2,4.986,ACTIVE,217.35,355.88,59.970,1442160903,"201051344001145","174011321042388",28.65,34.00,0,332.73,415.09,144.5,137.6,0.672,252402.0,252402.0,1430,0,0,0,L,1122011218,0,124.72,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160917,526896.00
09/13/2015 12:15,2,5.008,ACTIVE,217.35,355.58,59.975,1442160903,"201051344000685","174011321042388",28.71,35.00,0,332.73,415.09,145.6,138.6,0.707,251062.8,251062.8,1428,0,0,0,L,1122011218,0,125.40,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160918,526897.00
09/13/2015 12:15,2,4.809,ACTIVE,213.96,357.98,59.965,1442160903,"274151322000088","174011321042388",28.03,42.50,0,329.73,393.15,136.6,129.9,0.517,509575.3,509575.3,1423,0,0,0,L,1151911521,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160919,526898.00
09/13/2015 12:15,2,5.062,ACTIVE,217.80,356.48,59.975,1442160903,"201051344000438","174011321042388",28.49,36.00,0,333.33,417.19,146.1,139.1,0.689,251040.3,251040.3,1428,0,0,0,L,1122011218,0,125.40,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160919,526899.00
09/13/2015 12:15,2,5.070,ACTIVE,218.03,354.97,59.970,1442160903,"201051344001135","174011321042388",28.57,34.80,0,332.73,415.69,146.8,139.8,0.672,242687.3,242687.3,1424,0,0,0,L,1122011218,0,125.17,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160920,526900.00
09/13/2015 12:15,2,5.029,ACTIVE,217.58,354.97,59.970,1442160903,"201051344000417","174011321042388",28.29,39.00,0,333.03,414.79,144.1,137.2,0.681,245795.7,245795.7,1431,0,0,0,L,1122011218,0,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160921,526901.00
09/13/2015 12:15,2,5.107,ACTIVE,218.26,353.77,60.002,1442160903,"201051344000594","174011321042388",28.47,38.80,0,331.23,416.29,147.2,140.2,0.685,248379.6,248379.6,1431,0,0,0,L,1122011218,0,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160922,526902.00
09/13/2015 12:15,2,4.838,ACTIVE,213.96,361.89,59.965,1442160903,"274151322000083","174011321042388",27.79,46.40,0,329.43,392.55,136.2,129.6,0.552,526129.9,526129.9,1423,0,0,0,L,1151911521,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160923,526903.00
09/13/2015 12:15,2,5.084,ACTIVE,218.26,356.78,59.970,1442160903,"201051344000585","174011321042388",28.82,35.40,0,332.73,415.39,148.4,141.3,0.681,248070.9,248070.9,1428,0,0,0,L,1122011218,0,124.94,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160924,526904.00
09/13/2015 12:15,2,4.816,ACTIVE,213.74,343.85,59.975,1442160903,"274151322000054","174011321042388",28.11,44.00,0,328.82,394.65,137.1,130.4,0.526,520803.3,520803.3,1421,0,0,0,L,1151911521,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160925,526905.00
09/13/2015 12:15,2,5.072,ACTIVE,218.26,355.88,59.954,1442160903,"201051344001203","174011321042388",28.84,35.60,0,333.93,416.29,148.2,141.1,0.689,248629.6,248629.6,1427,0,0,0,L,1122011218,0,125.62,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160926,526906.00
09/13/2015 12:15,2,5.027,ACTIVE,217.13,355.88,59.975,1442160903,"201051344000646","174011321042388",28.37,37.50,0,330.93,415.69,144.4,137.5,0.689,244491.2,244491.2,1425,0,0,0,L,1122011218,0,124.94,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160927,526907.00
09/13/2015 12:15,2,3.164,ACTIVE,214.64,419.60,59.991,1442160903,"274151322000068","174011321042388",39.18,44.80,0,385.33,456.57,125.4,119.1,0.482,423042.0,423042.0,1453,0,0,0,L,1151911521,0,123.14,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160928,526908.00
09/13/2015 12:15,2,5.014,ACTIVE,214.64,362.79,59.970,1442160903,"274151322000076","174011321042388",28.73,45.80,0,330.93,396.75,145.9,138.9,0.566,556797.4,556797.4,1421,0,0,0,L,1151911521,0,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160929,526909.00
09/13/2015 12:15,2,4.934,ACTIVE,217.13,354.07,59.975,1442160903,"201051344000890","174011321042388",28.51,39.00,0,332.73,415.09,142.4,135.5,0.667,249362.4,249362.4,1428,0,0,0,L,1122011218,0,124.94,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160930,526910.00
09/13/2015 12:15,2,4.951,ACTIVE,219.16,356.78,59.986,1442160903,"201051344000900","174011321042388",28.80,33.00,0,333.63,416.59,144.5,137.5,0.658,250760.7,250760.7,1427,0,0,0,L,1122011218,0,124.49,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160931,526911.00
09/13/2015 12:15,2,4.904,ACTIVE,218.93,356.48,59.981,1442160903,"201051344000633","174011321042388",28.45,36.50,0,334.24,414.79,141.3,134.5,0.672,239162.8,239162.8,1434,0,0,0,L,1122011218,0,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160932,526912.00
09/13/2015 12:15,2,4.924,ACTIVE,219.39,355.58,59.991,1442160903,"201051344000983","174011321042388",28.53,35.40,0,332.73,415.39,142.4,135.5,0.667,247688.9,247688.9,1429,0,0,0,L,1122011218,0,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160932,526913.00
09/13/2015 12:15,2,4.867,ACTIVE,218.03,354.67,59.981,1442160903,"201051344000917","174011321042388",28.69,35.00,0,332.13,415.39,141.3,134.5,0.663,249719.1,249719.1,1432,0,0,0,L,1122011218,0,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160933,526914.00
09/13/2015 12:15,2,4.891,ACTIVE,219.39,355.58,59.981,1442160903,"201051344000648","174011321042388",28.35,35.20,0,335.14,415.09,140.5,133.7,0.645,244992.2,244992.2,1432,0,0,0,L,1122011218,0,124.04,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160934,526915.00
09/13/2015 12:15,2,4.926,ACTIVE,218.03,355.88,59.975,1442160903,"201051344001093","174011321042388",28.75,34.00,0,332.73,415.69,143.4,136.5,0.654,247872.1,247872.1,1432,0,0,0,L,1122011218,0,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160935,526916.00
09/13/2015 12:15,2,5.012,ACTIVE,219.61,355.58,59.986,1442160903,"201051344000645","174011321042388",28.09,35.40,0,335.44,413.59,142.5,135.6,0.654,246118.9,246118.9,1428,0,0,0,L,1122011218,0,124.72,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160936,526917.00
09/13/2015 12:15,2,4.770,ACTIVE,214.41,360.69,59.975,1442160903,"274151322000085","174011321042388",28.27,43.00,0,332.13,393.45,136.6,129.9,0.526,523565.6,523565.6,1423,0,0,0,L,1151911521,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160937,526918.00
09/13/2015 12:15,2,4.994,ACTIVE,218.26,355.88,59.986,1442160903,"201051344000651","174011321042388",28.69,34.00,0,333.93,414.79,145.0,138.0,0.658,245323.4,245323.4,1424,0,0,0,L,1122011218,0,125.62,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160938,526919.00
09/13/2015 12:15,2,4.949,ACTIVE,218.71,354.07,59.975,1442160903,"201051344000867","174011321042388",28.73,36.80,0,333.33,416.29,143.9,137.0,0.658,238203.6,238203.6,1429,0,0,0,L,1122011218,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160939,526920.00
09/13/2015 12:15,2,4.918,ACTIVE,217.13,353.47,59.970,1442160903,"201051344001230","174011321042388",28.59,37.00,0,330.93,410.58,142.4,135.5,0.667,248696.1,248696.1,1433,0,0,0,L,1122011218,0,124.94,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160940,526921.00
09/13/2015 12:15,2,4.914,ACTIVE,219.61,356.18,59.975,1442160903,"201051344000576","174011321042388",28.57,33.80,0,336.04,415.09,142.1,135.2,0.667,245196.7,245196.7,1433,0,0,0,L,1122011218,0,124.49,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160941,526922.00
09/13/2015 12:15,2,4.926,ACTIVE,219.61,357.08,59.975,1442160903,"201051344000579","174011321042388",28.49,38.40,0,336.04,414.79,142.2,135.3,0.658,252664.0,252664.0,1425,0,0,0,L,1122011218,0,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442160942,526923.00
09/13/2015 12:30,2,8.365,ACTIVE,219.61,367.60,59.970,1442161803,"201051344000955","174011321042388",27.87,36.50,0,316.80,419.00,235.9,225.8,1.105,250699.6,250699.6,1425,0,0,0,L,1122011218,0,125.62,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442161804,526924.00
09/13/2015 12:30,2,8.488,ACTIVE,214.64,355.58,59.954,1442161803,"274151322000095","174011321042388",27.69,49.30,0,330.33,400.06,238.0,227.8,0.915,550433.8,550433.8,1426,0,0,0,L,1151911521,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442161805,526925.00
09/13/2015 12:30,2,8.541,ACTIVE,221.19,368.50,59.975,1442161803,"201051344000868","174011321042388",27.49,34.00,0,333.33,419.60,237.7,227.5,1.056,237729.0,237729.0,1433,0,0,0,L,1122011218,0,125.17,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442161806,526926.00
09/13/2015 12:30,2,8.395,ACTIVE,223.23,370.00,59.949,1442161803,"201051344000853","174011321042388",28.03,35.20,0,337.84,423.81,238.1,227.9,1.092,244335.7,244335.7,1428,0,0,0,L,1122011218,0,126.53,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442161807,526927.00
09/13/2015 12:30,2,8.389,ACTIVE,221.19,366.40,59.965,1442161803,"201051344000582","174011321042388",27.83,35.00,0,334.54,419.90,236.3,226.1,1.034,242786.5,242786.5,1429,0,0,0,L,1122011218,0,126.53,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442161808,526928.00
09/13/2015 12:30,2,8.445,ACTIVE,222.77,370.00,59.954,1442161803,"201051344000469","174011321042388",28.09,32.40,0,335.44,420.50,240.2,229.9,1.092,239556.3,239556.3,1427,0,0,0,L,1122011218,0,125.40,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442161809,526929.00
09/13/2015 12:30,2,8.564,ACTIVE,222.77,370.00,59.954,1442161803,"201051344000988","174011321042388",27.37,37.00,0,335.44,422.60,237.5,227.3,1.083,238385.9,238385.9,1428,0,0,0,L,1122011218,0,125.85,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442161810,526930.00
09/13/2015 12:30,2,8.445,ACTIVE,223.00,368.50,59.959,1442161803,"201051344001158","174011321042388",27.51,38.00,0,335.14,419.00,235.3,225.2,1.074,243913.8,243913.8,1430,0,0,0,L,1122011218,0,125.85,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442161811,526931.00
09/13/2015 12:30,2,8.510,ACTIVE,220.74,366.70,59.959,1442161803,"201051344001025","174011321042388",27.87,38.00,0,334.24,419.60,240.3,230.0,1.056,248820.2,248820.2,1427,0,0,0,L,1122011218,0,126.30,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442161812,526932.00
09/13/2015 12:30,2,8.406,ACTIVE,222.55,368.50,59.959,1442161803,"201051344000569","174011321042388",28.05,34.80,0,334.24,419.90,238.5,228.3,1.074,252013.7,252013.7,1428,0,0,0,L,1122011218,0,125.40,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442161813,526933.00
09/13/2015 12:30,2,5.338,ACTIVE,215.32,439.43,59.959,1442161803,"274151322000094","174011321042388",38.70,45.50,0,390.74,463.18,210.0,200.7,0.800,423630.7,423630.7,1453,0,0,0,L,1151911521,0,123.36,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442161814,526934.00
09/13/2015 12:30,2,8.488,ACTIVE,222.77,371.51,59.949,1442161803,"201051344000458","174011321042388",27.61,37.50,0,336.34,419.30,237.1,226.9,1.092,247699.0,247699.0,1428,0,0,0,L,1122011218,0,126.07,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442161815,526935.00
09/13/2015 12:30,2,8.023,ACTIVE,215.54,377.22,59.949,1442161803,"274151322000087","174011321042388",27.12,48.80,0,328.22,396.15,220.4,210.8,0.853,497174.3,497174.3,1426,0,0,0,L,1151911521,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442161816,526936.00
09/13/2015 12:30,2,8.064,ACTIVE,215.32,374.51,59.959,1442161803,"274151322000052","174011321042388",27.47,50.00,0,329.73,396.45,224.2,214.5,0.857,530556.4,530556.4,1421,0,0,0,L,1151911521,0,122.91,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442161817,526937.00
09/13/2015 12:30,2,8.404,ACTIVE,219.39,365.80,59.944,1442161803,"201051344001145","174011321042388",27.91,35.60,0,331.23,419.90,237.5,227.3,1.083,252448.1,252448.1,1431,0,0,0,L,1122011218,0,125.85,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442161817,526938.00
09/13/2015 12:30,2,8.367,ACTIVE,219.16,367.60,59.965,1442161803,"201051344000685","174011321042388",28.17,36.50,0,326.72,420.50,238.6,228.4,1.136,251109.2,251109.2,1429,0,0,0,L,1122011218,0,126.30,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442161818,526939.00
09/13/2015 12:30,2,8.008,ACTIVE,215.09,375.41,59.959,1442161803,"274151322000088","174011321042388",27.31,45.50,0,330.63,395.85,221.3,211.7,0.818,509618.5,509618.5,1424,0,0,0,L,1151911521,0,124.27,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442161819,526940.00
09/13/2015 12:30,2,8.393,ACTIVE,220.29,368.50,59.954,1442161803,"201051344000438","174011321042388",27.85,37.50,0,320.71,420.20,236.7,226.6,1.118,251086.5,251086.5,1429,0,0,0,L,1122011218,0,126.30,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442161820,526941.00
09/13/2015 12:30,2,8.516,ACTIVE,220.97,367.60,59.991,1442161803,"201051344001135","174011321042388",27.43,35.60,0,333.93,419.60,236.4,226.3,1.078,242733.7,242733.7,1425,0,0,0,L,1122011218,0,126.30,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442161821,526942.00
09/13/2015 12:30,2,8.297,ACTIVE,219.61,364.59,59.975,1442161803,"201051344000417","174011321042388",27.73,40.00,0,332.73,418.39,232.9,222.9,1.087,245841.4,245841.4,1432,0,0,0,L,1122011218,0,125.62,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442161822,526943.00
09/13/2015 12:30,2,8.566,ACTIVE,220.06,366.40,59.986,1442161803,"201051344000594","174011321042388",27.37,40.20,0,332.43,420.80,237.6,227.4,1.078,248426.2,248426.2,1432,0,0,0,L,1122011218,0,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442161823,526944.00
09/13/2015 12:30,2,8.018,ACTIVE,214.87,352.27,59.959,1442161803,"274151322000083","174011321042388",27.19,51.50,0,330.03,395.85,220.7,211.0,0.888,526173.1,526173.1,1424,0,0,0,L,1151911521,0,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442161824,526945.00
09/13/2015 12:30,2,8.303,ACTIVE,220.97,369.10,59.970,1442161803,"201051344000585","174011321042388",28.49,36.30,0,334.24,418.39,239.5,229.2,1.109,248117.9,248117.9,1429,0,0,0,L,1122011218,0,126.07,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442161825,526946.00
09/13/2015 12:30,2,8.047,ACTIVE,215.54,354.37,59.959,1442161803,"274151322000054","174011321042388",27.27,47.30,0,329.43,397.05,221.9,212.3,0.844,520846.9,520846.9,1422,0,0,0,L,1151911521,0,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442161826,526947.00
09/13/2015 12:30,2,8.486,ACTIVE,220.97,368.20,59.959,1442161803,"201051344001203","174011321042388",28.03,37.30,0,335.14,419.30,240.9,230.6,1.105,248677.0,248677.0,1428,0,0,0,L,1122011218,0,126.98,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442161826,526948.00
09/13/2015 12:30,2,8.342,ACTIVE,219.61,366.10,59.959,1442161803,"201051344000646","174011321042388",27.95,38.40,0,332.13,419.90,236.2,226.1,1.092,244537.7,244537.7,1426,0,0,0,L,1122011218,0,126.07,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442161827,526949.00
09/13/2015 12:30,2,5.342,ACTIVE,216.67,431.32,59.959,1442161803,"274151322000068","174011321042388",38.84,47.30,0,390.74,462.58,209.6,200.3,0.809,423083.0,423083.0,1454,0,0,0,L,1151911521,0,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442161828,526950.00
09/13/2015 12:30,2,8.457,ACTIVE,216.45,375.41,59.959,1442161803,"274151322000076","174011321042388",28.21,49.50,0,318.00,412.98,241.4,231.0,0.928,556844.9,556844.9,1422,0,0,0,L,1151911521,0,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442161829,526951.00
09/13/2015 12:30,2,8.428,ACTIVE,219.39,365.19,59.959,1442161803,"201051344000890","174011321042388",27.75,40.40,0,331.83,419.60,236.9,226.7,1.069,249409.0,249409.0,1429,0,0,0,L,1122011218,0,125.85,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442161830,526952.00
09/13/2015 12:30,2,8.562,ACTIVE,222.10,371.21,59.959,1442161803,"201051344000900","174011321042388",28.19,34.00,0,333.03,420.50,244.3,233.9,1.078,250808.5,250808.5,1428,0,0,0,L,1122011218,0,126.07,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442161831,526953.00
09/13/2015 12:30,2,8.566,ACTIVE,221.42,369.10,59.954,1442161803,"201051344000633","174011321042388",27.41,37.80,0,334.24,418.70,237.8,227.6,1.109,239209.5,239209.5,1435,0,0,0,L,1122011218,0,125.62,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442161832,526954.00
09/13/2015 12:30,2,8.547,ACTIVE,222.77,370.90,59.986,1442161803,"201051344000983","174011321042388",27.71,36.80,0,334.54,420.20,239.9,229.6,1.096,247736.0,247736.0,1430,0,0,0,L,1122011218,0,126.07,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442161833,526955.00
09/13/2015 12:30,2,8.395,ACTIVE,220.97,368.80,59.965,1442161803,"201051344000917","174011321042388",28.11,35.60,0,333.93,418.70,238.9,228.7,1.109,249765.9,249765.9,1433,0,0,0,L,1122011218,0,126.30,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442161834,526956.00
09/13/2015 12:30,2,8.480,ACTIVE,222.10,367.90,59.970,1442161803,"201051344000648","174011321042388",27.43,36.00,0,335.44,418.70,235.6,225.5,1.061,245038.5,245038.5,1433,0,0,0,L,1122011218,0,125.40,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442161835,526957.00
09/13/2015 12:30,2,8.320,ACTIVE,221.19,368.80,59.928,1442161803,"201051344001093","174011321042388",28.51,35.20,0,334.24,419.30,240.2,229.9,1.074,247919.2,247919.2,1433,0,0,0,L,1122011218,0,126.53,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442161836,526958.00
09/13/2015 12:30,2,8.531,ACTIVE,222.32,368.20,59.970,1442161803,"201051344000645","174011321042388",27.55,37.00,0,335.74,418.09,237.9,227.7,1.056,246165.7,246165.7,1429,0,0,0,L,1122011218,0,126.07,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442161837,526959.00
09/13/2015 12:30,2,8.039,ACTIVE,215.77,345.36,59.954,1442161803,"274151322000085","174011321042388",27.71,45.30,0,330.03,396.75,225.4,215.6,0.835,523609.9,523609.9,1424,0,0,0,L,1151911521,0,124.27,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442161838,526960.00
09/13/2015 12:30,2,8.490,ACTIVE,221.19,369.40,59.965,1442161803,"201051344000651","174011321042388",27.93,35.40,0,334.84,418.39,240.1,229.8,1.074,245370.6,245370.6,1425,0,0,0,L,1122011218,0,126.98,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442161838,526961.00
09/13/2015 12:30,2,8.525,ACTIVE,221.19,368.20,59.965,1442161803,"201051344000867","174011321042388",27.65,38.00,0,333.93,419.60,238.6,228.4,1.078,238250.6,238250.6,1430,0,0,0,L,1122011218,0,125.62,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442161839,526962.00
09/13/2015 12:30,2,8.428,ACTIVE,219.16,365.19,59.970,1442161803,"201051344001230","174011321042388",27.77,38.00,0,330.93,418.39,237.0,226.8,1.078,248742.8,248742.8,1434,0,0,0,L,1122011218,0,125.85,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442161840,526963.00
09/13/2015 12:30,2,8.439,ACTIVE,222.32,370.00,59.975,1442161803,"201051344000576","174011321042388",27.87,35.60,0,334.54,419.30,238.3,228.1,1.087,245243.7,245243.7,1434,0,0,0,L,1122011218,0,125.85,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442161841,526964.00
09/13/2015 12:30,2,8.420,ACTIVE,222.77,368.50,59.954,1442161803,"201051344000579","174011321042388",27.85,39.50,0,336.94,422.60,237.4,227.2,1.083,252710.9,252710.9,1426,0,0,0,L,1122011218,0,126.07,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442161842,526965.00
09/13/2015 12:45,2,8.578,ACTIVE,219.16,365.49,59.991,1442162704,"201051344000955","174011321042388",27.37,39.00,0,333.93,420.80,237.8,227.6,1.109,250753.8,250753.8,1426,0,0,0,L,1122011218,0,125.40,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442162705,526966.00
09/13/2015 12:45,2,8.695,ACTIVE,214.41,363.39,59.991,1442162704,"274151322000095","174011321042388",27.25,51.30,0,330.03,401.86,239.8,229.5,0.919,550488.5,550488.5,1427,0,0,0,L,1151911521,0,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442162706,526967.00
09/13/2015 12:45,2,8.623,ACTIVE,220.97,368.20,60.002,1442162704,"201051344000868","174011321042388",27.43,35.40,0,333.93,421.40,239.2,228.9,1.065,237783.8,237783.8,1434,0,0,0,L,1122011218,0,125.17,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442162707,526968.00
09/13/2015 12:45,2,8.684,ACTIVE,223.23,369.70,59.975,1442162704,"201051344000853","174011321042388",27.19,37.30,0,337.54,426.51,239.1,228.8,1.087,244390.5,244390.5,1429,0,0,0,L,1122011218,0,126.53,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442162708,526969.00
09/13/2015 12:45,2,8.547,ACTIVE,220.74,366.10,59.975,1442162704,"201051344000582","174011321042388",27.49,36.30,0,334.24,422.90,238.0,227.8,1.056,242840.6,242840.6,1430,0,0,0,L,1122011218,0,126.30,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442162709,526970.00
09/13/2015 12:45,2,8.721,ACTIVE,223.00,370.00,59.991,1442162704,"201051344000469","174011321042388",27.21,34.30,0,334.84,422.90,240.2,230.0,1.092,239611.3,239611.3,1428,0,0,0,L,1122011218,0,125.85,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442162709,526971.00
09/13/2015 12:45,2,8.699,ACTIVE,222.77,370.60,59.986,1442162704,"201051344000988","174011321042388",26.88,38.40,0,335.44,425.01,236.8,226.6,1.087,238440.2,238440.2,1429,0,0,0,L,1122011218,0,126.07,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442162710,526972.00
09/13/2015 12:45,2,8.584,ACTIVE,223.00,368.50,59.975,1442162704,"201051344001158","174011321042388",26.96,39.50,0,335.14,420.50,234.3,224.3,1.065,243967.5,243967.5,1431,0,0,0,L,1122011218,0,126.07,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442162711,526973.00
09/13/2015 12:45,2,8.598,ACTIVE,220.52,366.10,60.002,1442162704,"201051344001025","174011321042388",27.73,39.80,0,334.84,422.30,241.2,230.8,1.061,248875.3,248875.3,1428,0,0,0,L,1122011218,0,125.85,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442162712,526974.00
09/13/2015 12:45,2,8.680,ACTIVE,222.77,368.80,59.991,1442162704,"201051344000569","174011321042388",27.21,36.80,0,334.24,422.00,239.2,228.9,1.092,252068.4,252068.4,1429,0,0,0,L,1122011218,0,125.85,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442162713,526975.00
09/13/2015 12:45,2,5.537,ACTIVE,215.77,419.60,59.986,1442162704,"274151322000094","174011321042388",37.85,47.00,0,385.33,460.17,211.5,202.2,0.813,423678.8,423678.8,1454,0,0,0,L,1151911521,0,123.36,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442162714,526976.00
09/13/2015 12:45,2,8.643,ACTIVE,223.00,369.10,59.991,1442162704,"201051344000458","174011321042388",27.12,40.20,0,336.34,421.70,237.2,227.0,1.092,247753.4,247753.4,1429,0,0,0,L,1122011218,0,126.30,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442162715,526977.00
09/13/2015 12:45,2,8.172,ACTIVE,215.54,377.82,59.991,1442162704,"274151322000087","174011321042388",26.74,50.20,0,327.92,397.05,221.2,211.6,0.857,497224.6,497224.6,1427,0,0,0,L,1151911521,0,123.81,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442162716,526978.00
09/13/2015 12:45,2,8.242,ACTIVE,215.54,365.19,59.981,1442162704,"274151322000052","174011321042388",26.82,53.30,0,328.52,397.05,223.8,214.1,0.871,530607.4,530607.4,1422,0,0,0,L,1151911521,0,123.36,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442162717,526979.00
09/13/2015 12:45,2,8.619,ACTIVE,219.39,366.70,59.996,1442162704,"201051344001145","174011321042388",27.08,37.80,0,336.34,420.80,236.3,226.2,1.087,252501.9,252501.9,1432,0,0,0,L,1122011218,0,125.62,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442162718,526980.00
09/13/2015 12:45,2,8.617,ACTIVE,219.16,367.60,59.949,1442162704,"201051344000685","174011321042388",27.31,38.80,0,336.64,420.80,238.1,227.9,1.140,251163.4,251163.4,1430,0,0,0,L,1122011218,0,126.30,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442162719,526981.00
09/13/2015 12:45,2,8.225,ACTIVE,215.77,356.48,59.954,1442162704,"274151322000088","174011321042388",26.56,46.80,0,330.03,397.05,221.2,211.5,0.844,509668.9,509668.9,1425,0,0,0,L,1151911521,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442162720,526982.00
09/13/2015 12:45,2,8.541,ACTIVE,220.29,369.10,60.012,1442162704,"201051344000438","174011321042388",27.33,39.50,0,334.84,422.00,236.5,226.4,1.096,251140.5,251140.5,1430,0,0,0,L,1122011218,0,126.30,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442162720,526983.00
09/13/2015 12:45,2,8.654,ACTIVE,220.52,366.70,60.007,1442162704,"201051344001135","174011321042388",27.12,37.30,0,335.14,420.80,237.8,227.5,1.096,242787.9,242787.9,1426,0,0,0,L,1122011218,0,126.30,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442162721,526984.00
09/13/2015 12:45,2,8.482,ACTIVE,219.61,364.89,59.975,1442162704,"201051344000417","174011321042388",27.17,42.50,0,333.93,419.90,233.2,223.2,1.092,245894.6,245894.6,1433,0,0,0,L,1122011218,0,125.62,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442162722,526985.00
09/13/2015 12:45,2,8.633,ACTIVE,220.29,367.00,59.970,1442162704,"201051344000594","174011321042388",27.12,43.00,0,336.04,422.90,237.1,226.9,1.074,248480.6,248480.6,1433,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442162723,526986.00
09/13/2015 12:45,2,8.266,ACTIVE,214.87,368.50,59.970,1442162704,"274151322000083","174011321042388",26.40,53.50,0,331.23,397.05,221.0,211.4,0.897,526223.5,526223.5,1425,0,0,0,L,1151911521,0,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442162724,526987.00
09/13/2015 12:45,2,8.723,ACTIVE,220.97,367.60,59.986,1442162704,"201051344000585","174011321042388",27.21,38.60,0,334.24,420.50,240.3,230.0,1.118,248172.9,248172.9,1430,0,0,0,L,1122011218,0,126.07,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442162725,526988.00
09/13/2015 12:45,2,8.273,ACTIVE,215.77,355.58,59.981,1442162704,"274151322000054","174011321042388",26.48,49.50,0,329.73,398.86,221.8,212.2,0.822,520897.8,520897.8,1423,0,0,0,L,1151911521,0,123.81,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442162726,526989.00
09/13/2015 12:45,2,8.695,ACTIVE,220.74,367.90,59.986,1442162704,"201051344001203","174011321042388",27.49,39.00,0,335.44,421.40,242.0,231.6,1.109,248732.2,248732.2,1429,0,0,0,L,1122011218,0,126.75,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442162727,526990.00
09/13/2015 12:45,2,8.543,ACTIVE,219.16,367.30,59.981,1442162704,"201051344000646","174011321042388",27.47,40.60,0,333.63,422.30,237.6,227.4,1.078,244591.9,244591.9,1427,0,0,0,L,1122011218,0,126.07,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442162728,526991.00
09/13/2015 12:45,2,5.576,ACTIVE,216.45,409.08,59.975,1442162704,"274151322000068","174011321042388",37.51,48.80,0,383.53,459.27,210.7,201.4,0.813,423131.1,423131.1,1455,0,0,0,L,1151911521,0,124.04,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442162729,526992.00
09/13/2015 12:45,2,8.754,ACTIVE,216.22,353.47,59.975,1442162704,"274151322000076","174011321042388",27.25,52.00,0,329.13,399.76,241.4,231.0,0.924,556900.1,556900.1,1423,0,0,0,L,1151911521,0,124.04,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442162729,526993.00
09/13/2015 12:45,2,8.637,ACTIVE,219.16,366.10,59.996,1442162704,"201051344000890","174011321042388",27.06,42.00,0,331.53,420.80,236.7,226.5,1.056,249463.1,249463.1,1430,0,0,0,L,1122011218,0,125.85,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442162731,526994.00
09/13/2015 12:45,2,8.619,ACTIVE,222.10,370.30,59.981,1442162704,"201051344000900","174011321042388",27.83,36.00,0,333.63,422.30,243.1,232.7,1.078,250864.3,250864.3,1429,0,0,0,L,1122011218,0,126.07,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442162732,526995.00
09/13/2015 12:45,2,8.615,ACTIVE,221.19,367.00,59.975,1442162704,"201051344000633","174011321042388",27.08,39.50,0,333.33,419.60,236.2,226.0,1.092,239263.7,239263.7,1436,0,0,0,L,1122011218,0,125.62,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442162733,526996.00
09/13/2015 12:45,2,8.541,ACTIVE,222.77,370.30,59.986,1442162704,"201051344000983","174011321042388",27.53,38.80,0,334.84,422.00,238.1,227.9,1.096,247790.6,247790.6,1431,0,0,0,L,1122011218,0,126.07,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442162734,526997.00
