ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2015 12:45,2,8.598,ACTIVE,220.74,367.60,59.991,1442162704,"201051344000917","174011321042388",27.33,38.40,0,333.93,420.50,237.8,227.6,1.114,249820.2,249820.2,1434,0,0,0,L,1122011218,0,126.07,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442162735,526998.00
09/13/2015 12:45,2,8.557,ACTIVE,222.32,368.80,59.986,1442162704,"201051344000648","174011321042388",26.92,38.20,0,334.24,422.00,233.0,223.0,1.052,245092.1,245092.1,1434,0,0,0,L,1122011218,0,125.62,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442162736,526999.00
09/13/2015 12:45,2,8.342,ACTIVE,220.74,370.30,59.954,1442162704,"201051344001093","174011321042388",28.25,37.50,0,333.93,421.10,238.5,228.3,1.092,247973.9,247973.9,1434,0,0,0,L,1122011218,0,126.30,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442162737,527000.00
09/13/2015 12:45,2,8.641,ACTIVE,222.32,368.80,59.986,1442162704,"201051344000645","174011321042388",26.88,38.60,0,335.44,420.20,235.1,225.0,1.039,246219.9,246219.9,1430,0,0,0,L,1122011218,0,126.30,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442162738,527001.00
09/13/2015 12:45,2,8.189,ACTIVE,215.32,378.72,59.981,1442162704,"274151322000085","174011321042388",27.08,49.00,0,329.43,397.66,224.3,214.6,0.857,523661.4,523661.4,1425,0,0,0,L,1151911521,0,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442162739,527002.00
09/13/2015 12:45,2,8.660,ACTIVE,220.97,368.20,59.991,1442162704,"201051344000651","174011321042388",27.29,37.30,0,334.24,420.80,239.4,229.2,1.074,245425.3,245425.3,1426,0,0,0,L,1122011218,0,126.98,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442162740,527003.00
09/13/2015 12:45,2,8.688,ACTIVE,221.42,367.60,59.981,1442162704,"201051344000867","174011321042388",26.90,40.40,0,335.14,420.50,236.6,226.5,1.069,238305.1,238305.1,1431,0,0,0,L,1122011218,0,125.85,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442162741,527004.00
09/13/2015 12:45,2,8.426,ACTIVE,219.16,364.89,59.981,1442162704,"201051344001230","174011321042388",27.71,40.40,0,331.23,419.90,236.3,226.2,1.078,248796.8,248796.8,1435,0,0,0,L,1122011218,0,125.85,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442162742,527005.00
09/13/2015 12:45,2,8.598,ACTIVE,222.55,369.10,59.975,1442162704,"201051344000576","174011321042388",27.21,37.50,0,335.74,421.70,236.8,226.6,1.083,245298.2,245298.2,1435,0,0,0,L,1122011218,0,126.07,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442162742,527006.00
09/13/2015 12:45,2,8.633,ACTIVE,222.77,369.70,59.975,1442162704,"201051344000579","174011321042388",26.98,41.80,0,335.74,425.61,235.7,225.6,1.083,252765.1,252765.1,1427,0,0,0,L,1122011218,0,126.07,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442162743,527007.00
09/13/2015 13:00,2,7.428,ACTIVE,218.71,362.79,59.996,1442163603,"201051344000955","174011321042388",27.51,39.30,0,332.13,421.10,206.9,197.8,0.968,250806.4,250806.4,1427,0,0,0,L,1122011218,0,125.17,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442163604,527008.00
09/13/2015 13:00,2,7.414,ACTIVE,214.41,374.51,59.970,1442163603,"274151322000095","174011321042388",27.93,52.30,0,329.13,402.16,209.5,200.3,0.804,550541.6,550541.6,1428,0,0,0,L,1151911521,0,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442163605,527009.00
09/13/2015 13:00,2,7.398,ACTIVE,219.61,363.99,59.970,1442163603,"201051344000868","174011321042388",28.07,35.60,0,334.54,421.10,210.3,201.0,0.950,237837.0,237837.0,1435,0,0,0,L,1122011218,0,124.27,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442163606,527010.00
09/13/2015 13:00,2,7.504,ACTIVE,221.87,365.80,59.965,1442163603,"201051344000853","174011321042388",27.67,38.20,0,335.74,424.71,210.3,201.0,0.972,244443.6,244443.6,1430,0,0,0,L,1122011218,0,125.85,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442163607,527011.00
09/13/2015 13:00,2,7.387,ACTIVE,219.84,362.79,59.970,1442163603,"201051344000582","174011321042388",27.87,36.50,0,334.54,422.00,208.4,199.2,0.946,242893.3,242893.3,1431,0,0,0,L,1122011218,0,125.85,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442163608,527012.00
09/13/2015 13:00,2,7.449,ACTIVE,221.64,365.49,59.965,1442163603,"201051344000469","174011321042388",28.13,33.80,0,334.54,421.10,212.1,202.8,0.977,239664.7,239664.7,1429,0,0,0,L,1122011218,0,124.94,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442163609,527013.00
09/13/2015 13:00,2,7.496,ACTIVE,221.64,367.90,59.959,1442163603,"201051344000988","174011321042388",27.57,39.00,0,334.54,420.20,209.3,200.1,0.968,238492.7,238492.7,1430,0,0,0,L,1122011218,0,125.17,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442163610,527014.00
09/13/2015 13:00,2,7.471,ACTIVE,221.42,364.59,59.991,1442163603,"201051344001158","174011321042388",27.39,40.00,0,334.84,419.00,207.4,198.3,0.963,244019.4,244019.4,1432,0,0,0,L,1122011218,0,125.17,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442163611,527015.00
09/13/2015 13:00,2,7.566,ACTIVE,219.61,363.39,59.970,1442163603,"201051344001025","174011321042388",27.83,40.20,0,335.44,421.70,213.1,203.8,0.950,248928.8,248928.8,1429,0,0,0,L,1122011218,0,125.40,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442163611,527016.00
09/13/2015 13:00,2,7.479,ACTIVE,221.19,367.00,59.965,1442163603,"201051344000569","174011321042388",27.99,37.00,0,333.03,421.10,211.9,202.6,0.972,252121.5,252121.5,1430,0,0,0,L,1122011218,0,124.72,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442163612,527017.00
09/13/2015 13:00,2,4.879,ACTIVE,214.64,424.41,59.965,1442163603,"274151322000094","174011321042388",37.47,47.50,0,384.13,457.47,185.1,176.7,0.720,423725.4,423725.4,1455,0,0,0,L,1151911521,0,122.91,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442163613,527018.00
09/13/2015 13:00,2,7.488,ACTIVE,221.19,365.19,59.970,1442163603,"201051344000458","174011321042388",27.59,40.40,0,335.14,420.50,209.2,200.0,0.972,247806.0,247806.0,1430,0,0,0,L,1122011218,0,125.40,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442163614,527019.00
09/13/2015 13:00,2,6.963,ACTIVE,214.64,373.01,59.975,1442163603,"274151322000087","174011321042388",27.47,50.20,0,330.63,397.35,193.6,184.9,0.742,497273.5,497273.5,1428,0,0,0,L,1151911521,0,123.36,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442163615,527020.00
09/13/2015 13:00,2,7.117,ACTIVE,214.41,353.17,59.975,1442163603,"274151322000052","174011321042388",27.15,53.00,0,329.73,397.05,195.5,186.7,0.778,530656.9,530656.9,1423,0,0,0,L,1151911521,0,122.91,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442163616,527021.00
09/13/2015 13:00,2,7.346,ACTIVE,218.48,362.49,59.986,1442163603,"201051344001145","174011321042388",27.79,37.50,0,336.94,420.80,206.7,197.6,0.955,252554.3,252554.3,1433,0,0,0,L,1122011218,0,125.17,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442163617,527022.00
09/13/2015 13:00,2,7.480,ACTIVE,218.26,362.19,59.975,1442163603,"201051344000685","174011321042388",27.45,38.80,0,333.33,421.10,207.8,198.7,0.999,251216.1,251216.1,1431,0,0,0,L,1122011218,0,125.85,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442163618,527023.00
09/13/2015 13:00,2,7.080,ACTIVE,214.19,350.47,59.970,1442163603,"274151322000088","174011321042388",27.04,48.00,0,329.73,397.05,193.8,185.1,0.738,509717.9,509717.9,1426,0,0,0,L,1151911521,0,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442163619,527024.00
09/13/2015 13:00,2,7.346,ACTIVE,219.16,363.69,60.002,1442163603,"201051344000438","174011321042388",27.89,40.20,0,336.04,421.10,207.5,198.4,0.968,251192.8,251192.8,1431,0,0,0,L,1122011218,0,125.85,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442163620,527025.00
09/13/2015 13:00,2,7.400,ACTIVE,219.61,362.79,59.970,1442163603,"201051344001135","174011321042388",27.89,37.80,0,335.74,420.80,209.1,199.8,0.950,242840.6,242840.6,1427,0,0,0,L,1122011218,0,125.85,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442163621,527026.00
09/13/2015 13:00,2,7.287,ACTIVE,218.48,363.09,59.986,1442163603,"201051344000417","174011321042388",27.81,42.30,0,333.03,420.80,205.2,196.1,0.972,245946.2,245946.2,1434,0,0,0,L,1122011218,0,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442163622,527027.00
09/13/2015 13:00,2,7.518,ACTIVE,219.16,361.59,59.949,1442163603,"201051344000594","174011321042388",27.53,43.60,0,331.23,422.60,209.4,200.2,0.959,248533.1,248533.1,1434,0,0,0,L,1122011218,0,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442163622,527028.00
09/13/2015 13:00,2,7.156,ACTIVE,214.19,373.91,59.959,1442163603,"274151322000083","174011321042388",26.96,53.50,0,330.63,397.35,195.3,186.6,0.809,526272.4,526272.4,1426,0,0,0,L,1151911521,0,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442163623,527029.00
09/13/2015 13:00,2,7.488,ACTIVE,219.84,363.09,59.981,1442163603,"201051344000585","174011321042388",28.11,38.40,0,333.63,419.90,213.1,203.8,0.981,248226.3,248226.3,1431,0,0,0,L,1122011218,0,125.40,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442163624,527030.00
09/13/2015 13:00,2,7.131,ACTIVE,214.64,348.96,59.975,1442163603,"274151322000054","174011321042388",27.27,50.20,0,329.73,397.66,196.8,188.0,0.760,520947.0,520947.0,1424,0,0,0,L,1151911521,0,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442163625,527031.00
09/13/2015 13:00,2,7.523,ACTIVE,219.84,366.40,59.975,1442163603,"201051344001203","174011321042388",27.99,39.00,0,335.44,421.10,213.1,203.8,0.990,248785.7,248785.7,1430,0,0,0,L,1122011218,0,126.30,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442163626,527032.00
09/13/2015 13:00,2,7.436,ACTIVE,218.48,363.39,59.975,1442163603,"201051344000646","174011321042388",27.77,40.60,0,333.03,422.00,209.0,199.8,0.972,244644.5,244644.5,1428,0,0,0,L,1122011218,0,125.62,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442163627,527033.00
09/13/2015 13:00,2,4.859,ACTIVE,215.54,420.50,59.975,1442163603,"274151322000068","174011321042388",37.67,49.00,0,387.44,456.87,185.5,177.1,0.716,423177.6,423177.6,1456,0,0,0,L,1151911521,0,123.59,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442163628,527034.00
09/13/2015 13:00,2,7.475,ACTIVE,215.09,369.70,59.981,1442163603,"274151322000076","174011321042388",28.07,52.30,0,328.52,400.06,212.4,203.1,0.822,556953.6,556953.6,1424,0,0,0,L,1151911521,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442163629,527035.00
09/13/2015 13:00,2,7.381,ACTIVE,218.26,360.99,59.981,1442163603,"201051344000890","174011321042388",27.85,42.30,0,331.53,420.80,208.0,198.8,0.946,249515.5,249515.5,1431,0,0,0,L,1122011218,0,125.40,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442163630,527036.00
09/13/2015 13:00,2,7.461,ACTIVE,220.74,366.70,59.975,1442163603,"201051344000900","174011321042388",28.33,36.50,0,333.63,421.40,214.0,204.6,0.977,250918.2,250918.2,1430,0,0,0,L,1122011218,0,125.17,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442163630,527037.00
09/13/2015 13:00,2,7.449,ACTIVE,220.06,365.19,59.981,1442163603,"201051344000633","174011321042388",27.47,40.40,0,333.63,419.60,207.2,198.1,0.959,239315.9,239315.9,1437,0,0,0,L,1122011218,0,124.94,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442163631,527038.00
09/13/2015 13:00,2,7.414,ACTIVE,221.42,365.49,59.975,1442163603,"201051344000983","174011321042388",27.87,39.30,0,334.54,420.80,209.1,199.9,0.968,247843.4,247843.4,1432,0,0,0,L,1122011218,0,125.40,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442163632,527039.00
09/13/2015 13:00,2,7.289,ACTIVE,219.39,362.49,59.975,1442163603,"201051344000917","174011321042388",28.15,38.40,0,334.84,420.50,207.8,198.6,0.968,249872.8,249872.8,1435,0,0,0,L,1122011218,0,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442163633,527040.00
09/13/2015 13:00,2,7.400,ACTIVE,220.74,366.10,59.975,1442163603,"201051344000648","174011321042388",27.37,39.00,0,335.14,419.60,205.2,196.2,0.937,245143.8,245143.8,1435,0,0,0,L,1122011218,0,124.72,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442163635,527041.00
09/13/2015 13:00,2,7.336,ACTIVE,219.61,363.39,59.959,1442163603,"201051344001093","174011321042388",28.11,37.30,0,333.33,420.50,208.8,199.6,0.941,248026.8,248026.8,1435,0,0,0,L,1122011218,0,125.85,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442163635,527042.00
09/13/2015 13:00,2,7.467,ACTIVE,220.74,363.69,59.975,1442163603,"201051344000645","174011321042388",27.47,39.50,0,335.14,418.39,207.8,198.6,0.937,246272.0,246272.0,1431,0,0,0,L,1122011218,0,125.40,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442163636,527043.00
09/13/2015 13:00,2,7.139,ACTIVE,214.19,351.37,59.970,1442163603,"274151322000085","174011321042388",27.33,48.30,0,329.73,397.96,197.4,188.7,0.765,523711.0,523711.0,1426,0,0,0,L,1151911521,0,123.59,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442163637,527044.00
09/13/2015 13:00,2,7.533,ACTIVE,220.06,364.29,59.996,1442163603,"201051344000651","174011321042388",27.59,37.80,0,334.24,419.60,210.4,201.1,0.946,245478.2,245478.2,1427,0,0,0,L,1122011218,0,126.30,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442163638,527045.00
09/13/2015 13:00,2,7.504,ACTIVE,219.84,363.39,59.986,1442163603,"201051344000867","174011321042388",27.61,41.00,0,335.14,421.40,209.6,200.4,0.955,238357.6,238357.6,1432,0,0,0,L,1122011218,0,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442163639,527046.00
09/13/2015 13:00,2,7.424,ACTIVE,218.26,361.59,60.012,1442163603,"201051344001230","174011321042388",27.69,40.60,0,330.63,420.20,208.0,198.9,0.950,248849.1,248849.1,1436,0,0,0,L,1122011218,0,125.40,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442163640,527047.00
09/13/2015 13:00,2,7.484,ACTIVE,220.97,365.19,59.996,1442163603,"201051344000576","174011321042388",27.73,37.50,0,334.24,420.20,210.2,200.9,0.968,245350.6,245350.6,1436,0,0,0,L,1122011218,0,125.17,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442163641,527048.00
09/13/2015 13:00,2,7.336,ACTIVE,221.19,366.70,60.002,1442163603,"201051344000579","174011321042388",28.11,42.80,0,336.34,420.50,208.7,199.5,0.937,252817.3,252817.3,1428,0,0,0,L,1122011218,0,125.17,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442163642,527049.00
09/13/2015 13:15,2,8.289,ACTIVE,219.16,364.89,59.986,1442164504,"201051344000955","174011321042388",27.61,40.20,0,336.34,419.60,231.7,221.7,1.078,250859.7,250859.7,1428,0,0,0,L,1122011218,0,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442164505,527050.00
09/13/2015 13:15,2,8.521,ACTIVE,215.32,351.07,59.959,1442164504,"274151322000095","174011321042388",27.15,53.80,0,330.93,399.76,234.2,224.2,0.893,550595.4,550595.4,1429,0,0,0,L,1151911521,0,123.81,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442164506,527051.00
09/13/2015 13:15,2,8.564,ACTIVE,220.97,367.90,59.981,1442164504,"201051344000868","174011321042388",27.15,37.00,0,334.54,420.20,235.4,225.2,1.047,237891.1,237891.1,1436,0,0,0,L,1122011218,0,125.40,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442164507,527052.00
09/13/2015 13:15,2,8.512,ACTIVE,223.00,370.60,60.007,1442164504,"201051344000853","174011321042388",27.31,38.60,0,335.74,420.20,235.4,225.3,1.083,244497.7,244497.7,1431,0,0,0,L,1122011218,0,126.75,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442164508,527053.00
09/13/2015 13:15,2,8.494,ACTIVE,220.29,369.70,59.975,1442164504,"201051344000582","174011321042388",27.00,38.40,0,333.63,420.50,232.1,222.1,1.047,242946.6,242946.6,1432,0,0,0,L,1122011218,0,126.07,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442164509,527054.00
09/13/2015 13:15,2,8.477,ACTIVE,222.77,369.10,59.981,1442164504,"201051344000469","174011321042388",27.63,35.40,0,334.84,424.11,237.3,227.1,1.087,239719.0,239719.0,1430,0,0,0,L,1122011218,0,125.85,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442164510,527055.00
09/13/2015 13:15,2,8.479,ACTIVE,222.77,369.70,59.981,1442164504,"201051344000988","174011321042388",27.25,39.80,0,333.63,418.70,233.9,223.9,1.065,238546.2,238546.2,1431,0,0,0,L,1122011218,0,126.30,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442164511,527056.00
09/13/2015 13:15,2,8.547,ACTIVE,222.77,369.10,59.986,1442164504,"201051344001158","174011321042388",26.74,41.30,0,334.54,417.79,231.4,221.5,1.056,244072.4,244072.4,1433,0,0,0,L,1122011218,0,126.07,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442164512,527057.00
09/13/2015 13:15,2,8.615,ACTIVE,220.06,366.70,59.996,1442164504,"201051344001025","174011321042388",27.25,41.30,0,335.14,421.70,237.7,227.5,1.052,248983.2,248983.2,1430,0,0,0,L,1122011218,0,125.85,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442164513,527058.00
09/13/2015 13:15,2,8.609,ACTIVE,222.32,369.10,59.981,1442164504,"201051344000569","174011321042388",27.15,38.00,0,333.93,419.30,236.7,226.6,1.078,252175.6,252175.6,1431,0,0,0,L,1122011218,0,125.62,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442164513,527059.00
09/13/2015 13:15,2,5.500,ACTIVE,215.77,406.37,60.002,1442164504,"274151322000094","174011321042388",37.47,49.50,0,385.03,456.87,207.8,198.7,0.800,423772.8,423772.8,1456,0,0,0,L,1151911521,0,123.36,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442164514,527060.00
09/13/2015 13:15,2,8.529,ACTIVE,222.77,367.90,59.986,1442164504,"201051344000458","174011321042388",27.23,41.50,0,334.54,419.00,235.3,225.2,1.083,247859.7,247859.7,1431,0,0,0,L,1122011218,0,126.30,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442164515,527061.00
09/13/2015 13:15,2,8.102,ACTIVE,215.54,356.78,59.981,1442164504,"274151322000087","174011321042388",26.40,52.30,0,330.93,395.85,216.6,207.2,0.826,497323.1,497323.1,1429,0,0,0,L,1151911521,0,123.59,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442164516,527062.00
09/13/2015 13:15,2,8.141,ACTIVE,215.32,353.77,59.996,1442164504,"274151322000052","174011321042388",26.60,55.50,0,329.13,400.06,219.2,209.7,0.849,530707.1,530707.1,1424,0,0,0,L,1151911521,0,123.14,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442164517,527063.00
09/13/2015 13:15,2,8.387,ACTIVE,218.71,365.80,59.981,1442164504,"201051344001145","174011321042388",27.23,39.30,0,336.04,419.60,231.4,221.4,1.052,252607.5,252607.5,1434,0,0,0,L,1122011218,0,125.40,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442164518,527064.00
09/13/2015 13:15,2,8.424,ACTIVE,218.71,365.80,60.018,1442164504,"201051344000685","174011321042388",27.21,40.60,0,336.94,419.30,232.2,222.2,1.131,251269.7,251269.7,1432,0,0,0,L,1122011218,0,126.07,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442164519,527065.00
09/13/2015 13:15,2,7.988,ACTIVE,215.09,349.56,59.986,1442164504,"274151322000088","174011321042388",26.48,50.00,0,330.63,396.15,214.1,204.7,0.818,509767.6,509767.6,1427,0,0,0,L,1151911521,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442164520,527066.00
09/13/2015 13:15,2,8.242,ACTIVE,219.61,369.10,59.975,1442164504,"201051344000438","174011321042388",27.39,41.50,0,335.74,420.20,228.6,218.7,1.056,251246.0,251246.0,1432,0,0,0,L,1122011218,0,125.85,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442164521,527067.00
09/13/2015 13:15,2,8.455,ACTIVE,219.84,367.90,59.981,1442164504,"201051344001135","174011321042388",26.84,39.30,0,335.74,419.60,229.8,219.9,1.047,242894.2,242894.2,1428,0,0,0,L,1122011218,0,125.85,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442164522,527068.00
09/13/2015 13:15,2,8.223,ACTIVE,219.16,363.99,59.954,1442164504,"201051344000417","174011321042388",27.08,43.80,0,336.04,419.00,225.6,215.9,1.065,245998.8,245998.8,1435,0,0,0,L,1122011218,0,125.40,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442164523,527069.00
09/13/2015 13:15,2,8.445,ACTIVE,220.29,367.30,59.981,1442164504,"201051344000594","174011321042388",26.96,44.50,0,332.73,421.10,230.6,220.7,1.056,248586.8,248586.8,1435,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442164524,527070.00
09/13/2015 13:15,2,8.016,ACTIVE,214.41,375.11,59.981,1442164504,"274151322000083","174011321042388",26.36,57.30,0,330.93,394.95,213.9,204.6,0.862,526322.3,526322.3,1427,0,0,0,L,1151911521,0,122.91,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442164525,527071.00
09/13/2015 13:15,2,8.488,ACTIVE,220.29,369.10,59.986,1442164504,"201051344000585","174011321042388",27.31,40.20,0,334.54,419.00,234.6,224.5,1.087,248280.8,248280.8,1432,0,0,0,L,1122011218,0,125.85,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442164526,527072.00
09/13/2015 13:15,2,8.010,ACTIVE,215.77,354.37,59.970,1442164504,"274151322000054","174011321042388",26.64,51.80,0,313.50,415.69,216.1,206.6,0.822,520997.1,520997.1,1425,0,0,0,L,1151911521,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442164527,527073.00
09/13/2015 13:15,2,8.473,ACTIVE,220.29,367.30,59.986,1442164504,"201051344001203","174011321042388",27.47,40.60,0,335.14,419.60,235.7,225.6,1.083,248840.2,248840.2,1431,0,0,0,L,1122011218,0,126.53,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442164528,527074.00
09/13/2015 13:15,2,8.357,ACTIVE,218.93,365.80,59.996,1442164504,"201051344000646","174011321042388",27.47,41.50,0,335.74,420.50,232.2,222.2,1.100,244698.1,244698.1,1429,0,0,0,L,1122011218,0,125.85,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442164529,527075.00
09/13/2015 13:15,2,5.459,ACTIVE,216.67,421.70,60.002,1442164504,"274151322000068","174011321042388",37.55,50.20,0,384.13,470.69,207.3,198.1,0.800,423225.2,423225.2,1457,0,0,0,L,1151911521,0,123.81,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442164529,527076.00
09/13/2015 13:15,2,8.539,ACTIVE,216.22,380.22,59.981,1442164504,"274151322000076","174011321042388",27.47,55.30,0,312.59,418.70,237.3,227.1,0.928,557008.1,557008.1,1425,0,0,0,L,1151911521,0,123.59,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442164530,527077.00
09/13/2015 13:15,2,8.561,ACTIVE,218.71,365.19,59.975,1442164504,"201051344000890","174011321042388",27.00,44.30,0,336.34,420.20,233.8,223.7,1.065,249569.1,249569.1,1432,0,0,0,L,1122011218,0,125.62,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442164531,527078.00
09/13/2015 13:15,2,8.574,ACTIVE,221.87,369.10,59.975,1442164504,"201051344000900","174011321042388",27.95,37.50,0,333.33,420.80,242.6,232.3,1.069,250973.5,250973.5,1431,0,0,0,L,1122011218,0,125.85,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442164532,527079.00
09/13/2015 13:15,2,8.646,ACTIVE,220.97,369.10,59.975,1442164504,"201051344000633","174011321042388",26.78,41.80,0,333.63,419.00,234.4,224.4,1.087,239369.5,239369.5,1438,0,0,0,L,1122011218,0,125.62,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442164533,527080.00
09/13/2015 13:15,2,8.436,ACTIVE,222.32,369.40,59.986,1442164504,"201051344000983","174011321042388",27.75,40.00,0,334.54,419.30,237.0,226.8,1.083,247897.6,247897.6,1433,0,0,0,L,1122011218,0,126.07,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442164534,527081.00
09/13/2015 13:15,2,8.529,ACTIVE,220.06,367.90,59.965,1442164504,"201051344000917","174011321042388",27.15,39.50,0,334.84,419.30,234.5,224.4,1.096,249926.6,249926.6,1436,0,0,0,L,1122011218,0,125.85,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442164535,527082.00
09/13/2015 13:15,2,8.389,ACTIVE,221.64,365.19,60.012,1442164504,"201051344000648","174011321042388",27.19,40.20,0,334.54,418.70,230.8,220.8,1.043,245196.9,245196.9,1436,0,0,0,L,1122011218,0,125.40,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442164536,527083.00
09/13/2015 13:15,2,8.375,ACTIVE,220.29,368.50,59.996,1442164504,"201051344001093","174011321042388",27.59,38.80,0,334.54,419.60,233.8,223.8,1.025,248080.8,248080.8,1436,0,0,0,L,1122011218,0,126.07,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442164537,527084.00
09/13/2015 13:15,2,8.430,ACTIVE,221.87,367.60,59.991,1442164504,"201051344000645","174011321042388",27.10,40.00,0,334.24,417.19,231.5,221.5,1.043,246325.8,246325.8,1432,0,0,0,L,1122011218,0,125.85,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442164538,527085.00
09/13/2015 13:15,2,8.066,ACTIVE,215.77,373.01,59.975,1442164504,"274151322000085","174011321042388",26.70,50.40,0,329.73,397.96,218.1,208.6,0.835,523761.7,523761.7,1427,0,0,0,L,1151911521,0,124.27,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442164539,527086.00
09/13/2015 13:15,2,8.465,ACTIVE,220.52,370.00,59.986,1442164504,"201051344000651","174011321042388",26.98,38.80,0,334.54,418.70,231.2,221.2,1.043,245532.4,245532.4,1428,0,0,0,L,1122011218,0,126.53,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442164540,527087.00
09/13/2015 13:15,2,8.404,ACTIVE,220.97,366.70,59.975,1442164504,"201051344000867","174011321042388",27.00,42.00,0,336.34,419.90,229.7,219.7,1.034,238411.5,238411.5,1433,0,0,0,L,1122011218,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442164541,527088.00
09/13/2015 13:15,2,8.236,ACTIVE,218.48,363.99,59.954,1442164504,"201051344001230","174011321042388",27.27,41.80,0,330.33,419.90,227.3,217.5,1.043,248902.6,248902.6,1437,0,0,0,L,1122011218,0,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442164542,527089.00
09/13/2015 13:15,2,8.273,ACTIVE,222.10,366.70,59.996,1442164504,"201051344000576","174011321042388",27.35,38.80,0,334.84,419.30,229.1,219.2,1.052,245404.6,245404.6,1437,0,0,0,L,1122011218,0,125.85,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442164542,527090.00
09/13/2015 13:15,2,8.344,ACTIVE,222.10,367.00,59.949,1442164504,"201051344000579","174011321042388",27.02,43.80,0,335.44,418.39,228.1,218.2,1.039,252871.0,252871.0,1429,0,0,0,L,1122011218,0,125.85,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442164543,527091.00
09/13/2015 13:30,2,7.953,ACTIVE,219.61,364.89,59.991,1442165403,"201051344000955","174011321042388",27.33,40.80,0,337.54,421.70,220.2,210.6,1.021,250913.5,250913.5,1429,0,0,0,L,1122011218,0,125.40,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442165404,527092.00
09/13/2015 13:30,2,8.061,ACTIVE,214.64,376.31,59.981,1442165403,"274151322000095","174011321042388",27.31,54.80,0,328.52,401.26,222.9,213.3,0.862,550649.7,550649.7,1430,0,0,0,L,1151911521,0,123.59,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442165405,527093.00
09/13/2015 13:30,2,8.076,ACTIVE,220.74,365.80,59.975,1442165403,"201051344000868","174011321042388",27.41,37.00,0,334.24,422.90,224.2,214.4,1.003,237945.9,237945.9,1437,0,0,0,L,1122011218,0,125.17,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442165406,527094.00
09/13/2015 13:30,2,8.158,ACTIVE,222.77,370.90,59.991,1442165403,"201051344000853","174011321042388",27.10,38.80,0,335.44,425.01,223.9,214.2,1.030,244552.6,244552.6,1432,0,0,0,L,1122011218,0,126.30,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442165407,527095.00
09/13/2015 13:30,2,7.934,ACTIVE,220.97,368.20,59.965,1442165403,"201051344000582","174011321042388",27.45,39.00,0,333.93,421.70,220.4,210.8,0.972,243000.4,243000.4,1433,0,0,0,L,1122011218,0,126.30,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442165408,527096.00
09/13/2015 13:30,2,8.053,ACTIVE,222.32,368.80,59.965,1442165403,"201051344000469","174011321042388",27.67,35.40,0,334.54,421.70,225.7,215.9,1.039,239774.0,239774.0,1431,0,0,0,L,1122011218,0,125.62,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442165409,527097.00
09/13/2015 13:30,2,8.066,ACTIVE,222.32,369.10,59.981,1442165403,"201051344000988","174011321042388",27.19,40.00,0,333.63,420.20,222.2,212.6,1.021,238600.4,238600.4,1432,0,0,0,L,1122011218,0,125.85,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442165410,527098.00
09/13/2015 13:30,2,8.117,ACTIVE,222.55,368.80,59.970,1442165403,"201051344001158","174011321042388",26.68,41.50,0,333.33,419.30,219.2,209.6,0.999,244125.9,244125.9,1434,0,0,0,L,1122011218,0,125.85,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442165411,527099.00
09/13/2015 13:30,2,8.047,ACTIVE,220.52,368.20,59.981,1442165403,"201051344001025","174011321042388",27.59,42.30,0,334.84,422.00,224.9,215.2,0.999,249038.1,249038.1,1431,0,0,0,L,1122011218,0,125.85,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442165411,527100.00
09/13/2015 13:30,2,8.078,ACTIVE,221.87,367.60,59.970,1442165403,"201051344000569","174011321042388",27.31,38.00,0,334.24,421.10,223.5,213.8,1.016,252230.3,252230.3,1432,0,0,0,L,1122011218,0,125.40,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442165412,527101.00
09/13/2015 13:30,2,5.082,ACTIVE,215.54,434.33,59.975,1442165403,"274151322000094","174011321042388",38.07,49.80,0,380.82,453.56,194.7,186.0,0.756,423820.6,423820.6,1457,0,0,0,L,1151911521,0,123.59,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442165413,527102.00
09/13/2015 13:30,2,7.943,ACTIVE,222.32,367.90,59.970,1442165403,"201051344000458","174011321042388",27.47,40.80,0,335.44,420.80,221.1,211.5,1.021,247914.1,247914.1,1432,0,0,0,L,1122011218,0,126.07,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442165414,527103.00
09/13/2015 13:30,2,7.535,ACTIVE,215.54,366.70,59.970,1442165403,"274151322000087","174011321042388",26.74,53.00,0,330.33,404.27,204.1,195.1,0.787,497373.1,497373.1,1430,0,0,0,L,1151911521,0,123.81,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442165415,527104.00
09/13/2015 13:30,2,7.582,ACTIVE,215.54,371.81,59.975,1442165403,"274151322000052","174011321042388",26.98,56.50,0,329.73,398.26,207.1,198.0,0.800,530757.8,530757.8,1425,0,0,0,L,1151911521,0,123.36,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442165416,527105.00
09/13/2015 13:30,2,7.982,ACTIVE,219.39,365.49,59.996,1442165403,"201051344001145","174011321042388",27.15,40.00,0,336.64,421.10,219.5,210.0,1.008,252661.2,252661.2,1435,0,0,0,L,1122011218,0,125.62,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442165417,527106.00
09/13/2015 13:30,2,7.893,ACTIVE,219.16,363.69,59.949,1442165403,"201051344000685","174011321042388",27.61,40.80,0,336.64,421.70,220.5,210.9,1.047,251323.7,251323.7,1433,0,0,0,L,1122011218,0,126.30,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442165418,527107.00
09/13/2015 13:30,2,7.541,ACTIVE,215.32,378.42,59.981,1442165403,"274151322000088","174011321042388",26.88,50.40,0,330.63,397.35,205.1,196.0,0.782,509817.6,509817.6,1428,0,0,0,L,1151911521,0,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442165419,527108.00
09/13/2015 13:30,2,7.936,ACTIVE,220.06,367.90,59.991,1442165403,"201051344000438","174011321042388",27.23,42.00,0,334.54,421.40,218.8,209.3,1.039,251299.5,251299.5,1433,0,0,0,L,1122011218,0,126.30,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442165420,527109.00
09/13/2015 13:30,2,8.027,ACTIVE,220.29,367.00,59.959,1442165403,"201051344001135","174011321042388",27.15,40.00,0,334.54,420.80,220.8,211.2,0.977,242948.2,242948.2,1429,0,0,0,L,1122011218,0,126.07,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442165421,527110.00
09/13/2015 13:30,2,7.809,ACTIVE,219.61,364.59,60.002,1442165403,"201051344000417","174011321042388",27.35,44.50,0,336.94,420.50,216.2,206.8,1.021,246051.6,246051.6,1436,0,0,0,L,1122011218,0,125.62,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442165422,527111.00
09/13/2015 13:30,2,8.037,ACTIVE,220.29,365.80,59.970,1442165403,"201051344000594","174011321042388",27.19,46.00,0,332.13,421.70,221.3,211.7,1.008,248640.9,248640.9,1436,0,0,0,L,1122011218,0,124.94,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442165423,527112.00
09/13/2015 13:30,2,7.650,ACTIVE,215.32,369.40,59.954,1442165403,"274151322000083","174011321042388",26.60,56.80,0,329.13,397.05,206.1,197.0,0.831,526372.3,526372.3,1428,0,0,0,L,1151911521,0,123.59,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442165423,527113.00
09/13/2015 13:30,2,8.119,ACTIVE,220.97,367.30,59.991,1442165403,"201051344000585","174011321042388",27.49,40.20,0,333.33,419.90,225.9,216.2,1.047,248335.7,248335.7,1433,0,0,0,L,1122011218,0,126.07,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442165424,527114.00
09/13/2015 13:30,2,7.670,ACTIVE,216.00,355.58,59.949,1442165403,"274151322000054","174011321042388",26.78,52.50,0,329.13,398.56,207.9,198.7,0.795,521047.6,521047.6,1426,0,0,0,L,1151911521,0,124.27,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442165425,527115.00
09/13/2015 13:30,2,8.031,ACTIVE,220.97,367.00,59.975,1442165403,"201051344001203","174011321042388",27.61,41.50,0,335.44,421.10,224.5,214.7,1.030,248895.0,248895.0,1432,0,0,0,L,1122011218,0,126.98,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442165426,527116.00
09/13/2015 13:30,2,8.004,ACTIVE,219.61,365.49,59.975,1442165403,"201051344000646","174011321042388",27.19,42.50,0,336.04,422.00,220.4,210.8,1.025,244752.0,244752.0,1430,0,0,0,L,1122011218,0,126.07,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442165427,527117.00
09/13/2015 13:30,2,5.059,ACTIVE,216.90,412.98,59.959,1442165403,"274151322000068","174011321042388",38.07,51.00,0,384.73,455.67,194.4,185.7,0.751,423272.9,423272.9,1458,0,0,0,L,1151911521,0,124.49,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442165428,527118.00
09/13/2015 13:30,2,8.031,ACTIVE,216.67,380.82,59.986,1442165403,"274151322000076","174011321042388",27.51,55.30,0,329.73,402.46,223.6,213.9,0.857,557062.7,557062.7,1426,0,0,0,L,1151911521,0,124.27,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442165429,527119.00
09/13/2015 13:30,2,7.965,ACTIVE,219.39,364.89,59.991,1442165403,"201051344000890","174011321042388",27.17,44.50,0,336.64,422.00,219.3,209.8,0.990,249622.8,249622.8,1433,0,0,0,L,1122011218,0,125.85,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442165430,527120.00
09/13/2015 13:30,2,7.969,ACTIVE,221.87,367.60,59.975,1442165403,"201051344000900","174011321042388",28.11,37.00,0,333.93,422.00,226.8,217.0,0.999,251029.2,251029.2,1432,0,0,0,L,1122011218,0,126.07,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442165431,527121.00
09/13/2015 13:30,2,7.934,ACTIVE,220.97,364.29,59.991,1442165403,"201051344000633","174011321042388",27.35,42.30,0,334.84,420.50,219.9,210.3,1.016,239423.3,239423.3,1439,0,0,0,L,1122011218,0,125.62,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442165432,527122.00
09/13/2015 13:30,2,8.053,ACTIVE,222.10,367.00,59.975,1442165403,"201051344000983","174011321042388",27.43,39.80,0,333.93,422.00,223.6,213.9,1.025,247952.2,247952.2,1434,0,0,0,L,1122011218,0,126.07,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442165433,527123.00
09/13/2015 13:30,2,7.953,ACTIVE,220.74,367.60,59.986,1442165403,"201051344000917","174011321042388",27.53,39.80,0,333.93,419.60,221.7,212.0,1.025,249980.5,249980.5,1437,0,0,0,L,1122011218,0,126.07,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442165434,527124.00
09/13/2015 13:30,2,8.004,ACTIVE,221.87,367.90,59.975,1442165403,"201051344000648","174011321042388",27.15,39.50,0,334.84,421.70,220.0,210.4,0.994,245250.3,245250.3,1437,0,0,0,L,1122011218,0,125.40,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442165435,527125.00
09/13/2015 13:30,2,7.846,ACTIVE,220.74,366.70,59.970,1442165403,"201051344001093","174011321042388",28.05,39.50,0,334.24,420.20,222.7,213.0,1.008,248134.8,248134.8,1437,0,0,0,L,1122011218,0,126.30,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442165436,527126.00
09/13/2015 13:30,2,8.119,ACTIVE,222.10,366.70,59.981,1442165403,"201051344000645","174011321042388",27.06,40.00,0,334.84,419.60,222.6,212.9,0.999,246379.8,246379.8,1433,0,0,0,L,1122011218,0,126.07,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442165437,527127.00
09/13/2015 13:30,2,7.703,ACTIVE,216.00,356.48,59.970,1442165403,"274151322000085","174011321042388",27.00,51.50,0,330.33,405.47,210.7,201.5,0.809,523812.6,523812.6,1428,0,0,0,L,1151911521,0,124.49,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442165438,527128.00
09/13/2015 13:30,2,8.105,ACTIVE,220.97,367.60,59.954,1442165403,"201051344000651","174011321042388",27.39,39.50,0,334.54,421.40,224.8,215.1,0.994,245586.7,245586.7,1429,0,0,0,L,1122011218,0,126.75,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442165438,527129.00
09/13/2015 13:30,2,8.119,ACTIVE,220.97,364.29,59.981,1442165403,"201051344000867","174011321042388",27.15,42.00,0,336.64,421.40,223.1,213.4,1.012,238465.7,238465.7,1434,0,0,0,L,1122011218,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442165439,527130.00
09/13/2015 13:30,2,7.996,ACTIVE,219.16,364.29,59.970,1442165403,"201051344001230","174011321042388",27.35,42.80,0,336.04,421.40,221.5,211.9,1.012,248956.2,248956.2,1438,0,0,0,L,1122011218,0,125.62,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442165440,527131.00
09/13/2015 13:30,2,7.939,ACTIVE,222.10,367.90,59.965,1442165403,"201051344000576","174011321042388",27.75,38.80,0,333.93,421.10,223.1,213.4,1.030,245458.9,245458.9,1438,0,0,0,L,1122011218,0,125.85,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442165441,527132.00
09/13/2015 13:30,2,8.057,ACTIVE,222.55,367.90,59.970,1442165403,"201051344000579","174011321042388",27.15,43.80,0,334.54,423.81,221.6,211.9,1.016,252924.8,252924.8,1430,0,0,0,L,1122011218,0,126.30,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442165442,527133.00
09/13/2015 13:45,2,8.695,ACTIVE,220.52,369.10,60.002,1442166304,"201051344000955","174011321042388",27.41,42.30,0,334.24,423.50,241.4,231.1,1.100,250971.3,250971.3,1430,0,0,0,L,1122011218,0,125.62,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442166305,527134.00
09/13/2015 13:45,2,8.789,ACTIVE,216.22,384.43,59.986,1442166304,"274151322000095","174011321042388",27.35,57.30,0,328.22,403.97,243.7,233.3,0.924,550708.0,550708.0,1431,0,0,0,L,1151911521,0,124.72,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442166306,527135.00
09/13/2015 13:45,2,8.795,ACTIVE,221.42,368.80,59.996,1442166304,"201051344000868","174011321042388",27.75,37.80,0,333.03,423.81,247.0,236.5,1.096,238004.7,238004.7,1438,0,0,0,L,1122011218,0,125.40,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442166307,527136.00
09/13/2015 13:45,2,8.912,ACTIVE,223.23,371.51,60.002,1442166304,"201051344000853","174011321042388",27.39,39.30,0,341.45,429.52,247.3,236.8,1.140,244611.4,244611.4,1433,0,0,0,L,1122011218,0,126.53,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442166308,527137.00
09/13/2015 13:45,2,8.877,ACTIVE,221.64,373.01,59.996,1442166304,"201051344000582","174011321042388",26.92,40.40,0,333.33,423.81,242.0,231.7,1.083,243058.3,243058.3,1434,0,0,0,L,1122011218,0,126.53,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442166309,527138.00
09/13/2015 13:45,2,8.801,ACTIVE,223.23,373.01,60.023,1442166304,"201051344000469","174011321042388",27.85,35.80,0,335.14,430.12,248.1,237.5,1.127,239833.0,239833.0,1432,0,0,0,L,1122011218,0,125.85,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442166310,527139.00
09/13/2015 13:45,2,8.896,ACTIVE,223.23,371.81,59.991,1442166304,"201051344001158","174011321042388",26.74,42.00,0,334.84,428.91,240.8,230.5,1.100,244183.5,244183.5,1435,0,0,0,L,1122011218,0,126.30,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442166312,527140.00
