ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2015 13:45,2,8.904,ACTIVE,221.19,370.00,59.996,1442166304,"201051344001025","174011321042388",27.43,43.20,0,333.33,423.81,247.2,236.6,1.092,249097.1,249097.1,1432,0,0,0,L,1122011218,0,126.07,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442166313,527141.00
09/13/2015 13:45,2,8.818,ACTIVE,222.77,370.30,60.028,1442166304,"201051344000569","174011321042388",27.53,38.80,0,333.63,428.31,245.7,235.2,1.123,252289.2,252289.2,1433,0,0,0,L,1122011218,0,125.62,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442166314,527142.00
09/13/2015 13:45,2,5.699,ACTIVE,216.45,403.37,60.002,1442166304,"274151322000094","174011321042388",37.09,50.80,0,383.53,456.27,213.9,204.5,0.822,423872.2,423872.2,1458,0,0,0,L,1151911521,0,123.81,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442166314,527143.00
09/13/2015 13:45,2,8.797,ACTIVE,223.00,371.51,59.991,1442166304,"201051344000458","174011321042388",27.25,41.50,0,336.64,429.52,242.7,232.3,1.109,247972.6,247972.6,1433,0,0,0,L,1122011218,0,126.53,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442166315,527144.00
09/13/2015 13:45,2,8.295,ACTIVE,216.00,375.41,59.991,1442166304,"274151322000087","174011321042388",26.50,54.80,0,327.62,398.86,222.3,212.7,0.840,497426.8,497426.8,1431,0,0,0,L,1151911521,0,124.27,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442166316,527145.00
09/13/2015 13:45,2,8.316,ACTIVE,216.67,354.67,59.981,1442166304,"274151322000052","174011321042388",26.76,58.80,0,328.22,398.86,225.3,215.5,0.866,530812.2,530812.2,1426,0,0,0,L,1151911521,0,124.04,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442166317,527146.00
09/13/2015 13:45,2,8.727,ACTIVE,220.06,367.60,59.981,1442166304,"201051344001145","174011321042388",27.04,41.00,0,334.54,423.81,239.0,228.8,1.083,252719.1,252719.1,1436,0,0,0,L,1122011218,0,125.85,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442166318,527147.00
09/13/2015 13:45,2,8.691,ACTIVE,219.84,365.19,60.018,1442166304,"201051344000685","174011321042388",27.31,41.00,0,334.84,423.81,240.3,230.0,1.162,251382.0,251382.0,1434,0,0,0,L,1122011218,0,126.53,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442166319,527148.00
09/13/2015 13:45,2,8.236,ACTIVE,216.22,379.62,59.981,1442166304,"274151322000088","174011321042388",26.66,51.50,0,328.52,398.26,222.3,212.6,0.849,509871.5,509871.5,1429,0,0,0,L,1151911521,0,124.72,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442166320,527149.00
09/13/2015 13:45,2,8.617,ACTIVE,220.97,369.10,59.996,1442166304,"201051344000438","174011321042388",27.37,42.80,0,334.24,422.90,238.9,228.6,1.109,251357.2,251357.2,1434,0,0,0,L,1122011218,0,126.53,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442166321,527150.00
09/13/2015 13:45,2,8.752,ACTIVE,221.42,370.00,59.996,1442166304,"201051344001135","174011321042388",27.29,40.20,0,334.24,423.20,241.9,231.6,1.096,243006.4,243006.4,1430,0,0,0,L,1122011218,0,126.53,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442166322,527151.00
09/13/2015 13:45,2,8.678,ACTIVE,220.29,370.60,59.991,1442166304,"201051344000417","174011321042388",27.00,45.00,0,333.63,423.20,237.1,226.9,1.100,246108.6,246108.6,1437,0,0,0,L,1122011218,0,125.85,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442166323,527152.00
09/13/2015 13:45,2,8.781,ACTIVE,220.52,368.50,59.996,1442166304,"201051344000594","174011321042388",27.35,46.60,0,333.03,424.71,243.0,232.6,1.074,248699.2,248699.2,1437,0,0,0,L,1122011218,0,125.17,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442166324,527153.00
09/13/2015 13:45,2,8.412,ACTIVE,215.54,365.49,59.981,1442166304,"274151322000083","174011321042388",26.46,59.30,0,328.82,398.86,225.6,215.8,0.910,526426.3,526426.3,1429,0,0,0,L,1151911521,0,123.81,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442166325,527154.00
09/13/2015 13:45,2,8.938,ACTIVE,221.64,370.30,59.996,1442166304,"201051344000585","174011321042388",27.53,41.00,0,334.24,422.00,249.1,238.5,1.140,248395.0,248395.0,1434,0,0,0,L,1122011218,0,126.30,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442166326,527155.00
09/13/2015 13:45,2,8.457,ACTIVE,216.45,364.59,59.986,1442166304,"274151322000054","174011321042388",26.60,53.00,0,328.82,399.76,227.6,217.7,0.866,521102.0,521102.0,1427,0,0,0,L,1151911521,0,124.72,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442166327,527156.00
09/13/2015 13:45,2,8.928,ACTIVE,221.64,370.60,59.986,1442166304,"201051344001203","174011321042388",27.45,42.80,0,335.14,423.81,248.1,237.6,1.131,248954.1,248954.1,1433,0,0,0,L,1122011218,0,127.20,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442166328,527157.00
09/13/2015 13:45,2,8.805,ACTIVE,220.06,370.30,60.018,1442166304,"201051344000646","174011321042388",27.41,43.20,0,334.24,424.71,244.2,233.8,1.131,244810.3,244810.3,1431,0,0,0,L,1122011218,0,126.30,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442166328,527158.00
09/13/2015 13:45,2,5.697,ACTIVE,217.13,431.32,59.986,1442166304,"274151322000068","174011321042388",37.57,52.50,0,384.43,461.08,217.1,207.6,0.840,423324.6,423324.6,1459,0,0,0,L,1151911521,0,124.72,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442166329,527159.00
09/13/2015 13:45,2,8.822,ACTIVE,219.84,369.70,60.028,1442166304,"201051344000890","174011321042388",27.15,46.00,0,334.84,425.01,242.6,232.2,1.092,249680.8,249680.8,1434,0,0,0,L,1122011218,0,126.07,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442166331,527160.00
09/13/2015 13:45,2,8.939,ACTIVE,222.55,373.01,59.991,1442166304,"201051344000900","174011321042388",27.83,38.00,0,334.24,428.91,251.9,241.3,1.114,251088.9,251088.9,1433,0,0,0,L,1122011218,0,126.30,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442166332,527161.00
09/13/2015 13:45,2,8.824,ACTIVE,221.42,369.40,59.965,1442166304,"201051344000633","174011321042388",27.23,43.00,0,333.63,422.90,243.3,233.0,1.127,239481.6,239481.6,1440,0,0,0,L,1122011218,0,125.85,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442166333,527162.00
09/13/2015 13:45,2,8.812,ACTIVE,223.00,370.90,59.986,1442166304,"201051344000983","174011321042388",27.63,40.00,0,335.14,429.22,246.5,236.0,1.127,248011.1,248011.1,1435,0,0,0,L,1122011218,0,126.30,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442166334,527163.00
09/13/2015 13:45,2,8.852,ACTIVE,221.19,370.00,59.986,1442166304,"201051344000917","174011321042388",27.23,40.80,0,333.63,422.60,244.2,233.8,1.131,250039.0,250039.0,1438,0,0,0,L,1122011218,0,126.30,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442166335,527164.00
09/13/2015 13:45,2,8.740,ACTIVE,222.55,368.50,59.986,1442166304,"201051344000648","174011321042388",27.23,40.40,0,335.14,428.01,241.0,230.7,1.092,245308.1,245308.1,1438,0,0,0,L,1122011218,0,125.62,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442166336,527165.00
09/13/2015 13:45,2,8.627,ACTIVE,221.42,371.51,59.996,1442166304,"201051344001093","174011321042388",27.99,40.20,0,333.93,423.50,244.4,234.0,1.105,248193.3,248193.3,1438,0,0,0,L,1122011218,0,126.53,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442166337,527166.00
09/13/2015 13:45,2,8.879,ACTIVE,222.77,371.51,59.981,1442166304,"201051344000645","174011321042388",27.06,40.40,0,336.04,428.01,243.1,232.7,1.087,246438.1,246438.1,1434,0,0,0,L,1122011218,0,126.30,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442166338,527167.00
09/13/2015 13:45,2,8.457,ACTIVE,216.45,380.22,59.986,1442166304,"274151322000085","174011321042388",26.88,52.30,0,328.82,399.76,230.0,220.1,0.879,523867.6,523867.6,1429,0,0,0,L,1151911521,0,124.72,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442166339,527168.00
09/13/2015 13:45,2,8.848,ACTIVE,221.87,372.11,59.981,1442166304,"201051344000651","174011321042388",27.31,40.20,0,335.44,425.91,244.8,234.4,1.092,245645.4,245645.4,1430,0,0,0,L,1122011218,0,127.20,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442166340,527169.00
09/13/2015 13:45,2,8.732,ACTIVE,221.64,368.50,59.996,1442166304,"201051344000867","174011321042388",27.35,43.00,0,333.63,422.60,241.8,231.5,1.118,238524.3,238524.3,1435,0,0,0,L,1122011218,0,125.85,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442166341,527170.00
09/13/2015 13:45,2,8.598,ACTIVE,219.84,365.80,60.002,1442166304,"201051344001230","174011321042388",27.49,43.00,0,335.74,424.41,239.1,228.9,1.114,249014.3,249014.3,1439,0,0,0,L,1122011218,0,126.07,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442166342,527171.00
09/13/2015 13:45,2,8.641,ACTIVE,222.77,372.11,59.981,1442166304,"201051344000576","174011321042388",27.45,39.30,0,335.74,429.52,240.1,229.9,1.096,245517.6,245517.6,1439,0,0,0,L,1122011218,0,126.30,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442166343,527172.00
09/13/2015 13:45,2,8.682,ACTIVE,223.23,370.90,59.986,1442166304,"201051344000579","174011321042388",27.08,44.30,0,336.04,429.22,238.1,227.9,1.092,252983.1,252983.1,1431,0,0,0,L,1122011218,0,126.30,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442166344,527173.00
09/13/2015 13:45,2,8.729,ACTIVE,223.00,372.41,59.975,1442166304,"201051344000988","174011321042388",27.02,40.00,0,342.35,425.61,238.9,228.6,1.092,238660.9,238660.9,1434,0,0,0,L,1122011218,1,126.07,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442166345,527174.00
09/13/2015 13:45,2,8.672,ACTIVE,216.67,365.19,59.981,1442166304,"274151322000076","174011321042388",27.63,57.30,0,329.43,403.07,242.5,232.2,0.928,557122.6,557122.6,1427,0,0,0,L,1151911521,1,124.49,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442166346,527175.00
09/13/2015 14:00,2,6.812,ACTIVE,219.16,362.19,59.986,1442167204,"201051344000955","174011321042388",28.09,40.80,0,319.81,420.50,193.7,185.0,0.906,251019.7,251019.7,1431,0,0,0,L,1122011218,0,125.40,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442167205,527176.00
09/13/2015 14:00,2,7.023,ACTIVE,215.77,373.61,59.986,1442167204,"274151322000095","174011321042388",27.63,54.30,0,321.01,399.76,196.5,187.7,0.751,550756.7,550756.7,1432,0,0,0,L,1151911521,0,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442167206,527177.00
09/13/2015 14:00,2,7.041,ACTIVE,220.97,365.80,60.007,1442167204,"201051344000868","174011321042388",27.57,36.50,0,327.62,421.40,196.4,187.7,0.906,238053.7,238053.7,1439,0,0,0,L,1122011218,0,125.62,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442167207,527178.00
09/13/2015 14:00,2,7.004,ACTIVE,222.77,367.30,59.986,1442167204,"201051344000853","174011321042388",27.69,38.00,0,328.82,426.81,196.2,187.5,0.906,244660.4,244660.4,1434,0,0,0,L,1122011218,0,126.75,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442167207,527179.00
09/13/2015 14:00,2,6.939,ACTIVE,220.52,363.39,59.981,1442167204,"201051344000582","174011321042388",27.69,38.20,0,326.12,420.50,194.7,186.0,0.888,243106.5,243106.5,1435,0,0,0,L,1122011218,0,126.07,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442167208,527180.00
09/13/2015 14:00,2,7.002,ACTIVE,222.32,365.19,59.986,1442167204,"201051344000469","174011321042388",27.79,34.30,0,325.82,422.60,197.1,188.3,0.906,239882.1,239882.1,1433,0,0,0,L,1122011218,0,125.85,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442167209,527181.00
09/13/2015 14:00,2,7.010,ACTIVE,222.32,366.40,59.986,1442167204,"201051344000988","174011321042388",27.39,39.00,0,325.22,424.11,194.6,185.9,0.893,238707.1,238707.1,1435,0,0,0,L,1122011218,0,126.07,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442167210,527182.00
09/13/2015 14:00,2,6.984,ACTIVE,222.32,365.19,59.986,1442167204,"201051344001158","174011321042388",27.29,40.40,0,325.22,421.10,193.0,184.3,0.884,244231.4,244231.4,1436,0,0,0,L,1122011218,0,126.07,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442167211,527183.00
09/13/2015 14:00,2,6.975,ACTIVE,220.29,362.49,59.970,1442167204,"201051344001025","174011321042388",28.13,41.00,0,326.12,421.40,198.8,189.9,0.910,249146.3,249146.3,1433,0,0,0,L,1122011218,0,125.85,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442167212,527184.00
09/13/2015 14:00,2,6.977,ACTIVE,222.10,364.59,59.996,1442167204,"201051344000569","174011321042388",27.81,38.00,0,325.52,422.90,196.4,187.7,0.888,252338.2,252338.2,1434,0,0,0,L,1122011218,0,125.85,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442167213,527185.00
09/13/2015 14:00,2,4.467,ACTIVE,216.45,412.08,59.981,1442167204,"274151322000094","174011321042388",38.27,48.80,0,381.73,453.26,172.8,164.9,0.667,423914.7,423914.7,1459,0,0,0,L,1151911521,0,123.81,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442167214,527186.00
09/13/2015 14:00,2,7.010,ACTIVE,222.32,365.80,59.975,1442167204,"201051344000458","174011321042388",27.63,40.80,0,325.82,422.00,196.1,187.3,0.906,248021.1,248021.1,1434,0,0,0,L,1122011218,0,126.53,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442167215,527187.00
09/13/2015 14:00,2,6.580,ACTIVE,216.67,345.06,59.986,1442167204,"274151322000087","174011321042388",27.33,53.00,0,319.51,395.85,182.1,173.8,0.685,497471.5,497471.5,1432,0,0,0,L,1151911521,0,124.04,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442167216,527188.00
09/13/2015 14:00,2,6.635,ACTIVE,216.22,353.47,59.986,1442167204,"274151322000052","174011321042388",27.45,56.30,0,320.41,397.05,184.3,176.0,0.712,530857.6,530857.6,1427,0,0,0,L,1151911521,0,123.59,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442167217,527189.00
09/13/2015 14:00,2,6.889,ACTIVE,219.16,362.19,59.991,1442167204,"201051344001145","174011321042388",28.01,38.80,0,321.91,420.20,195.3,186.6,0.902,252767.2,252767.2,1437,0,0,0,L,1122011218,0,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442167218,527190.00
09/13/2015 14:00,2,6.975,ACTIVE,218.93,361.89,59.975,1442167204,"201051344000685","174011321042388",27.73,40.00,0,323.41,419.90,195.8,187.0,0.946,251430.3,251430.3,1435,0,0,0,L,1122011218,0,126.07,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442167218,527191.00
09/13/2015 14:00,2,6.598,ACTIVE,216.22,361.29,59.975,1442167204,"274151322000088","174011321042388",27.17,49.50,0,321.01,395.55,181.5,173.2,0.667,509916.3,509916.3,1430,0,0,0,L,1151911521,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442167219,527192.00
09/13/2015 14:00,2,6.873,ACTIVE,219.84,363.69,60.028,1442167204,"201051344000438","174011321042388",27.87,41.00,0,327.02,419.90,194.1,185.4,0.884,251405.0,251405.0,1435,0,0,0,L,1122011218,0,126.07,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442167220,527193.00
09/13/2015 14:00,2,6.830,ACTIVE,220.06,362.79,59.986,1442167204,"201051344001135","174011321042388",28.17,39.30,0,326.72,420.80,194.8,186.1,0.888,243054.8,243054.8,1431,0,0,0,L,1122011218,0,126.07,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442167221,527194.00
09/13/2015 14:00,2,6.781,ACTIVE,219.61,363.39,59.944,1442167204,"201051344000417","174011321042388",27.81,43.60,0,325.82,420.50,191.0,182.4,0.897,246155.9,246155.9,1438,0,0,0,L,1122011218,0,125.62,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442167222,527195.00
09/13/2015 14:00,2,6.926,ACTIVE,220.06,361.29,59.986,1442167204,"201051344000594","174011321042388",27.73,45.50,0,327.32,421.70,194.4,185.7,0.879,248747.5,248747.5,1438,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442167223,527196.00
09/13/2015 14:00,2,6.611,ACTIVE,216.00,363.99,59.986,1442167204,"274151322000083","174011321042388",27.10,56.30,0,321.61,395.85,181.3,173.1,0.742,526471.1,526471.1,1430,0,0,0,L,1151911521,0,123.81,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442167224,527197.00
09/13/2015 14:00,2,6.988,ACTIVE,220.52,363.39,59.981,1442167204,"201051344000585","174011321042388",27.99,39.30,0,325.82,421.70,198.2,189.3,0.910,248444.2,248444.2,1435,0,0,0,L,1122011218,0,125.85,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442167225,527198.00
09/13/2015 14:00,2,6.561,ACTIVE,216.67,371.51,59.986,1442167204,"274151322000054","174011321042388",27.27,50.80,0,321.31,396.75,181.0,172.8,0.689,521147.1,521147.1,1428,0,0,0,L,1151911521,0,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442167226,527199.00
09/13/2015 14:00,2,6.926,ACTIVE,220.74,363.39,59.996,1442167204,"201051344001203","174011321042388",28.03,40.60,0,327.02,421.10,196.5,187.8,0.902,249003.0,249003.0,1434,0,0,0,L,1122011218,0,126.75,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442167227,527200.00
09/13/2015 14:00,2,6.865,ACTIVE,219.39,362.79,59.975,1442167204,"201051344000646","174011321042388",27.85,41.50,0,320.11,421.10,193.6,184.9,0.906,244858.5,244858.5,1432,0,0,0,L,1122011218,0,125.85,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442167228,527201.00
09/13/2015 14:00,2,4.521,ACTIVE,217.13,409.08,59.975,1442167204,"274151322000068","174011321042388",37.07,50.20,0,387.14,452.66,170.1,162.2,0.658,423367.0,423367.0,1460,0,0,0,L,1151911521,0,124.49,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442167229,527202.00
09/13/2015 14:00,2,6.848,ACTIVE,216.90,359.78,59.986,1442167204,"274151322000076","174011321042388",28.35,54.30,0,319.51,400.96,196.7,188.0,0.756,557170.4,557170.4,1428,0,0,0,L,1151911521,0,124.04,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442167230,527203.00
09/13/2015 14:00,2,6.854,ACTIVE,219.39,361.59,59.991,1442167204,"201051344000890","174011321042388",27.81,43.80,0,320.41,421.40,193.2,184.5,0.871,249728.7,249728.7,1435,0,0,0,L,1122011218,0,126.07,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442167231,527204.00
09/13/2015 14:00,2,6.844,ACTIVE,221.87,367.00,59.996,1442167204,"201051344000900","174011321042388",28.55,36.50,0,325.52,422.30,197.7,188.9,0.884,251138.5,251138.5,1434,0,0,0,L,1122011218,0,126.30,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442167232,527205.00
09/13/2015 14:00,2,6.920,ACTIVE,221.19,364.89,59.986,1442167204,"201051344000633","174011321042388",27.55,41.50,0,326.42,419.00,193.0,184.4,0.902,239529.6,239529.6,1441,0,0,0,L,1122011218,0,126.07,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442167233,527206.00
09/13/2015 14:00,2,6.893,ACTIVE,222.10,365.80,59.981,1442167204,"201051344000983","174011321042388",28.03,39.30,0,326.72,422.60,195.7,186.9,0.893,248059.7,248059.7,1436,0,0,0,L,1122011218,0,126.30,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442167234,527207.00
09/13/2015 14:00,2,6.814,ACTIVE,220.29,363.09,59.986,1442167204,"201051344000917","174011321042388",28.25,39.50,0,326.12,420.20,195.1,186.3,0.928,250087.1,250087.1,1439,0,0,0,L,1122011218,0,126.07,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442167235,527208.00
09/13/2015 14:00,2,6.908,ACTIVE,221.87,365.19,59.996,1442167204,"201051344000648","174011321042388",27.45,40.00,0,327.02,420.80,191.9,183.3,0.866,245355.7,245355.7,1439,0,0,0,L,1122011218,0,125.62,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442167236,527209.00
09/13/2015 14:00,2,6.789,ACTIVE,220.52,362.79,59.996,1442167204,"201051344001093","174011321042388",28.37,38.60,0,326.72,419.90,195.1,186.4,0.879,248241.4,248241.4,1439,0,0,0,L,1122011218,0,126.30,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442167237,527210.00
09/13/2015 14:00,2,6.902,ACTIVE,222.10,362.19,60.023,1442167204,"201051344000645","174011321042388",27.77,40.20,0,327.02,420.20,194.2,185.6,0.879,246486.2,246486.2,1435,0,0,0,L,1122011218,0,126.53,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442167238,527211.00
09/13/2015 14:00,2,6.521,ACTIVE,216.67,359.48,59.986,1442167204,"274151322000085","174011321042388",27.79,50.00,0,319.51,396.75,183.5,175.2,0.707,523912.9,523912.9,1430,0,0,0,L,1151911521,0,124.72,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442167238,527212.00
09/13/2015 14:00,2,6.963,ACTIVE,220.52,363.09,59.991,1442167204,"201051344000651","174011321042388",27.85,39.00,0,326.72,420.50,196.3,187.6,0.884,245693.8,245693.8,1431,0,0,0,L,1122011218,0,126.75,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442167239,527213.00
09/13/2015 14:00,2,6.980,ACTIVE,221.42,363.39,59.991,1442167204,"201051344000867","174011321042388",27.63,41.80,0,327.62,419.60,195.3,186.6,0.871,238572.5,238572.5,1436,0,0,0,L,1122011218,0,126.07,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442167240,527214.00
09/13/2015 14:00,2,6.834,ACTIVE,218.93,360.99,59.996,1442167204,"201051344001230","174011321042388",28.01,41.80,0,319.51,420.20,193.9,185.2,0.875,249062.1,249062.1,1440,0,0,0,L,1122011218,0,125.62,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442167241,527215.00
09/13/2015 14:00,2,6.895,ACTIVE,222.55,366.10,59.986,1442167204,"201051344000576","174011321042388",27.93,38.20,0,325.22,420.50,195.0,186.3,0.902,245565.8,245565.8,1440,0,0,0,L,1122011218,0,126.53,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442167242,527216.00
09/13/2015 14:00,2,6.943,ACTIVE,222.55,365.19,59.991,1442167204,"201051344000579","174011321042388",27.71,43.20,0,326.12,419.90,194.8,186.1,0.888,253031.0,253031.0,1432,0,0,0,L,1122011218,0,126.30,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442167243,527217.00
09/13/2015 14:15,2,5.996,ACTIVE,219.16,359.48,59.970,1442168103,"201051344000955","174011321042388",28.43,39.00,0,337.24,407.27,172.5,164.6,0.818,251061.9,251061.9,1432,0,0,0,L,1122011218,0,125.62,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442168104,527218.00
09/13/2015 14:15,2,6.162,ACTIVE,215.77,360.38,59.970,1442168103,"274151322000095","174011321042388",28.05,50.80,0,330.63,390.14,174.7,166.7,0.663,550799.6,550799.6,1433,0,0,0,L,1151911521,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442168105,527219.00
09/13/2015 14:15,2,6.113,ACTIVE,220.97,360.69,59.975,1442168103,"201051344000868","174011321042388",28.15,35.80,0,336.64,408.78,174.3,166.3,0.800,238096.4,238096.4,1440,0,0,0,L,1122011218,0,125.17,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442168106,527220.00
09/13/2015 14:15,2,6.068,ACTIVE,222.55,363.39,59.970,1442168103,"201051344000853","174011321042388",28.29,37.50,0,338.14,408.18,173.9,165.9,0.804,244703.1,244703.1,1435,0,0,0,L,1122011218,0,126.30,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442168107,527221.00
09/13/2015 14:15,2,5.988,ACTIVE,220.52,360.08,59.981,1442168103,"201051344000582","174011321042388",28.25,37.00,0,337.24,408.78,171.4,163.5,0.778,243148.9,243148.9,1436,0,0,0,L,1122011218,0,126.30,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442168108,527222.00
09/13/2015 14:15,2,6.113,ACTIVE,222.32,363.39,60.002,1442168103,"201051344000469","174011321042388",27.95,33.50,0,336.34,407.87,172.9,165.0,0.795,239924.9,239924.9,1434,0,0,0,L,1122011218,0,125.62,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442168109,527223.00
09/13/2015 14:15,2,6.070,ACTIVE,221.87,363.09,59.981,1442168103,"201051344000988","174011321042388",27.77,38.60,0,336.04,407.27,170.7,162.9,0.791,238749.4,238749.4,1436,0,0,0,L,1122011218,0,125.62,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442168110,527224.00
09/13/2015 14:15,2,6.035,ACTIVE,222.10,361.89,59.970,1442168103,"201051344001158","174011321042388",27.73,39.80,0,336.94,406.67,169.5,161.7,0.782,244273.3,244273.3,1437,0,0,0,L,1122011218,0,125.85,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442168111,527225.00
09/13/2015 14:15,2,6.023,ACTIVE,220.29,360.38,59.965,1442168103,"201051344001025","174011321042388",28.43,39.50,0,338.14,409.08,173.3,165.4,0.756,249189.4,249189.4,1434,0,0,0,L,1122011218,0,126.07,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442168111,527226.00
09/13/2015 14:15,2,5.980,ACTIVE,221.87,362.49,59.944,1442168103,"201051344000569","174011321042388",28.39,36.80,0,335.74,406.97,172.0,164.1,0.782,252380.8,252380.8,1435,0,0,0,L,1122011218,0,125.40,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442168112,527227.00
09/13/2015 14:15,2,3.885,ACTIVE,216.00,421.40,59.986,1442168103,"274151322000094","174011321042388",38.01,47.00,0,388.34,451.46,150.3,143.2,0.575,423951.8,423951.8,1460,0,0,0,L,1151911521,0,123.81,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442168113,527228.00
09/13/2015 14:15,2,6.076,ACTIVE,222.10,362.79,59.991,1442168103,"201051344000458","174011321042388",27.87,40.00,0,337.54,407.57,171.5,163.6,0.791,248063.5,248063.5,1435,0,0,0,L,1122011218,0,126.07,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442168114,527229.00
09/13/2015 14:15,2,5.719,ACTIVE,216.00,357.08,59.965,1442168103,"274151322000087","174011321042388",27.65,50.80,0,331.83,386.83,160.1,152.6,0.605,497511.0,497511.0,1433,0,0,0,L,1151911521,0,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442168115,527230.00
09/13/2015 14:15,2,5.838,ACTIVE,216.22,351.97,60.002,1442168103,"274151322000052","174011321042388",27.51,52.30,0,330.93,386.53,162.6,155.0,0.628,530897.5,530897.5,1428,0,0,0,L,1151911521,0,123.59,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442168116,527231.00
09/13/2015 14:15,2,6.059,ACTIVE,219.16,359.78,59.965,1442168103,"201051344001145","174011321042388",28.11,37.80,0,337.84,406.07,172.4,164.5,0.795,252809.5,252809.5,1438,0,0,0,L,1122011218,0,125.85,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442168117,527232.00
09/13/2015 14:15,2,6.068,ACTIVE,218.93,360.99,59.970,1442168103,"201051344000685","174011321042388",28.23,38.80,0,336.64,406.97,173.5,165.5,0.831,251472.7,251472.7,1436,0,0,0,L,1122011218,0,126.53,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442168118,527233.00
09/13/2015 14:15,2,5.807,ACTIVE,216.22,368.50,59.965,1442168103,"274151322000088","174011321042388",27.51,46.60,0,331.23,386.23,161.7,154.2,0.623,509955.6,509955.6,1431,0,0,0,L,1151911521,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442168119,527234.00
09/13/2015 14:15,2,6.127,ACTIVE,219.84,359.18,59.981,1442168103,"201051344000438","174011321042388",27.91,39.50,0,337.54,407.57,173.1,165.1,0.818,251447.2,251447.2,1436,0,0,0,L,1122011218,0,126.53,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442168120,527235.00
09/13/2015 14:15,2,6.148,ACTIVE,220.06,359.48,59.970,1442168103,"201051344001135","174011321042388",27.97,38.00,0,338.44,406.97,174.1,166.1,0.791,243097.2,243097.2,1432,0,0,0,L,1122011218,0,126.30,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442168121,527236.00
09/13/2015 14:15,2,5.996,ACTIVE,219.61,360.38,59.981,1442168103,"201051344000417","174011321042388",28.15,42.30,0,337.24,406.37,170.8,162.9,0.804,246197.4,246197.4,1439,0,0,0,L,1122011218,0,125.85,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442168121,527237.00
09/13/2015 14:15,2,6.162,ACTIVE,220.52,361.59,59.975,1442168103,"201051344000594","174011321042388",27.97,43.40,0,337.24,407.87,174.6,166.6,0.800,248789.9,248789.9,1439,0,0,0,L,1122011218,0,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442168123,527238.00
09/13/2015 14:15,2,5.852,ACTIVE,216.00,369.40,59.981,1442168103,"274151322000083","174011321042388",27.67,53.00,0,331.83,386.23,164.1,156.4,0.667,526510.8,526510.8,1431,0,0,0,L,1151911521,0,123.59,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442168123,527239.00
09/13/2015 14:15,2,6.166,ACTIVE,220.52,361.29,59.986,1442168103,"201051344000585","174011321042388",28.61,38.00,0,336.64,407.87,178.6,170.5,0.826,248487.4,248487.4,1436,0,0,0,L,1122011218,0,126.07,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442168124,527240.00
09/13/2015 14:15,2,5.902,ACTIVE,216.22,354.37,60.002,1442168103,"274151322000054","174011321042388",27.57,49.00,0,330.93,386.83,164.9,157.3,0.636,521186.8,521186.8,1429,0,0,0,L,1151911521,0,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442168125,527241.00
09/13/2015 14:15,2,6.279,ACTIVE,220.52,360.99,59.981,1442168103,"201051344001203","174011321042388",28.07,39.00,0,337.54,408.48,178.5,170.4,0.844,249045.9,249045.9,1435,0,0,0,L,1122011218,0,126.98,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442168126,527242.00
09/13/2015 14:15,2,6.186,ACTIVE,219.16,360.99,59.981,1442168103,"201051344000646","174011321042388",28.13,39.80,0,337.24,407.87,176.2,168.1,0.822,244900.7,244900.7,1433,0,0,0,L,1122011218,0,126.07,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442168127,527243.00
09/13/2015 14:15,2,4.010,ACTIVE,217.13,419.00,59.959,1442168103,"274151322000068","174011321042388",38.15,48.00,0,385.93,453.86,155.1,147.8,0.597,423404.0,423404.0,1461,0,0,0,L,1151911521,0,124.27,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442168128,527244.00
09/13/2015 14:15,2,6.230,ACTIVE,217.13,370.90,60.018,1442168103,"274151322000076","174011321042388",28.33,51.50,0,331.23,388.64,178.8,170.7,0.681,557213.4,557213.4,1429,0,0,0,L,1151911521,0,124.27,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442168129,527245.00
09/13/2015 14:15,2,6.256,ACTIVE,219.39,359.78,59.965,1442168103,"201051344000890","174011321042388",27.75,42.30,0,337.24,406.07,175.8,167.7,0.795,249771.0,249771.0,1436,0,0,0,L,1122011218,0,126.30,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442168130,527246.00
09/13/2015 14:15,2,6.246,ACTIVE,222.10,362.19,59.981,1442168103,"201051344000900","174011321042388",28.61,36.00,0,335.74,408.18,181.0,172.7,0.809,251181.7,251181.7,1435,0,0,0,L,1122011218,0,126.07,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442168131,527247.00
09/13/2015 14:15,2,6.264,ACTIVE,221.19,362.19,59.991,1442168103,"201051344000633","174011321042388",27.87,40.40,0,336.34,406.67,176.8,168.8,0.826,239571.8,239571.8,1442,0,0,0,L,1122011218,0,125.85,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442168132,527248.00
09/13/2015 14:15,2,6.264,ACTIVE,222.55,363.69,59.981,1442168103,"201051344000983","174011321042388",28.23,38.20,0,336.04,406.97,179.2,171.0,0.826,248102.3,248102.3,1437,0,0,0,L,1122011218,0,126.07,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442168133,527249.00
09/13/2015 14:15,2,6.215,ACTIVE,220.29,363.09,59.986,1442168103,"201051344000917","174011321042388",28.35,38.20,0,337.54,407.27,178.4,170.2,0.835,250129.5,250129.5,1440,0,0,0,L,1122011218,0,126.30,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442168134,527250.00
09/13/2015 14:15,2,6.271,ACTIVE,222.10,362.49,59.986,1442168103,"201051344000648","174011321042388",27.87,38.80,0,336.34,406.67,176.9,168.8,0.804,245397.4,245397.4,1440,0,0,0,L,1122011218,0,125.62,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442168135,527251.00
09/13/2015 14:15,2,6.146,ACTIVE,220.29,361.29,60.028,1442168103,"201051344001093","174011321042388",28.69,36.80,0,337.24,407.27,178.7,170.5,0.800,248283.6,248283.6,1440,0,0,0,L,1122011218,0,126.53,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442168136,527252.00
09/13/2015 14:15,2,6.383,ACTIVE,222.32,362.49,59.986,1442168103,"201051344000645","174011321042388",27.77,38.60,0,337.24,406.07,179.5,171.3,0.809,246528.3,246528.3,1436,0,0,0,L,1122011218,0,126.30,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442168136,527253.00
09/13/2015 14:15,2,6.031,ACTIVE,216.22,360.08,59.970,1442168103,"274151322000085","174011321042388",27.87,47.80,0,331.53,385.93,170.0,162.2,0.663,523952.8,523952.8,1431,0,0,0,L,1151911521,0,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442168137,527254.00
09/13/2015 14:15,2,6.395,ACTIVE,220.52,363.09,59.986,1442168103,"201051344000651","174011321042388",27.99,37.50,0,336.64,406.97,181.3,173.1,0.818,245736.3,245736.3,1432,0,0,0,L,1122011218,0,126.75,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442168138,527255.00
09/13/2015 14:15,2,6.338,ACTIVE,221.19,360.38,59.986,1442168103,"201051344000867","174011321042388",28.11,40.20,0,338.44,406.67,180.3,172.1,0.818,238614.9,238614.9,1437,0,0,0,L,1122011218,0,125.62,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442168139,527256.00
09/13/2015 14:15,2,6.219,ACTIVE,218.93,360.38,59.986,1442168103,"201051344001230","174011321042388",28.33,40.20,0,332.13,401.86,178.4,170.3,0.818,249104.1,249104.1,1441,0,0,0,L,1122011218,0,126.07,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442168140,527257.00
09/13/2015 14:15,2,6.238,ACTIVE,222.55,363.69,59.981,1442168103,"201051344000576","174011321042388",28.35,37.80,0,336.34,406.97,179.1,170.9,0.826,245608.0,245608.0,1441,0,0,0,L,1122011218,0,126.30,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442168141,527258.00
09/13/2015 14:15,2,6.307,ACTIVE,222.55,363.69,59.996,1442168103,"201051344000579","174011321042388",27.99,42.30,0,336.94,406.67,178.8,170.6,0.813,253073.3,253073.3,1433,0,0,0,L,1122011218,0,126.07,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442168142,527259.00
09/13/2015 14:30,2,8.102,ACTIVE,220.52,369.40,59.944,1442169004,"201051344000955","174011321042388",27.61,39.50,0,334.24,416.59,226.4,216.6,1.025,251110.5,251110.5,1433,0,0,0,L,1122011218,0,125.85,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169005,527260.00
09/13/2015 14:30,2,8.209,ACTIVE,215.32,354.07,59.970,1442169004,"274151322000095","174011321042388",27.61,52.50,0,329.43,398.26,229.5,219.6,0.884,550848.9,550848.9,1434,0,0,0,L,1151911521,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169006,527261.00
09/13/2015 14:30,2,8.201,ACTIVE,220.97,367.90,59.981,1442169004,"201051344000868","174011321042388",27.57,36.30,0,334.54,418.39,228.9,219.0,1.030,238145.7,238145.7,1441,0,0,0,L,1122011218,0,124.94,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169007,527262.00
09/13/2015 14:30,2,8.303,ACTIVE,223.00,368.80,59.965,1442169004,"201051344000853","174011321042388",27.23,37.80,0,338.74,421.70,229.0,219.1,1.061,244752.4,244752.4,1436,0,0,0,L,1122011218,0,126.53,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169008,527263.00
09/13/2015 14:30,2,8.166,ACTIVE,221.64,369.10,59.970,1442169004,"201051344000582","174011321042388",27.45,37.50,0,334.84,417.19,227.2,217.4,1.016,243197.6,243197.6,1437,0,0,0,L,1122011218,0,126.53,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169008,527264.00
09/13/2015 14:30,2,8.162,ACTIVE,222.55,369.10,59.970,1442169004,"201051344000469","174011321042388",27.81,34.00,0,335.44,418.09,229.8,219.9,1.056,239974.4,239974.4,1435,0,0,0,L,1122011218,0,125.40,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169009,527265.00
09/13/2015 14:30,2,8.324,ACTIVE,222.55,369.10,59.970,1442169004,"201051344000988","174011321042388",26.92,38.80,0,336.04,417.49,226.8,217.0,1.039,238798.4,238798.4,1437,0,0,0,L,1122011218,0,125.62,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169010,527266.00
09/13/2015 14:30,2,8.191,ACTIVE,222.32,368.20,59.981,1442169004,"201051344001158","174011321042388",27.15,40.20,0,335.44,415.99,225.2,215.4,1.039,244321.9,244321.9,1438,0,0,0,L,1122011218,0,125.62,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169011,527267.00
09/13/2015 14:30,2,8.209,ACTIVE,221.42,367.90,59.970,1442169004,"201051344001025","174011321042388",27.87,40.00,0,335.74,417.49,231.4,221.5,1.025,249239.2,249239.2,1435,0,0,0,L,1122011218,0,126.30,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169012,527268.00
09/13/2015 14:30,2,8.137,ACTIVE,222.32,368.50,59.965,1442169004,"201051344000569","174011321042388",27.87,37.30,0,334.84,417.19,229.9,220.0,1.047,252430.1,252430.1,1436,0,0,0,L,1122011218,0,125.40,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169013,527269.00
09/13/2015 14:30,2,5.168,ACTIVE,215.54,415.39,59.975,1442169004,"274151322000094","174011321042388",38.65,48.00,0,391.04,460.78,201.3,192.4,0.769,423994.8,423994.8,1461,0,0,0,L,1151911521,0,123.81,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169014,527270.00
09/13/2015 14:30,2,8.256,ACTIVE,222.55,366.70,59.996,1442169004,"201051344000458","174011321042388",27.47,40.40,0,336.34,417.19,229.6,219.7,1.056,248112.7,248112.7,1436,0,0,0,L,1122011218,0,126.07,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169015,527271.00
09/13/2015 14:30,2,7.771,ACTIVE,215.54,357.68,59.975,1442169004,"274151322000087","174011321042388",27.00,52.00,0,327.02,394.65,212.2,202.8,0.804,497556.4,497556.4,1434,0,0,0,L,1151911521,0,124.27,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169016,527272.00
09/13/2015 14:30,2,7.779,ACTIVE,215.54,349.26,59.970,1442169004,"274151322000052","174011321042388",27.25,53.50,0,329.73,393.45,214.8,205.4,0.826,530943.5,530943.5,1429,0,0,0,L,1151911521,0,123.81,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169017,527273.00
09/13/2015 14:30,2,8.281,ACTIVE,220.06,367.90,59.970,1442169004,"201051344001145","174011321042388",27.31,38.20,0,335.44,416.59,229.0,219.1,1.039,252858.4,252858.4,1439,0,0,0,L,1122011218,0,125.85,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169018,527274.00
09/13/2015 14:30,2,8.219,ACTIVE,220.06,364.59,59.981,1442169004,"201051344000685","174011321042388",27.57,39.00,0,335.14,416.29,229.4,219.5,1.078,251521.8,251521.8,1437,0,0,0,L,1122011218,0,126.53,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169019,527275.00
09/13/2015 14:30,2,7.770,ACTIVE,215.54,368.80,59.949,1442169004,"274151322000088","174011321042388",26.88,47.80,0,329.73,393.75,211.4,202.1,0.800,510001.0,510001.0,1432,0,0,0,L,1151911521,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169020,527276.00
09/13/2015 14:30,2,8.178,ACTIVE,220.97,369.40,59.975,1442169004,"201051344000438","174011321042388",27.43,40.20,0,335.44,416.29,227.0,217.2,1.047,251496.0,251496.0,1437,0,0,0,L,1122011218,0,126.53,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169021,527277.00
09/13/2015 14:30,2,8.197,ACTIVE,221.42,367.90,59.970,1442169004,"201051344001135","174011321042388",27.59,38.00,0,335.14,415.99,228.8,218.9,1.034,243146.3,243146.3,1433,0,0,0,L,1122011218,0,126.75,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169022,527278.00
09/13/2015 14:30,2,8.068,ACTIVE,220.29,367.60,59.975,1442169004,"201051344000417","174011321042388",27.51,42.80,0,334.24,415.69,224.8,215.0,1.065,246245.7,246245.7,1440,0,0,0,L,1122011218,0,125.85,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169023,527279.00
09/13/2015 14:30,2,8.279,ACTIVE,220.29,365.80,59.965,1442169004,"201051344000594","174011321042388",27.39,44.00,0,333.33,418.39,230.0,220.0,1.052,248839.3,248839.3,1440,0,0,0,L,1122011218,0,124.94,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169024,527280.00
09/13/2015 14:30,2,7.861,ACTIVE,215.32,359.48,59.996,1442169004,"274151322000083","174011321042388",26.92,55.00,0,330.33,394.05,214.0,204.7,0.862,526556.7,526556.7,1432,0,0,0,L,1151911521,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169025,527281.00
09/13/2015 14:30,2,8.320,ACTIVE,221.64,370.00,59.954,1442169004,"201051344000585","174011321042388",27.89,38.80,0,335.14,416.59,234.9,224.8,1.074,248537.6,248537.6,1437,0,0,0,L,1122011218,0,126.07,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169026,527282.00
09/13/2015 14:30,2,7.842,ACTIVE,216.45,352.27,59.975,1442169004,"274151322000054","174011321042388",27.04,50.40,0,329.73,394.95,214.5,205.1,0.795,521232.7,521232.7,1430,0,0,0,L,1151911521,0,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169027,527283.00
