ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2015 14:30,2,8.324,ACTIVE,221.87,369.40,59.975,1442169004,"201051344001203","174011321042388",27.69,39.80,0,336.04,417.79,233.4,223.4,1.069,249095.9,249095.9,1436,0,0,0,L,1122011218,0,127.20,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169028,527284.00
09/13/2015 14:30,2,8.152,ACTIVE,220.52,367.00,59.981,1442169004,"201051344000646","174011321042388",27.87,40.80,0,333.63,417.49,230.1,220.1,1.043,244949.9,244949.9,1434,0,0,0,L,1122011218,0,126.30,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169028,527285.00
09/13/2015 14:30,2,5.283,ACTIVE,216.45,410.88,59.981,1442169004,"274151322000068","174011321042388",38.07,49.30,0,390.14,458.67,203.2,194.2,0.778,423447.4,423447.4,1462,0,0,0,L,1151911521,0,124.72,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169029,527286.00
09/13/2015 14:30,2,8.260,ACTIVE,216.67,356.78,59.975,1442169004,"274151322000076","174011321042388",27.81,53.30,0,330.63,396.75,232.5,222.5,0.897,557263.4,557263.4,1430,0,0,0,L,1151911521,0,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169030,527287.00
09/13/2015 14:30,2,8.250,ACTIVE,220.06,368.20,59.981,1442169004,"201051344000890","174011321042388",27.37,42.30,0,334.54,417.19,228.6,218.8,1.025,249820.1,249820.1,1437,0,0,0,L,1122011218,0,126.30,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169031,527288.00
09/13/2015 14:30,2,8.250,ACTIVE,222.10,369.10,59.975,1442169004,"201051344000900","174011321042388",28.15,36.00,0,334.84,418.39,235.0,224.9,1.039,251232.3,251232.3,1436,0,0,0,L,1122011218,0,125.85,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169032,527289.00
09/13/2015 14:30,2,8.201,ACTIVE,221.42,367.60,59.975,1442169004,"201051344000633","174011321042388",27.55,40.80,0,334.84,416.59,228.7,218.8,1.039,239621.0,239621.0,1443,0,0,0,L,1122011218,0,125.40,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169033,527290.00
09/13/2015 14:30,2,8.207,ACTIVE,222.55,369.70,59.975,1442169004,"201051344000983","174011321042388",27.77,38.80,0,335.14,417.49,230.8,220.9,1.052,248152.1,248152.1,1438,0,0,0,L,1122011218,0,125.85,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169034,527291.00
09/13/2015 14:30,2,8.186,ACTIVE,221.19,367.00,60.007,1442169004,"201051344000917","174011321042388",27.81,38.80,0,334.84,416.29,230.5,220.5,1.069,250179.0,250179.0,1441,0,0,0,L,1122011218,0,126.30,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169035,527292.00
09/13/2015 14:30,2,8.201,ACTIVE,221.87,367.60,59.975,1442169004,"201051344000648","174011321042388",27.23,38.60,0,335.44,417.19,226.3,216.5,1.021,245446.2,245446.2,1441,0,0,0,L,1122011218,0,125.17,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169036,527293.00
09/13/2015 14:30,2,8.018,ACTIVE,221.64,369.70,59.981,1442169004,"201051344001093","174011321042388",28.27,37.30,0,335.44,417.19,229.6,219.7,1.021,248332.8,248332.8,1441,0,0,0,L,1122011218,0,126.75,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169037,527294.00
09/13/2015 14:30,2,8.357,ACTIVE,222.10,365.80,59.938,1442169004,"201051344000645","174011321042388",27.02,39.00,0,335.44,415.69,228.6,218.7,1.030,246577.6,246577.6,1437,0,0,0,L,1122011218,0,126.07,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169038,527295.00
09/13/2015 14:30,2,7.836,ACTIVE,216.22,375.11,59.970,1442169004,"274151322000085","174011321042388",27.27,49.30,0,330.03,394.05,216.2,206.8,0.826,523999.3,523999.3,1432,0,0,0,L,1151911521,0,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169039,527296.00
09/13/2015 14:30,2,8.221,ACTIVE,222.10,369.40,59.975,1442169004,"201051344000651","174011321042388",27.85,38.20,0,336.04,419.90,231.8,221.8,1.030,245786.1,245786.1,1433,0,0,0,L,1122011218,0,127.20,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169040,527297.00
09/13/2015 14:30,2,8.250,ACTIVE,220.97,366.40,59.975,1442169004,"201051344000867","174011321042388",27.55,40.40,0,335.74,416.89,230.1,220.2,1.039,238664.4,238664.4,1438,0,0,0,L,1122011218,0,125.40,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169040,527298.00
09/13/2015 14:30,2,8.160,ACTIVE,219.84,367.00,59.970,1442169004,"201051344001230","174011321042388",27.77,40.60,0,333.63,417.19,229.3,219.4,1.061,249153.3,249153.3,1442,0,0,0,L,1122011218,0,126.07,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169041,527299.00
09/13/2015 14:30,2,8.195,ACTIVE,222.32,367.30,59.975,1442169004,"201051344000576","174011321042388",27.77,37.50,0,335.74,417.19,230.3,220.4,1.047,245657.6,245657.6,1442,0,0,0,L,1122011218,0,125.85,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169042,527300.00
09/13/2015 14:30,2,8.248,ACTIVE,222.55,367.90,59.981,1442169004,"201051344000579","174011321042388",27.57,42.50,0,335.74,416.89,230.4,220.5,1.052,253122.7,253122.7,1434,0,0,0,L,1122011218,0,125.85,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169043,527301.00
09/13/2015 14:45,2,6.051,ACTIVE,218.48,358.58,59.986,1442169903,"201051344000955","174011321042388",27.91,39.30,0,334.24,415.99,171.0,163.2,0.800,251157.0,251157.0,1434,0,0,0,L,1122011218,0,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169904,527302.00
09/13/2015 14:45,2,6.146,ACTIVE,214.41,347.46,59.970,1442169903,"274151322000095","174011321042388",27.97,50.60,0,331.23,399.16,174.1,166.1,0.663,550896.0,550896.0,1435,0,0,0,L,1151911521,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169905,527303.00
09/13/2015 14:45,2,6.143,ACTIVE,219.61,359.78,59.975,1442169903,"201051344000868","174011321042388",27.95,35.20,0,333.03,418.39,174.0,166.0,0.782,238193.0,238193.0,1442,0,0,0,L,1122011218,0,124.27,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169906,527304.00
09/13/2015 14:45,2,6.057,ACTIVE,221.42,361.29,59.986,1442169903,"201051344000853","174011321042388",28.35,37.30,0,337.24,418.09,173.9,165.9,0.822,244799.7,244799.7,1437,0,0,0,L,1122011218,0,125.40,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169907,527305.00
09/13/2015 14:45,2,6.115,ACTIVE,219.84,360.38,59.975,1442169903,"201051344000582","174011321042388",27.91,37.30,0,334.84,418.09,172.9,164.9,0.782,243244.2,243244.2,1438,0,0,0,L,1122011218,0,125.85,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169908,527306.00
09/13/2015 14:45,2,6.117,ACTIVE,220.97,360.38,59.981,1442169903,"201051344000469","174011321042388",28.27,34.00,0,333.63,417.49,175.1,167.1,0.818,240021.8,240021.8,1436,0,0,0,L,1122011218,0,124.72,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169909,527307.00
09/13/2015 14:45,2,6.234,ACTIVE,220.74,361.89,59.996,1442169903,"201051344000988","174011321042388",27.49,38.20,0,334.54,416.89,173.5,165.5,0.813,238845.1,238845.1,1438,0,0,0,L,1122011218,0,124.72,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169910,527308.00
09/13/2015 14:45,2,6.127,ACTIVE,220.74,360.08,59.986,1442169903,"201051344001158","174011321042388",27.79,39.50,0,333.63,415.99,172.4,164.5,0.800,244368.1,244368.1,1439,0,0,0,L,1122011218,0,124.72,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169911,527309.00
09/13/2015 14:45,2,6.213,ACTIVE,219.39,360.69,59.970,1442169903,"201051344001025","174011321042388",28.13,40.00,0,335.44,417.79,177.1,169.0,0.787,249286.7,249286.7,1436,0,0,0,L,1122011218,0,125.62,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169912,527310.00
09/13/2015 14:45,2,6.186,ACTIVE,220.52,359.18,59.975,1442169903,"201051344000569","174011321042388",27.91,37.00,0,333.33,417.79,174.8,166.8,0.809,252477.2,252477.2,1437,0,0,0,L,1122011218,0,124.49,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169913,527311.00
09/13/2015 14:45,2,3.914,ACTIVE,214.64,415.69,59.981,1442169903,"274151322000094","174011321042388",38.70,46.80,0,387.44,456.27,153.6,146.3,0.597,424035.7,424035.7,1462,0,0,0,L,1151911521,0,123.14,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169914,527312.00
09/13/2015 14:45,2,6.166,ACTIVE,220.74,359.78,59.981,1442169903,"201051344000458","174011321042388",27.91,40.20,0,336.34,416.89,174.3,166.3,0.818,248159.5,248159.5,1437,0,0,0,L,1122011218,0,125.17,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169915,527313.00
09/13/2015 14:45,2,5.820,ACTIVE,214.64,367.00,59.981,1442169903,"274151322000087","174011321042388",27.63,50.60,0,331.83,394.05,162.8,155.2,0.619,497599.6,497599.6,1435,0,0,0,L,1151911521,0,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169915,527314.00
09/13/2015 14:45,2,5.906,ACTIVE,214.87,351.67,59.970,1442169903,"274151322000052","174011321042388",27.61,52.00,0,330.63,394.35,165.1,157.4,0.632,530987.2,530987.2,1430,0,0,0,L,1151911521,0,123.14,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169916,527315.00
09/13/2015 14:45,2,6.213,ACTIVE,218.48,360.38,59.991,1442169903,"201051344001145","174011321042388",27.77,38.20,0,334.24,416.59,174.9,166.9,0.804,252905.0,252905.0,1440,0,0,0,L,1122011218,0,125.17,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169917,527316.00
09/13/2015 14:45,2,6.170,ACTIVE,218.48,359.78,59.954,1442169903,"201051344000685","174011321042388",28.07,39.30,0,335.14,416.29,175.3,167.3,0.849,251568.4,251568.4,1438,0,0,0,L,1122011218,0,125.85,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169918,527317.00
09/13/2015 14:45,2,5.832,ACTIVE,214.41,358.88,59.986,1442169903,"274151322000088","174011321042388",27.57,46.80,0,330.93,394.05,162.8,155.2,0.619,510044.0,510044.0,1433,0,0,0,L,1151911521,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169919,527318.00
09/13/2015 14:45,2,6.129,ACTIVE,218.93,360.99,59.991,1442169903,"201051344000438","174011321042388",28.09,40.40,0,336.04,416.59,174.3,166.3,0.818,251542.2,251542.2,1438,0,0,0,L,1122011218,0,125.85,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169920,527319.00
09/13/2015 14:45,2,6.244,ACTIVE,219.39,360.08,59.986,1442169903,"201051344001135","174011321042388",27.79,38.80,0,335.74,416.29,175.7,167.7,0.800,243192.8,243192.8,1434,0,0,0,L,1122011218,0,125.85,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169921,527320.00
09/13/2015 14:45,2,6.133,ACTIVE,218.71,359.48,59.986,1442169903,"201051344000417","174011321042388",27.85,42.30,0,334.54,415.99,173.1,165.1,0.813,246291.2,246291.2,1441,0,0,0,L,1122011218,0,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169922,527321.00
09/13/2015 14:45,2,6.285,ACTIVE,219.16,359.78,59.986,1442169903,"201051344000594","174011321042388",27.97,43.40,0,330.93,418.39,178.1,170.0,0.818,248885.9,248885.9,1441,0,0,0,L,1122011218,0,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169923,527322.00
09/13/2015 14:45,2,6.027,ACTIVE,214.19,346.86,59.986,1442169903,"274151322000083","174011321042388",27.49,53.30,0,329.43,395.25,167.6,159.9,0.681,526600.2,526600.2,1433,0,0,0,L,1151911521,0,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169924,527323.00
09/13/2015 14:45,2,6.506,ACTIVE,219.84,363.69,59.991,1442169903,"201051344000585","174011321042388",27.75,38.40,0,334.84,417.49,183.0,174.7,0.853,248585.2,248585.2,1438,0,0,0,L,1122011218,0,125.62,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169925,527324.00
09/13/2015 14:45,2,6.027,ACTIVE,215.09,346.86,59.986,1442169903,"274151322000054","174011321042388",27.51,48.30,0,330.63,395.85,167.8,160.1,0.636,521276.1,521276.1,1431,0,0,0,L,1151911521,0,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169926,527325.00
09/13/2015 14:45,2,6.344,ACTIVE,219.84,361.59,59.986,1442169903,"201051344001203","174011321042388",28.25,39.00,0,336.34,419.60,181.4,173.2,0.818,249142.9,249142.9,1437,0,0,0,L,1122011218,0,126.30,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169926,527326.00
09/13/2015 14:45,2,6.275,ACTIVE,218.48,360.99,59.986,1442169903,"201051344000646","174011321042388",28.11,40.40,0,333.33,417.19,178.6,170.5,0.818,244996.3,244996.3,1435,0,0,0,L,1122011218,0,125.62,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169927,527327.00
09/13/2015 14:45,2,4.041,ACTIVE,215.54,417.19,59.986,1442169903,"274151322000068","174011321042388",38.55,48.50,0,384.43,453.26,157.6,150.2,0.605,423488.2,423488.2,1463,0,0,0,L,1151911521,0,124.04,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169928,527328.00
09/13/2015 14:45,2,6.250,ACTIVE,215.54,368.20,59.986,1442169903,"274151322000076","174011321042388",28.69,50.80,0,330.03,397.05,181.6,173.3,0.703,557310.3,557310.3,1431,0,0,0,L,1151911521,0,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169929,527329.00
09/13/2015 14:45,2,6.340,ACTIVE,218.48,358.88,59.996,1442169903,"201051344000890","174011321042388",27.85,42.00,0,332.73,418.70,178.7,170.6,0.804,249866.3,249866.3,1438,0,0,0,L,1122011218,0,125.62,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169930,527330.00
09/13/2015 14:45,2,6.293,ACTIVE,220.52,360.99,59.975,1442169903,"201051344000900","174011321042388",28.82,35.80,0,333.33,418.39,183.6,175.3,0.826,251279.9,251279.9,1437,0,0,0,L,1122011218,0,125.17,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169931,527331.00
09/13/2015 14:45,2,6.379,ACTIVE,219.84,360.69,59.981,1442169903,"201051344000633","174011321042388",27.83,40.20,0,333.33,418.09,179.8,171.6,0.840,239667.4,239667.4,1444,0,0,0,L,1122011218,0,124.94,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169932,527332.00
09/13/2015 14:45,2,6.379,ACTIVE,220.74,361.29,59.981,1442169903,"201051344000983","174011321042388",28.13,38.40,0,333.63,417.79,181.6,173.3,0.840,248199.0,248199.0,1439,0,0,0,L,1122011218,0,125.17,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169933,527333.00
09/13/2015 14:45,2,6.359,ACTIVE,219.61,360.99,60.012,1442169903,"201051344000917","174011321042388",28.03,38.20,0,335.44,416.59,180.4,172.2,0.835,250225.6,250225.6,1442,0,0,0,L,1122011218,0,125.62,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169934,527334.00
09/13/2015 14:45,2,6.262,ACTIVE,220.52,360.69,59.986,1442169903,"201051344000648","174011321042388",27.95,38.60,0,334.84,417.19,177.4,169.3,0.818,245492.0,245492.0,1442,0,0,0,L,1122011218,0,124.49,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169935,527335.00
09/13/2015 14:45,2,6.232,ACTIVE,219.61,361.89,59.986,1442169903,"201051344001093","174011321042388",28.35,37.30,0,335.44,417.79,178.9,170.8,0.804,248379.0,248379.0,1442,0,0,0,L,1122011218,0,125.85,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169936,527336.00
09/13/2015 14:45,2,6.455,ACTIVE,220.97,360.69,59.959,1442169903,"201051344000645","174011321042388",27.53,38.60,0,335.14,415.39,180.1,171.9,0.818,246623.9,246623.9,1438,0,0,0,L,1122011218,0,125.40,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169937,527337.00
09/13/2015 14:45,2,6.107,ACTIVE,214.64,346.56,59.981,1442169903,"274151322000085","174011321042388",27.63,48.30,0,330.93,394.95,170.9,163.1,0.654,524042.9,524042.9,1433,0,0,0,L,1151911521,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169938,527338.00
09/13/2015 14:45,2,6.418,ACTIVE,220.06,362.49,59.991,1442169903,"201051344000651","174011321042388",28.19,38.00,0,336.04,421.10,183.1,174.8,0.826,245832.7,245832.7,1434,0,0,0,L,1122011218,0,126.53,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169939,527339.00
09/13/2015 14:45,2,6.463,ACTIVE,219.84,359.78,59.981,1442169903,"201051344000867","174011321042388",27.95,40.60,0,333.33,417.19,182.9,174.6,0.835,238710.9,238710.9,1439,0,0,0,L,1122011218,0,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169940,527340.00
09/13/2015 14:45,2,6.348,ACTIVE,218.48,359.78,59.991,1442169903,"201051344001230","174011321042388",28.27,39.80,0,332.13,418.09,181.7,173.5,0.840,249199.3,249199.3,1443,0,0,0,L,1122011218,0,125.40,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169941,527341.00
09/13/2015 14:45,2,6.465,ACTIVE,220.74,363.09,59.991,1442169903,"201051344000576","174011321042388",27.93,37.80,0,335.74,416.89,182.9,174.6,0.849,245704.0,245704.0,1443,0,0,0,L,1122011218,0,124.94,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169942,527342.00
09/13/2015 14:45,2,6.496,ACTIVE,220.97,362.49,59.991,1442169903,"201051344000579","174011321042388",27.81,42.30,0,335.44,416.59,182.8,174.6,0.822,253169.0,253169.0,1435,0,0,0,L,1122011218,0,124.94,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442169942,527343.00
09/13/2015 15:00,2,7.029,ACTIVE,218.93,361.29,60.007,1442170804,"201051344000955","174011321042388",27.51,40.00,0,336.94,409.38,195.9,187.2,0.919,251202.5,251202.5,1435,0,0,0,L,1122011218,0,125.40,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442170805,527344.00
09/13/2015 15:00,2,7.082,ACTIVE,214.41,347.16,59.981,1442170804,"274151322000095","174011321042388",27.83,52.00,0,332.13,391.64,199.4,190.5,0.760,550942.3,550942.3,1436,0,0,0,L,1151911521,0,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442170806,527345.00
09/13/2015 15:00,2,7.117,ACTIVE,220.29,363.39,59.991,1442170804,"201051344000868","174011321042388",27.55,36.00,0,337.54,410.58,198.5,189.7,0.893,238239.2,238239.2,1443,0,0,0,L,1122011218,0,124.72,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442170807,527346.00
09/13/2015 15:00,2,7.053,ACTIVE,221.87,366.10,59.981,1442170804,"201051344000853","174011321042388",27.79,38.40,0,336.94,409.68,198.4,189.6,0.915,244845.8,244845.8,1438,0,0,0,L,1122011218,0,126.07,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442170808,527347.00
09/13/2015 15:00,2,7.084,ACTIVE,220.06,363.39,59.949,1442170804,"201051344000582","174011321042388",27.49,38.20,0,335.74,410.88,197.3,188.5,0.875,243289.9,243289.9,1439,0,0,0,L,1122011218,0,126.07,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442170809,527348.00
09/13/2015 15:00,2,7.002,ACTIVE,221.87,366.40,59.996,1442170804,"201051344000469","174011321042388",28.03,34.80,0,335.74,410.28,198.6,189.7,0.919,240068.1,240068.1,1437,0,0,0,L,1122011218,0,125.17,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442170810,527349.00
09/13/2015 15:00,2,7.047,ACTIVE,221.64,363.69,59.991,1442170804,"201051344000988","174011321042388",27.35,39.30,0,334.84,408.48,195.3,186.6,0.897,238890.9,238890.9,1439,0,0,0,L,1122011218,0,125.40,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442170811,527350.00
09/13/2015 15:00,2,6.984,ACTIVE,221.42,362.49,59.991,1442170804,"201051344001158","174011321042388",27.29,40.40,0,335.74,409.08,193.1,184.5,0.884,244413.6,244413.6,1440,0,0,0,L,1122011218,0,125.17,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442170812,527351.00
09/13/2015 15:00,2,7.041,ACTIVE,219.84,363.69,59.981,1442170804,"201051344001025","174011321042388",27.71,41.00,0,337.24,410.88,197.7,188.8,0.888,249333.2,249333.2,1437,0,0,0,L,1122011218,0,125.85,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442170813,527352.00
09/13/2015 15:00,2,6.996,ACTIVE,221.19,362.79,59.991,1442170804,"201051344000569","174011321042388",27.47,37.80,0,336.64,410.88,194.5,185.8,0.893,252523.4,252523.4,1438,0,0,0,L,1122011218,0,124.94,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442170814,527353.00
09/13/2015 15:00,2,4.496,ACTIVE,215.09,412.08,59.986,1442170804,"274151322000094","174011321042388",37.29,47.80,0,388.64,452.36,169.8,162.0,0.658,424076.0,424076.0,1463,0,0,0,L,1151911521,0,123.36,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442170814,527354.00
09/13/2015 15:00,2,6.879,ACTIVE,221.42,362.79,59.991,1442170804,"201051344000458","174011321042388",27.73,40.80,0,336.34,409.68,193.0,184.3,0.906,248205.5,248205.5,1438,0,0,0,L,1122011218,0,125.62,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442170815,527355.00
09/13/2015 15:00,2,6.598,ACTIVE,215.32,347.46,59.981,1442170804,"274151322000087","174011321042388",26.90,51.00,0,319.81,400.36,179.5,171.4,0.676,497642.2,497642.2,1436,0,0,0,L,1151911521,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442170816,527356.00
09/13/2015 15:00,2,6.584,ACTIVE,215.09,369.70,59.975,1442170804,"274151322000052","174011321042388",27.19,52.80,0,332.73,388.94,181.3,173.0,0.707,531030.4,531030.4,1431,0,0,0,L,1151911521,0,123.14,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442170817,527357.00
09/13/2015 15:00,2,6.902,ACTIVE,218.71,362.49,60.002,1442170804,"201051344001145","174011321042388",27.51,38.80,0,337.54,409.98,192.2,183.5,0.879,252950.8,252950.8,1441,0,0,0,L,1122011218,0,125.40,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442170818,527358.00
09/13/2015 15:00,2,6.875,ACTIVE,218.71,361.89,59.991,1442170804,"201051344000685","174011321042388",27.71,39.50,0,337.84,409.38,193.0,184.3,0.928,251614.4,251614.4,1439,0,0,0,L,1122011218,0,126.07,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442170819,527359.00
09/13/2015 15:00,2,6.465,ACTIVE,214.41,349.86,60.018,1442170804,"274151322000088","174011321042388",27.25,47.30,0,332.43,388.34,178.4,170.2,0.681,510086.5,510086.5,1434,0,0,0,L,1151911521,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442170820,527360.00
09/13/2015 15:00,2,6.945,ACTIVE,219.39,363.69,60.002,1442170804,"201051344000438","174011321042388",27.15,40.60,0,337.54,409.98,191.1,182.5,0.906,251587.7,251587.7,1439,0,0,0,L,1122011218,0,125.85,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442170821,527361.00
09/13/2015 15:00,2,6.893,ACTIVE,219.61,362.19,60.002,1442170804,"201051344001135","174011321042388",27.61,39.30,0,337.54,409.38,192.6,184.0,0.879,243238.6,243238.6,1435,0,0,0,L,1122011218,0,125.85,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442170822,527362.00
09/13/2015 15:00,2,6.818,ACTIVE,218.93,362.19,60.002,1442170804,"201051344000417","174011321042388",27.39,42.80,0,336.94,408.78,189.1,180.6,0.879,246336.2,246336.2,1442,0,0,0,L,1122011218,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442170822,527363.00
09/13/2015 15:00,2,6.924,ACTIVE,219.16,361.59,59.991,1442170804,"201051344000594","174011321042388",27.53,43.60,0,332.43,405.77,193.1,184.4,0.884,248932.0,248932.0,1442,0,0,0,L,1122011218,0,124.27,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442170823,527364.00
09/13/2015 15:00,2,6.678,ACTIVE,214.41,346.26,60.002,1442170804,"274151322000083","174011321042388",26.92,53.50,0,331.83,388.04,182.0,173.7,0.734,526643.1,526643.1,1434,0,0,0,L,1151911521,0,122.91,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442170824,527365.00
09/13/2015 15:00,2,7.010,ACTIVE,220.06,363.69,60.002,1442170804,"201051344000585","174011321042388",27.87,38.80,0,335.14,409.68,197.8,188.9,0.919,248632.1,248632.1,1439,0,0,0,L,1122011218,0,125.62,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442170825,527366.00
09/13/2015 15:00,2,6.641,ACTIVE,214.41,373.01,60.002,1442170804,"274151322000054","174011321042388",27.02,50.20,0,331.83,389.84,181.6,173.3,0.694,521318.9,521318.9,1432,0,0,0,L,1151911521,0,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442170826,527367.00
09/13/2015 15:00,2,7.027,ACTIVE,219.61,364.29,59.991,1442170804,"201051344001203","174011321042388",27.71,39.80,0,336.94,410.28,197.2,188.4,0.910,249189.4,249189.4,1438,0,0,0,L,1122011218,0,126.30,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442170827,527368.00
09/13/2015 15:00,2,6.975,ACTIVE,218.71,361.89,59.996,1442170804,"201051344000646","174011321042388",27.61,41.30,0,336.94,410.58,194.9,186.2,0.910,245042.1,245042.1,1436,0,0,0,L,1122011218,0,125.85,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442170828,527369.00
09/13/2015 15:00,2,4.561,ACTIVE,215.54,404.27,59.986,1442170804,"274151322000068","174011321042388",37.27,49.50,0,385.03,453.26,171.6,163.7,0.663,423528.6,423528.6,1464,0,0,0,L,1151911521,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442170829,527370.00
09/13/2015 15:00,2,6.988,ACTIVE,215.54,350.47,60.002,1442170804,"274151322000076","174011321042388",28.03,51.80,0,332.73,392.25,198.3,189.5,0.769,557356.9,557356.9,1432,0,0,0,L,1151911521,0,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442170830,527371.00
09/13/2015 15:00,2,6.998,ACTIVE,218.48,362.49,60.012,1442170804,"201051344000890","174011321042388",27.47,42.80,0,336.34,409.38,194.7,186.0,0.884,249912.1,249912.1,1439,0,0,0,L,1122011218,0,125.62,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442170831,527372.00
09/13/2015 15:00,2,7.064,ACTIVE,220.97,365.80,60.007,1442170804,"201051344000900","174011321042388",27.87,37.00,0,336.04,411.48,199.4,190.5,0.897,251327.0,251327.0,1438,0,0,0,L,1122011218,0,125.40,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442170832,527373.00
09/13/2015 15:00,2,6.971,ACTIVE,220.29,363.39,60.007,1442170804,"201051344000633","174011321042388",27.49,40.80,0,337.54,409.98,194.1,185.4,0.910,239713.2,239713.2,1445,0,0,0,L,1122011218,0,125.17,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442170833,527374.00
09/13/2015 15:00,2,7.047,ACTIVE,221.42,363.99,60.018,1442170804,"201051344000983","174011321042388",27.43,39.00,0,336.04,410.88,195.8,187.0,0.910,248245.3,248245.3,1440,0,0,0,L,1122011218,0,125.62,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442170834,527375.00
09/13/2015 15:00,2,7.016,ACTIVE,219.61,365.19,60.007,1442170804,"201051344000917","174011321042388",27.57,39.00,0,335.74,409.38,195.9,187.1,0.910,250271.7,250271.7,1443,0,0,0,L,1122011218,0,125.62,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442170835,527376.00
09/13/2015 15:00,2,6.910,ACTIVE,220.97,363.39,60.007,1442170804,"201051344000648","174011321042388",27.43,39.30,0,336.94,411.18,192.0,183.4,0.857,245537.5,245537.5,1443,0,0,0,L,1122011218,0,124.94,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442170836,527377.00
09/13/2015 15:00,2,6.852,ACTIVE,219.84,364.59,60.012,1442170804,"201051344001093","174011321042388",28.03,37.80,0,336.34,409.38,194.4,185.7,0.879,248424.9,248424.9,1443,0,0,0,L,1122011218,0,126.07,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442170837,527378.00
09/13/2015 15:00,2,7.018,ACTIVE,220.97,363.39,60.012,1442170804,"201051344000645","174011321042388",27.33,39.80,0,336.34,409.38,194.4,185.7,0.884,246669.8,246669.8,1439,0,0,0,L,1122011218,0,125.40,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442170838,527379.00
09/13/2015 15:00,2,6.672,ACTIVE,215.32,350.17,59.991,1442170804,"274151322000085","174011321042388",27.33,49.50,0,333.33,388.94,184.6,176.2,0.707,524086.2,524086.2,1434,0,0,0,L,1151911521,0,124.27,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442170839,527380.00
09/13/2015 15:00,2,7.035,ACTIVE,220.29,364.59,60.012,1442170804,"201051344000651","174011321042388",27.61,38.60,0,336.04,408.48,196.6,187.9,0.884,245879.1,245879.1,1435,0,0,0,L,1122011218,0,126.53,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442170840,527381.00
09/13/2015 15:00,2,6.982,ACTIVE,220.06,362.49,60.007,1442170804,"201051344000867","174011321042388",27.67,41.00,0,337.24,409.08,195.8,187.1,0.893,238757.0,238757.0,1440,0,0,0,L,1122011218,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442170841,527382.00
09/13/2015 15:00,2,6.947,ACTIVE,218.48,360.99,60.018,1442170804,"201051344001230","174011321042388",27.59,40.60,0,332.73,404.87,194.1,185.5,0.893,249245.1,249245.1,1444,0,0,0,L,1122011218,0,125.40,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442170842,527383.00
09/13/2015 15:00,2,7.039,ACTIVE,221.42,366.10,60.018,1442170804,"201051344000576","174011321042388",27.29,38.40,0,335.74,409.38,194.5,185.8,0.902,245750.0,245750.0,1444,0,0,0,L,1122011218,0,125.40,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442170842,527384.00
09/13/2015 15:00,2,6.961,ACTIVE,221.42,364.29,60.002,1442170804,"201051344000579","174011321042388",27.47,43.00,0,336.94,408.48,193.6,184.9,0.893,253215.1,253215.1,1436,0,0,0,L,1122011218,0,125.40,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442170843,527385.00
09/13/2015 15:15,2,6.709,ACTIVE,218.71,360.99,59.965,1442171703,"201051344000955","174011321042388",28.23,40.20,0,337.54,413.59,191.8,183.2,0.902,251250.5,251250.5,1436,0,0,0,L,1122011218,0,125.17,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442171704,527386.00
09/13/2015 15:15,2,6.977,ACTIVE,214.41,370.60,59.965,1442171703,"274151322000095","174011321042388",27.65,51.80,0,331.23,395.25,195.2,186.5,0.742,550991.2,550991.2,1437,0,0,0,L,1151911521,0,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442171705,527387.00
09/13/2015 15:15,2,6.943,ACTIVE,220.06,362.19,59.965,1442171703,"201051344000868","174011321042388",27.73,36.30,0,337.24,414.49,195.1,186.4,0.879,238287.9,238287.9,1444,0,0,0,L,1122011218,0,124.49,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442171706,527388.00
09/13/2015 15:15,2,6.980,ACTIVE,221.87,365.80,59.965,1442171703,"201051344000853","174011321042388",27.55,38.60,0,336.34,413.89,194.8,186.0,0.906,244894.5,244894.5,1439,0,0,0,L,1122011218,0,125.62,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442171707,527389.00
09/13/2015 15:15,2,6.828,ACTIVE,220.06,360.38,59.944,1442171703,"201051344000582","174011321042388",27.93,38.40,0,334.84,414.19,193.1,184.4,0.866,243338.2,243338.2,1440,0,0,0,L,1122011218,0,126.07,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442171708,527390.00
09/13/2015 15:15,2,6.889,ACTIVE,221.42,365.19,59.959,1442171703,"201051344000469","174011321042388",27.99,35.00,0,335.14,414.49,195.2,186.5,0.906,240117.0,240117.0,1438,0,0,0,L,1122011218,0,124.94,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442171709,527391.00
09/13/2015 15:15,2,6.934,ACTIVE,221.42,364.59,59.944,1442171703,"201051344000988","174011321042388",27.43,39.80,0,334.24,412.38,192.7,184.1,0.893,238939.2,238939.2,1440,0,0,0,L,1122011218,0,125.17,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442171710,527392.00
09/13/2015 15:15,2,6.875,ACTIVE,221.19,363.09,59.959,1442171703,"201051344001158","174011321042388",27.39,40.40,0,335.14,412.08,190.5,182.0,0.884,244461.4,244461.4,1441,0,0,0,L,1122011218,0,124.94,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442171711,527393.00
09/13/2015 15:15,2,6.986,ACTIVE,219.61,363.09,59.959,1442171703,"201051344001025","174011321042388",27.69,41.00,0,335.74,414.79,195.8,187.1,0.871,249382.5,249382.5,1438,0,0,0,L,1122011218,0,125.62,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442171711,527394.00
09/13/2015 15:15,2,6.824,ACTIVE,221.19,364.59,59.975,1442171703,"201051344000569","174011321042388",27.95,38.20,0,335.14,414.49,193.2,184.6,0.879,252572.0,252572.0,1439,0,0,0,L,1122011218,0,124.72,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442171712,527395.00
09/13/2015 15:15,2,4.428,ACTIVE,214.64,405.47,59.954,1442171703,"274151322000094","174011321042388",37.55,47.50,0,385.93,453.86,168.3,160.6,0.650,424118.5,424118.5,1464,0,0,0,L,1151911521,0,122.91,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442171713,527396.00
09/13/2015 15:15,2,6.871,ACTIVE,221.19,363.39,59.954,1442171703,"201051344000458","174011321042388",27.55,41.30,0,335.14,413.29,191.7,183.1,0.897,248253.9,248253.9,1439,0,0,0,L,1122011218,0,125.17,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442171714,527397.00
09/13/2015 15:15,2,6.400,ACTIVE,214.41,353.77,59.959,1442171703,"274151322000087","174011321042388",27.43,51.50,0,331.23,391.64,177.6,169.4,0.676,497687.1,497687.1,1437,0,0,0,L,1151911521,0,123.14,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442171715,527398.00
09/13/2015 15:15,2,6.463,ACTIVE,214.64,348.96,59.965,1442171703,"274151322000052","174011321042388",27.39,54.00,0,331.83,392.25,179.0,170.9,0.694,531075.8,531075.8,1432,0,0,0,L,1151911521,0,122.68,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442171716,527399.00
09/13/2015 15:15,2,6.807,ACTIVE,218.71,361.89,59.965,1442171703,"201051344001145","174011321042388",27.77,39.00,0,336.94,413.89,191.3,182.7,0.879,252999.2,252999.2,1442,0,0,0,L,1122011218,0,125.40,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442171717,527400.00
09/13/2015 15:15,2,6.771,ACTIVE,218.71,362.19,59.975,1442171703,"201051344000685","174011321042388",27.89,40.20,0,336.64,414.19,191.2,182.6,0.924,251662.9,251662.9,1440,0,0,0,L,1122011218,0,126.07,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442171718,527401.00
09/13/2015 15:15,2,6.418,ACTIVE,214.41,369.10,59.965,1442171703,"274151322000088","174011321042388",27.14,48.30,0,332.13,391.34,176.4,168.3,0.681,510131.2,510131.2,1435,0,0,0,L,1151911521,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442171719,527402.00
09/13/2015 15:15,2,6.734,ACTIVE,219.39,362.79,59.959,1442171703,"201051344000438","174011321042388",27.77,41.00,0,335.74,413.59,189.4,180.9,0.871,251635.7,251635.7,1440,0,0,0,L,1122011218,0,126.07,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442171719,527403.00
09/13/2015 15:15,2,6.826,ACTIVE,219.61,364.29,59.970,1442171703,"201051344001135","174011321042388",27.63,39.50,0,335.74,413.29,191.0,182.4,0.884,243287.0,243287.0,1436,0,0,0,L,1122011218,0,125.85,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442171720,527404.00
09/13/2015 15:15,2,6.695,ACTIVE,218.93,362.49,59.959,1442171703,"201051344000417","174011321042388",27.65,43.20,0,337.24,412.98,187.3,178.9,0.879,246383.6,246383.6,1443,0,0,0,L,1122011218,0,125.40,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442171721,527405.00
09/13/2015 15:15,2,6.820,ACTIVE,219.16,360.08,59.965,1442171703,"201051344000594","174011321042388",27.71,44.50,0,336.34,410.28,191.2,182.6,0.884,248980.4,248980.4,1443,0,0,0,L,1122011218,0,124.27,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442171722,527406.00
09/13/2015 15:15,2,6.533,ACTIVE,214.19,367.90,59.965,1442171703,"274151322000083","174011321042388",27.10,55.00,0,331.53,391.64,179.1,170.9,0.720,526688.5,526688.5,1435,0,0,0,L,1151911521,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442171723,527407.00
09/13/2015 15:15,2,6.918,ACTIVE,220.06,365.19,59.959,1442171703,"201051344000585","174011321042388",28.03,39.50,0,334.84,412.98,196.3,187.5,0.902,248681.6,248681.6,1440,0,0,0,L,1122011218,0,125.62,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442171724,527408.00
09/13/2015 15:15,2,6.510,ACTIVE,214.41,346.56,59.965,1442171703,"274151322000054","174011321042388",27.04,50.60,0,332.43,393.15,178.3,170.2,0.681,521364.0,521364.0,1433,0,0,0,L,1151911521,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442171725,527409.00
09/13/2015 15:15,2,6.867,ACTIVE,220.06,364.89,59.954,1442171703,"201051344001203","174011321042388",27.81,40.00,0,335.14,413.89,193.5,184.8,0.897,249238.4,249238.4,1439,0,0,0,L,1122011218,0,126.53,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442171726,527410.00
09/13/2015 15:15,2,6.791,ACTIVE,218.71,362.19,59.986,1442171703,"201051344000646","174011321042388",27.75,40.80,0,336.04,414.49,190.7,182.2,0.888,245090.5,245090.5,1437,0,0,0,L,1122011218,0,125.62,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442171727,527411.00
09/13/2015 15:15,2,4.426,ACTIVE,215.32,418.09,59.959,1442171703,"274151322000068","174011321042388",37.43,49.00,0,386.83,455.67,167.9,160.1,0.645,423571.2,423571.2,1465,0,0,0,L,1151911521,0,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442171728,527412.00
09/13/2015 15:15,2,6.799,ACTIVE,215.32,370.30,59.959,1442171703,"274151322000076","174011321042388",28.09,52.80,0,330.33,395.25,193.3,184.6,0.742,557406.0,557406.0,1433,0,0,0,L,1151911521,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442171729,527413.00
09/13/2015 15:15,2,6.857,ACTIVE,218.48,360.08,59.970,1442171703,"201051344000890","174011321042388",27.39,43.20,0,337.54,414.19,190.3,181.7,0.862,249960.4,249960.4,1440,0,0,0,L,1122011218,0,125.62,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442171730,527414.00
09/13/2015 15:15,2,6.883,ACTIVE,220.74,364.59,59.959,1442171703,"201051344000900","174011321042388",28.07,37.00,0,334.54,414.19,195.7,186.9,0.871,251376.6,251376.6,1439,0,0,0,L,1122011218,0,125.17,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442171731,527415.00
09/13/2015 15:15,2,6.773,ACTIVE,220.06,362.19,59.975,1442171703,"201051344000633","174011321042388",27.77,40.80,0,335.74,413.59,190.6,182.1,0.897,239761.5,239761.5,1446,0,0,0,L,1122011218,0,124.72,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442171732,527416.00
09/13/2015 15:15,2,6.820,ACTIVE,219.84,363.99,59.965,1442171703,"201051344000917","174011321042388",27.85,39.50,0,334.84,412.98,192.3,183.7,0.897,250320.4,250320.4,1444,0,0,0,L,1122011218,0,125.85,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442171734,527417.00
09/13/2015 15:15,2,6.771,ACTIVE,220.52,361.29,59.965,1442171703,"201051344000648","174011321042388",27.57,39.50,0,334.84,413.89,189.2,180.7,0.871,245585.2,245585.2,1444,0,0,0,L,1122011218,0,124.49,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442171735,527418.00
09/13/2015 15:15,2,6.627,ACTIVE,219.84,363.69,59.965,1442171703,"201051344001093","174011321042388",28.39,37.80,0,335.14,412.68,190.4,181.8,0.866,248473.1,248473.1,1444,0,0,0,L,1122011218,0,126.07,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442171736,527419.00
09/13/2015 15:15,2,6.840,ACTIVE,220.74,361.29,59.970,1442171703,"201051344000645","174011321042388",27.55,39.80,0,335.74,412.08,190.7,182.2,0.857,246718.0,246718.0,1440,0,0,0,L,1122011218,0,125.17,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442171737,527420.00
09/13/2015 15:15,2,6.441,ACTIVE,214.41,357.08,59.981,1442171703,"274151322000085","174011321042388",27.63,49.30,0,333.33,392.85,180.0,171.8,0.698,524131.8,524131.8,1435,0,0,0,L,1151911521,0,123.59,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442171738,527421.00
09/13/2015 15:15,2,6.846,ACTIVE,220.06,365.19,59.975,1442171703,"201051344000651","174011321042388",27.85,38.80,0,334.54,413.29,193.1,184.5,0.871,245927.9,245927.9,1436,0,0,0,L,1122011218,0,126.30,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442171739,527422.00
09/13/2015 15:15,2,6.857,ACTIVE,219.61,359.78,60.002,1442171703,"201051344000867","174011321042388",27.63,41.50,0,337.54,413.59,191.8,183.2,0.871,238805.5,238805.5,1441,0,0,0,L,1122011218,0,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442171740,527423.00
09/13/2015 15:15,2,6.771,ACTIVE,218.26,361.59,59.959,1442171703,"201051344001230","174011321042388",27.75,40.60,0,333.93,414.19,190.5,181.9,0.871,249293.2,249293.2,1445,0,0,0,L,1122011218,0,125.40,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442171741,527424.00
09/13/2015 15:15,2,6.807,ACTIVE,220.52,363.69,59.965,1442171703,"201051344000576","174011321042388",27.75,38.60,0,335.44,412.98,191.4,182.8,0.893,245798.4,245798.4,1445,0,0,0,L,1122011218,0,124.94,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442171742,527425.00
09/13/2015 15:15,2,6.789,ACTIVE,220.97,363.09,59.949,1442171703,"201051344000579","174011321042388",27.81,43.20,0,336.04,412.68,191.1,182.5,0.888,253263.4,253263.4,1437,0,0,0,L,1122011218,0,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442171742,527426.00
