ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2015 15:15,2,6.846,ACTIVE,220.74,363.69,59.965,1442171703,"201051344000983","174011321042388",27.89,40.00,0,334.54,414.19,193.5,184.8,0.893,248294.6,248294.6,1441,0,0,0,L,1122011218,1,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442171743,527427.00
09/13/2015 15:30,2,6.287,ACTIVE,218.26,359.48,59.954,1442172603,"201051344000955","174011321042388",28.31,39.80,0,337.54,404.57,180.3,172.1,0.849,251292.8,251292.8,1437,0,0,0,L,1122011218,0,125.17,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442172605,527428.00
09/13/2015 15:30,2,6.502,ACTIVE,213.51,347.16,59.949,1442172603,"274151322000095","174011321042388",27.97,50.40,0,331.83,388.94,184.0,175.6,0.712,551034.4,551034.4,1438,0,0,0,L,1151911521,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442172605,527429.00
09/13/2015 15:30,2,6.553,ACTIVE,219.84,360.08,59.965,1442172603,"201051344000868","174011321042388",27.59,36.30,0,337.54,406.07,183.1,174.8,0.826,238331.0,238331.0,1445,0,0,0,L,1122011218,0,124.04,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442172606,527430.00
09/13/2015 15:30,2,6.473,ACTIVE,221.42,363.39,59.944,1442172603,"201051344000853","174011321042388",27.93,38.40,0,336.34,406.07,183.1,174.8,0.849,244937.5,244937.5,1440,0,0,0,L,1122011218,0,125.40,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442172607,527431.00
09/13/2015 15:30,2,6.428,ACTIVE,219.61,360.99,59.949,1442172603,"201051344000582","174011321042388",27.89,38.20,0,337.24,408.18,181.5,173.2,0.818,243380.8,243380.8,1441,0,0,0,L,1122011218,0,125.85,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442172608,527432.00
09/13/2015 15:30,2,6.400,ACTIVE,221.19,361.59,59.954,1442172603,"201051344000469","174011321042388",28.33,34.80,0,335.44,408.78,183.6,175.2,0.853,240160.1,240160.1,1439,0,0,0,L,1122011218,0,124.49,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442172609,527433.00
09/13/2015 15:30,2,6.490,ACTIVE,220.97,363.39,59.938,1442172603,"201051344000988","174011321042388",27.61,39.00,0,335.74,407.27,181.3,173.1,0.835,238981.8,238981.8,1441,0,0,0,L,1122011218,0,124.72,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442172610,527434.00
09/13/2015 15:30,2,6.426,ACTIVE,220.97,361.89,59.959,1442172603,"201051344001158","174011321042388",27.69,40.20,0,336.94,406.67,180.1,171.9,0.835,244503.7,244503.7,1442,0,0,0,L,1122011218,0,124.72,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442172611,527435.00
09/13/2015 15:30,2,6.562,ACTIVE,219.39,361.29,59.922,1442172603,"201051344001025","174011321042388",27.93,40.60,0,337.54,407.57,185.8,177.4,0.831,249426.0,249426.0,1439,0,0,0,L,1122011218,0,125.62,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442172612,527436.00
09/13/2015 15:30,2,6.438,ACTIVE,220.74,362.19,59.975,1442172603,"201051344000569","174011321042388",28.05,37.80,0,336.94,407.57,182.8,174.5,0.840,252614.9,252614.9,1440,0,0,0,L,1122011218,0,124.27,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442172613,527437.00
09/13/2015 15:30,2,4.074,ACTIVE,213.96,421.70,59.949,1442172603,"274151322000094","174011321042388",38.66,47.00,0,386.53,448.75,158.2,150.8,0.610,424155.9,424155.9,1465,0,0,0,L,1151911521,0,122.68,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442172614,527438.00
09/13/2015 15:30,2,6.496,ACTIVE,220.97,360.99,59.970,1442172603,"201051344000458","174011321042388",27.65,40.60,0,337.54,407.57,181.9,173.7,0.857,248296.8,248296.8,1440,0,0,0,L,1122011218,0,124.94,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442172614,527439.00
09/13/2015 15:30,2,6.104,ACTIVE,214.19,351.67,59.975,1442172603,"274151322000087","174011321042388",27.51,50.60,0,330.63,385.93,169.8,162.0,0.636,497726.9,497726.9,1438,0,0,0,L,1151911521,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442172615,527440.00
09/13/2015 15:30,2,6.139,ACTIVE,214.19,348.06,59.944,1442172603,"274151322000052","174011321042388",27.65,53.00,0,332.43,387.14,171.8,163.9,0.672,531115.9,531115.9,1433,0,0,0,L,1151911521,0,122.68,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442172616,527441.00
09/13/2015 15:30,2,6.467,ACTIVE,218.48,360.69,59.954,1442172603,"201051344001145","174011321042388",27.93,38.80,0,338.14,406.67,182.9,174.6,0.844,253042.0,253042.0,1443,0,0,0,L,1122011218,0,125.40,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442172617,527442.00
09/13/2015 15:30,2,6.414,ACTIVE,218.71,362.19,59.959,1442172603,"201051344000685","174011321042388",28.19,39.50,0,337.84,406.97,183.2,174.9,0.888,251705.6,251705.6,1441,0,0,0,L,1122011218,0,126.07,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442172618,527443.00
09/13/2015 15:30,2,6.047,ACTIVE,213.74,364.59,59.954,1442172603,"274151322000088","174011321042388",27.77,47.50,0,331.83,385.93,170.0,162.1,0.645,510170.7,510170.7,1436,0,0,0,L,1151911521,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442172619,527444.00
09/13/2015 15:30,2,6.424,ACTIVE,219.39,360.69,59.965,1442172603,"201051344000438","174011321042388",28.09,40.60,0,337.84,407.27,182.8,174.5,0.862,251678.0,251678.0,1441,0,0,0,L,1122011218,0,126.07,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442172620,527445.00
09/13/2015 15:30,2,6.557,ACTIVE,219.61,360.69,59.954,1442172603,"201051344001135","174011321042388",27.87,38.80,0,337.54,406.67,185.1,176.7,0.849,243329.7,243329.7,1437,0,0,0,L,1122011218,0,126.07,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442172621,527446.00
09/13/2015 15:30,2,6.428,ACTIVE,218.93,360.69,59.965,1442172603,"201051344000417","174011321042388",27.95,42.50,0,337.24,405.47,182.0,173.7,0.853,246425.5,246425.5,1444,0,0,0,L,1122011218,0,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442172622,527447.00
09/13/2015 15:30,2,6.512,ACTIVE,219.61,361.29,59.965,1442172603,"201051344000594","174011321042388",28.23,44.00,0,330.63,402.46,186.1,177.7,0.853,249023.2,249023.2,1444,0,0,0,L,1122011218,0,124.27,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442172623,527448.00
09/13/2015 15:30,2,6.299,ACTIVE,213.96,351.67,59.959,1442172603,"274151322000083","174011321042388",27.49,53.50,0,329.13,385.33,175.3,167.2,0.707,526728.6,526728.6,1436,0,0,0,L,1151911521,0,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442172624,527449.00
09/13/2015 15:30,2,6.748,ACTIVE,220.06,362.19,59.959,1442172603,"201051344000585","174011321042388",27.97,38.80,0,337.24,407.27,191.0,182.5,0.884,248725.4,248725.4,1441,0,0,0,L,1122011218,0,125.85,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442172625,527450.00
09/13/2015 15:30,2,6.229,ACTIVE,214.19,368.80,59.970,1442172603,"274151322000054","174011321042388",27.61,49.50,0,331.83,387.14,174.1,166.1,0.663,521404.0,521404.0,1434,0,0,0,L,1151911521,0,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442172626,527451.00
09/13/2015 15:30,2,6.592,ACTIVE,220.06,363.39,59.965,1442172603,"201051344001203","174011321042388",28.19,39.30,0,337.54,407.87,188.1,179.6,0.879,249281.7,249281.7,1440,0,0,0,L,1122011218,0,126.75,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442172626,527452.00
09/13/2015 15:30,2,6.512,ACTIVE,218.71,362.49,59.949,1442172603,"201051344000646","174011321042388",28.19,40.60,0,335.74,407.57,185.9,177.5,0.862,245133.2,245133.2,1438,0,0,0,L,1122011218,0,125.85,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442172627,527453.00
09/13/2015 15:30,2,4.107,ACTIVE,214.87,431.32,59.959,1442172603,"274151322000068","174011321042388",39.14,48.50,0,387.74,448.45,163.6,156.0,0.636,423608.7,423608.7,1466,0,0,0,L,1151911521,0,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442172628,527454.00
09/13/2015 15:30,2,6.574,ACTIVE,214.87,375.41,59.959,1442172603,"274151322000076","174011321042388",28.27,52.00,0,333.63,389.84,188.0,179.5,0.734,557449.2,557449.2,1434,0,0,0,L,1151911521,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442172629,527455.00
09/13/2015 15:30,2,6.561,ACTIVE,218.48,360.08,59.965,1442172603,"201051344000890","174011321042388",27.83,42.50,0,337.24,405.17,185.0,176.7,0.835,250003.0,250003.0,1441,0,0,0,L,1122011218,0,125.85,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442172630,527456.00
09/13/2015 15:30,2,6.611,ACTIVE,220.52,361.29,59.996,1442172603,"201051344000900","174011321042388",28.21,36.80,0,337.84,408.78,188.9,180.4,0.844,251420.3,251420.3,1440,0,0,0,L,1122011218,0,124.94,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442172631,527457.00
09/13/2015 15:30,2,6.574,ACTIVE,220.06,361.89,59.970,1442172603,"201051344000633","174011321042388",27.71,40.80,0,337.54,405.47,184.3,176.0,0.862,239804.1,239804.1,1447,0,0,0,L,1122011218,0,124.72,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442172632,527458.00
09/13/2015 15:30,2,6.537,ACTIVE,220.97,361.89,59.944,1442172603,"201051344000983","174011321042388",28.09,39.80,0,337.84,408.18,185.9,177.5,0.862,248337.2,248337.2,1442,0,0,0,L,1122011218,0,124.94,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442172633,527459.00
09/13/2015 15:30,2,6.596,ACTIVE,219.84,362.79,59.965,1442172603,"201051344000917","174011321042388",27.73,39.30,0,336.94,407.57,185.1,176.7,0.862,250363.3,250363.3,1445,0,0,0,L,1122011218,0,125.85,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442172634,527460.00
09/13/2015 15:30,2,6.426,ACTIVE,220.74,361.29,59.970,1442172603,"201051344000648","174011321042388",27.93,39.00,0,338.74,407.87,181.6,173.4,0.831,245627.3,245627.3,1445,0,0,0,L,1122011218,0,124.49,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442172635,527461.00
09/13/2015 15:30,2,6.432,ACTIVE,219.61,363.39,59.986,1442172603,"201051344001093","174011321042388",27.99,37.50,0,336.94,406.37,182.3,174.0,0.826,248515.5,248515.5,1445,0,0,0,L,1122011218,0,126.07,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442172636,527462.00
09/13/2015 15:30,2,6.613,ACTIVE,220.74,361.29,59.970,1442172603,"201051344000645","174011321042388",27.47,40.00,0,338.44,406.67,183.9,175.6,0.818,246760.5,246760.5,1441,0,0,0,L,1122011218,0,124.94,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442172637,527463.00
09/13/2015 15:30,2,6.240,ACTIVE,214.41,366.40,59.965,1442172603,"274151322000085","174011321042388",27.75,48.30,0,332.73,386.23,175.3,167.3,0.672,524172.0,524172.0,1436,0,0,0,L,1151911521,0,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442172638,527464.00
09/13/2015 15:30,2,6.668,ACTIVE,220.06,365.49,59.970,1442172603,"201051344000651","174011321042388",27.75,38.80,0,336.64,406.67,187.3,178.9,0.849,245970.8,245970.8,1437,0,0,0,L,1122011218,0,126.53,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442172639,527465.00
09/13/2015 15:30,2,6.613,ACTIVE,220.06,360.69,59.970,1442172603,"201051344000867","174011321042388",27.83,40.80,0,337.54,401.86,186.5,178.1,0.853,238848.2,238848.2,1442,0,0,0,L,1122011218,0,124.72,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442172640,527466.00
09/13/2015 15:30,2,6.494,ACTIVE,218.26,359.48,59.981,1442172603,"201051344001230","174011321042388",28.17,40.40,0,333.03,402.77,185.2,176.8,0.849,249335.6,249335.6,1446,0,0,0,L,1122011218,0,125.62,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442172641,527467.00
09/13/2015 15:30,2,6.605,ACTIVE,220.97,363.39,59.975,1442172603,"201051344000576","174011321042388",27.81,38.00,0,337.54,407.27,185.9,177.5,0.844,245841.0,245841.0,1446,0,0,0,L,1122011218,0,124.94,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442172642,527468.00
09/13/2015 15:30,2,6.586,ACTIVE,221.19,363.39,59.981,1442172603,"201051344000579","174011321042388",27.93,42.80,0,337.84,406.37,186.3,177.9,0.849,253306.1,253306.1,1438,0,0,0,L,1122011218,0,124.94,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442172643,527469.00
09/13/2015 15:45,2,6.443,ACTIVE,218.71,360.69,59.933,1442173504,"201051344000955","174011321042388",28.01,39.50,0,337.54,405.47,182.8,174.5,0.862,251336.4,251336.4,1438,0,0,0,L,1122011218,0,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442173505,527470.00
09/13/2015 15:45,2,6.598,ACTIVE,213.74,346.56,59.959,1442173504,"274151322000095","174011321042388",27.99,50.80,0,331.83,385.93,186.9,178.5,0.720,551079.0,551079.0,1439,0,0,0,L,1151911521,0,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442173506,527471.00
09/13/2015 15:45,2,6.582,ACTIVE,220.29,361.89,59.965,1442173504,"201051344000868","174011321042388",27.79,36.50,0,337.54,406.97,185.3,176.9,0.835,238375.1,238375.1,1446,0,0,0,L,1122011218,0,124.49,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442173506,527472.00
09/13/2015 15:45,2,6.598,ACTIVE,222.10,364.29,59.965,1442173504,"201051344000853","174011321042388",27.65,38.80,0,336.64,405.77,184.7,176.3,0.853,244981.6,244981.6,1441,0,0,0,L,1122011218,0,125.62,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442173507,527473.00
09/13/2015 15:45,2,6.588,ACTIVE,220.06,363.69,59.975,1442173504,"201051344000582","174011321042388",27.75,37.50,0,336.64,407.27,185.2,176.8,0.835,243424.8,243424.8,1442,0,0,0,L,1122011218,0,126.30,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442173508,527474.00
09/13/2015 15:45,2,6.580,ACTIVE,221.64,363.39,60.007,1442173504,"201051344000469","174011321042388",27.87,35.00,0,336.04,406.67,185.8,177.4,0.871,240204.3,240204.3,1440,0,0,0,L,1122011218,0,124.72,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442173509,527475.00
09/13/2015 15:45,2,6.666,ACTIVE,221.64,363.99,59.970,1442173504,"201051344000988","174011321042388",27.25,39.50,0,335.44,405.47,184.0,175.6,0.844,239025.5,239025.5,1442,0,0,0,L,1122011218,0,125.17,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442173510,527476.00
09/13/2015 15:45,2,6.588,ACTIVE,221.64,363.69,59.975,1442173504,"201051344001158","174011321042388",27.45,40.60,0,336.94,404.87,182.9,174.6,0.822,244547.2,244547.2,1443,0,0,0,L,1122011218,0,124.94,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442173511,527477.00
09/13/2015 15:45,2,6.742,ACTIVE,219.84,363.99,59.970,1442173504,"201051344001025","174011321042388",27.57,40.20,0,337.24,407.27,188.3,179.9,0.840,249470.7,249470.7,1440,0,0,0,L,1122011218,0,125.85,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442173512,527478.00
09/13/2015 15:45,2,6.580,ACTIVE,221.42,363.39,59.975,1442173504,"201051344000569","174011321042388",27.71,38.40,0,336.94,406.37,184.5,176.2,0.866,252658.9,252658.9,1441,0,0,0,L,1122011218,0,124.72,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442173513,527479.00
09/13/2015 15:45,2,4.176,ACTIVE,214.19,422.30,59.970,1442173504,"274151322000094","174011321042388",38.51,46.40,0,389.24,453.56,162.2,154.7,0.623,424194.4,424194.4,1466,0,0,0,L,1151911521,0,122.68,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442173514,527480.00
09/13/2015 15:45,2,6.600,ACTIVE,221.19,362.49,60.007,1442173504,"201051344000458","174011321042388",27.55,41.30,0,336.94,405.47,184.0,175.7,0.853,248340.8,248340.8,1441,0,0,0,L,1122011218,0,125.17,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442173515,527481.00
09/13/2015 15:45,2,6.209,ACTIVE,214.19,355.28,59.975,1442173504,"274151322000087","174011321042388",27.33,50.00,0,330.03,384.73,171.8,163.9,0.645,497768.0,497768.0,1439,0,0,0,L,1151911521,0,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442173516,527482.00
09/13/2015 15:45,2,6.217,ACTIVE,213.96,363.09,59.975,1442173504,"274151322000052","174011321042388",27.55,51.80,0,332.13,385.93,173.4,165.4,0.667,531157.4,531157.4,1434,0,0,0,L,1151911521,0,122.68,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442173517,527483.00
09/13/2015 15:45,2,6.545,ACTIVE,218.48,361.59,59.991,1442173504,"201051344001145","174011321042388",27.81,38.40,0,338.44,406.67,184.3,176.0,0.849,253086.1,253086.1,1444,0,0,0,L,1122011218,0,125.62,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442173518,527484.00
09/13/2015 15:45,2,6.443,ACTIVE,218.48,362.79,59.975,1442173504,"201051344000685","174011321042388",28.15,40.00,0,336.94,406.67,183.6,175.3,0.879,251749.7,251749.7,1442,0,0,0,L,1122011218,0,126.30,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442173519,527485.00
09/13/2015 15:45,2,6.139,ACTIVE,213.96,349.26,59.954,1442173504,"274151322000088","174011321042388",27.21,46.40,0,332.13,385.03,169.2,161.3,0.650,510211.4,510211.4,1437,0,0,0,L,1151911521,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442173520,527486.00
09/13/2015 15:45,2,6.438,ACTIVE,219.16,362.49,59.975,1442173504,"201051344000438","174011321042388",27.85,40.60,0,337.54,406.37,181.5,173.2,0.849,251721.7,251721.7,1442,0,0,0,L,1122011218,0,126.30,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442173521,527487.00
09/13/2015 15:45,2,6.469,ACTIVE,219.61,363.39,59.981,1442173504,"201051344001135","174011321042388",27.93,39.00,0,337.84,406.37,182.8,174.5,0.813,243373.8,243373.8,1438,0,0,0,L,1122011218,0,126.30,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442173521,527488.00
09/13/2015 15:45,2,6.391,ACTIVE,218.93,361.59,59.975,1442173504,"201051344000417","174011321042388",27.71,42.00,0,337.84,405.47,179.6,171.4,0.844,246468.7,246468.7,1445,0,0,0,L,1122011218,0,125.62,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442173522,527489.00
09/13/2015 15:45,2,6.586,ACTIVE,219.61,360.69,59.975,1442173504,"201051344000594","174011321042388",27.41,43.40,0,336.34,403.07,182.7,174.4,0.835,249067.4,249067.4,1445,0,0,0,L,1122011218,0,124.27,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442173523,527490.00
09/13/2015 15:45,2,6.223,ACTIVE,213.96,367.30,60.007,1442173504,"274151322000083","174011321042388",27.31,52.80,0,331.53,382.03,172.0,164.1,0.694,526770.0,526770.0,1437,0,0,0,L,1151911521,0,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442173524,527491.00
09/13/2015 15:45,2,6.633,ACTIVE,219.84,363.99,59.986,1442173504,"201051344000585","174011321042388",27.91,38.80,0,336.64,406.67,187.3,178.9,0.862,248770.6,248770.6,1442,0,0,0,L,1122011218,0,125.85,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442173525,527492.00
09/13/2015 15:45,2,6.174,ACTIVE,214.41,366.40,59.970,1442173504,"274151322000054","174011321042388",27.29,49.80,0,331.83,385.33,170.6,162.7,0.654,521445.0,521445.0,1435,0,0,0,L,1151911521,0,123.36,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442173526,527493.00
09/13/2015 15:45,2,6.453,ACTIVE,219.84,364.29,59.986,1442173504,"201051344001203","174011321042388",28.23,38.80,0,336.64,406.37,184.6,176.2,0.871,249326.1,249326.1,1441,0,0,0,L,1122011218,0,126.75,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442173527,527494.00
09/13/2015 15:45,2,6.436,ACTIVE,218.71,361.29,59.981,1442173504,"201051344000646","174011321042388",27.93,40.20,0,337.24,406.97,181.9,173.7,0.853,245177.2,245177.2,1439,0,0,0,L,1122011218,0,126.07,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442173528,527495.00
09/13/2015 15:45,2,4.154,ACTIVE,214.87,418.39,59.975,1442173504,"274151322000068","174011321042388",38.03,48.50,0,389.84,450.86,160.2,152.7,0.619,423647.4,423647.4,1467,0,0,0,L,1151911521,0,123.59,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442173529,527496.00
09/13/2015 15:45,2,6.457,ACTIVE,215.09,357.38,59.981,1442173504,"274151322000076","174011321042388",28.13,50.40,0,333.03,389.24,183.9,175.6,0.712,557493.8,557493.8,1435,0,0,0,L,1151911521,0,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442173530,527497.00
09/13/2015 15:45,2,6.369,ACTIVE,218.48,360.69,59.981,1442173504,"201051344000890","174011321042388",28.07,41.80,0,337.54,405.77,180.9,172.7,0.822,250046.9,250046.9,1442,0,0,0,L,1122011218,0,125.85,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442173531,527498.00
09/13/2015 15:45,2,6.422,ACTIVE,221.19,363.39,59.986,1442173504,"201051344000900","174011321042388",28.43,38.00,0,336.04,406.97,184.8,176.4,0.822,251465.1,251465.1,1441,0,0,0,L,1122011218,0,125.17,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442173532,527499.00
09/13/2015 15:45,2,6.494,ACTIVE,220.52,361.59,59.970,1442173504,"201051344000633","174011321042388",27.49,40.20,0,336.64,406.07,180.9,172.7,0.831,239848.0,239848.0,1448,0,0,0,L,1122011218,0,124.94,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442173532,527500.00
09/13/2015 15:45,2,6.496,ACTIVE,221.42,360.99,59.986,1442173504,"201051344000983","174011321042388",27.75,40.00,0,336.94,406.67,182.4,174.2,0.835,248381.5,248381.5,1443,0,0,0,L,1122011218,0,125.17,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442173534,527501.00
09/13/2015 15:45,2,6.465,ACTIVE,219.61,362.49,59.986,1442173504,"201051344000917","174011321042388",27.95,38.80,0,336.94,406.07,182.9,174.6,0.871,250407.7,250407.7,1446,0,0,0,L,1122011218,0,125.85,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442173534,527502.00
09/13/2015 15:45,2,6.359,ACTIVE,221.19,360.38,59.986,1442173504,"201051344000648","174011321042388",27.71,39.80,0,337.84,406.07,178.3,170.2,0.822,245670.7,245670.7,1446,0,0,0,L,1122011218,0,124.49,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442173535,527503.00
09/13/2015 15:45,2,6.254,ACTIVE,219.84,363.99,59.975,1442173504,"201051344001093","174011321042388",28.43,36.50,0,336.64,405.77,180.1,171.9,0.818,248559.1,248559.1,1446,0,0,0,L,1122011218,0,126.30,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442173536,527504.00
09/13/2015 15:45,2,6.438,ACTIVE,221.42,362.19,59.981,1442173504,"201051344000645","174011321042388",27.57,40.20,0,336.94,405.17,179.8,171.6,0.826,246804.2,246804.2,1442,0,0,0,L,1122011218,0,125.40,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442173537,527505.00
09/13/2015 15:45,2,6.125,ACTIVE,214.64,363.99,59.965,1442173504,"274151322000085","174011321042388",27.59,48.80,0,332.13,384.73,171.1,163.2,0.658,524213.5,524213.5,1437,0,0,0,L,1151911521,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442173538,527506.00
09/13/2015 15:45,2,6.500,ACTIVE,220.29,362.79,59.975,1442173504,"201051344000651","174011321042388",27.79,38.40,0,336.34,406.07,182.9,174.6,0.831,246015.2,246015.2,1438,0,0,0,L,1122011218,0,126.75,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442173539,527507.00
09/13/2015 15:45,2,6.428,ACTIVE,220.29,359.78,59.970,1442173504,"201051344000867","174011321042388",27.81,41.30,0,337.24,405.47,181.1,172.8,0.822,238892.2,238892.2,1443,0,0,0,L,1122011218,0,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442173540,527508.00
09/13/2015 15:45,2,6.299,ACTIVE,218.26,359.18,59.986,1442173504,"201051344001230","174011321042388",28.23,40.40,0,336.64,403.97,179.9,171.7,0.826,249379.3,249379.3,1447,0,0,0,L,1122011218,0,125.85,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442173541,527509.00
09/13/2015 15:45,2,6.393,ACTIVE,221.64,363.69,59.944,1442173504,"201051344000576","174011321042388",27.85,38.40,0,336.04,405.47,180.3,172.1,0.826,245884.8,245884.8,1447,0,0,0,L,1122011218,0,125.17,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442173542,527510.00
09/13/2015 15:45,2,6.402,ACTIVE,221.42,361.89,59.981,1442173504,"201051344000579","174011321042388",28.01,42.50,0,336.94,405.77,181.5,173.3,0.818,253350.1,253350.1,1439,0,0,0,L,1122011218,0,124.94,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442173543,527511.00
09/13/2015 16:00,2,6.270,ACTIVE,218.03,358.88,59.975,1442174404,"201051344000955","174011321042388",28.07,40.20,0,331.53,403.37,178.2,170.1,0.840,251377.8,251377.8,1439,0,0,0,L,1122011218,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442174405,527512.00
09/13/2015 16:00,2,6.475,ACTIVE,214.64,357.38,59.975,1442174404,"274151322000095","174011321042388",27.79,50.20,0,332.13,386.83,182.2,173.9,0.694,551121.3,551121.3,1440,0,0,0,L,1151911521,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442174406,527513.00
09/13/2015 16:00,2,6.484,ACTIVE,219.61,360.08,59.975,1442174404,"201051344000868","174011321042388",27.65,37.00,0,337.54,404.57,181.7,173.4,0.818,238417.1,238417.1,1447,0,0,0,L,1122011218,0,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442174406,527514.00
09/13/2015 16:00,2,6.434,ACTIVE,221.19,363.99,59.970,1442174404,"201051344000853","174011321042388",27.89,38.80,0,336.94,403.67,181.7,173.5,0.849,245023.6,245023.6,1442,0,0,0,L,1122011218,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442174407,527515.00
09/13/2015 16:00,2,6.379,ACTIVE,218.71,360.69,59.970,1442174404,"201051344000582","174011321042388",27.81,38.60,0,335.74,406.07,179.7,171.5,0.818,243466.5,243466.5,1443,0,0,0,L,1122011218,0,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442174408,527516.00
09/13/2015 16:00,2,6.379,ACTIVE,221.19,362.49,59.965,1442174404,"201051344000469","174011321042388",28.19,35.00,0,336.94,405.17,182.1,173.9,0.849,240246.4,240246.4,1441,0,0,0,L,1122011218,0,124.94,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442174409,527517.00
09/13/2015 16:00,2,6.453,ACTIVE,220.74,361.89,59.981,1442174404,"201051344000988","174011321042388",27.57,39.30,0,336.04,403.97,180.2,172.0,0.831,239067.2,239067.2,1443,0,0,0,L,1122011218,0,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442174410,527518.00
09/13/2015 16:00,2,6.395,ACTIVE,220.97,362.79,60.012,1442174404,"201051344001158","174011321042388",27.57,40.20,0,337.24,404.27,178.5,170.3,0.826,244588.5,244588.5,1444,0,0,0,L,1122011218,0,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442174411,527519.00
09/13/2015 16:00,2,6.504,ACTIVE,218.48,360.38,59.965,1442174404,"201051344001025","174011321042388",27.81,40.40,0,337.84,405.17,183.3,175.0,0.818,249513.3,249513.3,1441,0,0,0,L,1122011218,0,125.17,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442174412,527520.00
09/13/2015 16:00,2,6.432,ACTIVE,220.52,362.49,59.981,1442174404,"201051344000569","174011321042388",27.87,38.60,0,337.24,404.27,181.5,173.2,0.835,252700.9,252700.9,1442,0,0,0,L,1122011218,0,124.49,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442174413,527521.00
09/13/2015 16:00,2,4.156,ACTIVE,214.19,411.48,59.975,1442174404,"274151322000094","174011321042388",37.31,47.80,0,388.04,447.85,156.4,149.1,0.605,424230.9,424230.9,1467,0,0,0,L,1151911521,0,122.46,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442174414,527522.00
09/13/2015 16:00,2,6.398,ACTIVE,220.74,361.59,59.986,1442174404,"201051344000458","174011321042388",27.95,40.80,0,336.94,403.67,181.0,172.7,0.857,248382.7,248382.7,1442,0,0,0,L,1122011218,0,125.17,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442174415,527523.00
09/13/2015 16:00,2,6.037,ACTIVE,214.41,364.29,59.975,1442174404,"274151322000087","174011321042388",27.41,50.00,0,331.83,383.53,167.4,159.7,0.628,497806.9,497806.9,1440,0,0,0,L,1151911521,0,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442174416,527524.00
09/13/2015 16:00,2,6.102,ACTIVE,214.19,367.30,59.991,1442174404,"274151322000052","174011321042388",27.39,52.00,0,332.13,384.43,169.2,161.4,0.658,531196.7,531196.7,1435,0,0,0,L,1151911521,0,122.46,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442174417,527525.00
09/13/2015 16:00,2,6.514,ACTIVE,217.35,359.48,59.981,1442174404,"201051344001145","174011321042388",27.37,39.00,0,337.54,403.97,180.5,172.3,0.840,253128.1,253128.1,1445,0,0,0,L,1122011218,0,124.72,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442174418,527526.00
09/13/2015 16:00,2,6.404,ACTIVE,217.35,360.08,59.981,1442174404,"201051344000685","174011321042388",27.79,40.00,0,334.24,403.67,180.3,172.1,0.875,251791.6,251791.6,1443,0,0,0,L,1122011218,0,125.40,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442174418,527527.00
09/13/2015 16:00,2,6.049,ACTIVE,214.19,353.17,59.986,1442174404,"274151322000088","174011321042388",27.12,46.40,0,332.43,384.43,165.9,158.2,0.632,510250.0,510250.0,1438,0,0,0,L,1151911521,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442174419,527528.00
09/13/2015 16:00,2,6.309,ACTIVE,218.26,360.08,59.991,1442174404,"201051344000438","174011321042388",27.95,40.80,0,337.54,403.37,178.6,170.5,0.840,251763.2,251763.2,1443,0,0,0,L,1122011218,0,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442174420,527529.00
09/13/2015 16:00,2,6.402,ACTIVE,218.26,360.38,59.991,1442174404,"201051344001135","174011321042388",27.77,39.80,0,337.54,403.67,179.9,171.8,0.826,243415.6,243415.6,1439,0,0,0,L,1122011218,0,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442174421,527530.00
09/13/2015 16:00,2,6.273,ACTIVE,217.58,360.69,60.007,1442174404,"201051344000417","174011321042388",27.77,42.30,0,333.03,403.07,176.4,168.4,0.835,246509.6,246509.6,1446,0,0,0,L,1122011218,0,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442174422,527531.00
09/13/2015 16:00,2,6.416,ACTIVE,218.71,360.38,59.986,1442174404,"201051344000594","174011321042388",27.81,43.20,0,332.73,399.76,180.8,172.6,0.826,249109.3,249109.3,1446,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442174423,527532.00
09/13/2015 16:00,2,6.174,ACTIVE,213.74,362.19,59.970,1442174404,"274151322000083","174011321042388",27.10,53.30,0,331.83,384.13,169.4,161.6,0.689,526809.3,526809.3,1438,0,0,0,L,1151911521,0,122.46,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442174424,527533.00
09/13/2015 16:00,2,6.518,ACTIVE,218.71,361.89,59.991,1442174404,"201051344000585","174011321042388",28.11,39.00,0,336.64,404.57,185.4,177.1,0.857,248813.6,248813.6,1443,0,0,0,L,1122011218,0,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442174425,527534.00
09/13/2015 16:00,2,6.051,ACTIVE,214.19,357.98,59.981,1442174404,"274151322000054","174011321042388",27.41,48.80,0,332.13,384.43,168.0,160.2,0.650,521484.1,521484.1,1436,0,0,0,L,1151911521,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442174426,527535.00
09/13/2015 16:00,2,6.434,ACTIVE,218.71,361.29,59.981,1442174404,"201051344001203","174011321042388",27.83,39.50,0,337.54,404.57,181.4,173.1,0.844,249368.4,249368.4,1442,0,0,0,L,1122011218,0,125.85,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442174426,527536.00
09/13/2015 16:00,2,6.369,ACTIVE,217.35,360.38,59.981,1442174404,"201051344000646","174011321042388",27.85,40.20,0,333.03,404.27,179.6,171.4,0.844,245218.9,245218.9,1440,0,0,0,L,1122011218,0,125.17,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442174427,527537.00
09/13/2015 16:00,2,4.111,ACTIVE,215.32,419.90,59.981,1442174404,"274151322000068","174011321042388",37.93,48.30,0,386.23,449.05,157.6,150.2,0.601,423683.9,423683.9,1468,0,0,0,L,1151911521,0,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442174428,527538.00
09/13/2015 16:00,2,6.402,ACTIVE,215.09,348.06,59.975,1442174404,"274151322000076","174011321042388",28.05,50.60,0,332.13,386.53,181.8,173.5,0.698,557536.1,557536.1,1436,0,0,0,L,1151911521,0,123.14,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442174429,527539.00
09/13/2015 16:00,2,6.395,ACTIVE,217.58,357.68,59.954,1442174404,"201051344000890","174011321042388",27.65,42.00,0,333.33,403.37,179.0,170.9,0.813,250088.4,250088.4,1443,0,0,0,L,1122011218,0,125.17,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442174430,527540.00
09/13/2015 16:00,2,6.459,ACTIVE,220.29,361.29,59.975,1442174404,"201051344000900","174011321042388",28.27,38.00,0,337.54,405.17,184.8,176.5,0.831,251507.9,251507.9,1442,0,0,0,L,1122011218,0,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442174431,527541.00
09/13/2015 16:00,2,6.285,ACTIVE,219.39,361.89,59.965,1442174404,"201051344000633","174011321042388",28.23,40.20,0,337.54,403.97,179.6,171.4,0.844,239889.7,239889.7,1449,0,0,0,L,1122011218,0,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442174432,527542.00
09/13/2015 16:00,2,6.471,ACTIVE,220.52,361.89,59.965,1442174404,"201051344000983","174011321042388",27.91,39.80,0,338.14,404.27,182.9,174.6,0.849,248423.7,248423.7,1444,0,0,0,L,1122011218,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442174433,527543.00
09/13/2015 16:00,2,6.346,ACTIVE,218.48,359.78,59.981,1442174404,"201051344000917","174011321042388",28.25,39.30,0,337.24,403.97,181.5,173.2,0.853,250449.7,250449.7,1447,0,0,0,L,1122011218,0,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442174434,527544.00
09/13/2015 16:00,2,6.393,ACTIVE,220.06,362.19,60.007,1442174404,"201051344000648","174011321042388",27.61,39.50,0,338.44,404.27,178.8,170.7,0.822,245711.9,245711.9,1447,0,0,0,L,1122011218,0,124.49,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442174435,527545.00
09/13/2015 16:00,2,6.236,ACTIVE,218.71,360.99,59.981,1442174404,"201051344001093","174011321042388",28.17,37.50,0,336.94,403.07,177.9,169.8,0.800,248600.5,248600.5,1447,0,0,0,L,1122011218,0,125.40,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442174435,527546.00
09/13/2015 16:00,2,6.506,ACTIVE,220.74,363.69,59.944,1442174404,"201051344000645","174011321042388",27.29,39.50,0,336.64,403.07,179.8,171.6,0.818,246845.8,246845.8,1443,0,0,0,L,1122011218,0,125.17,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442174437,527547.00
09/13/2015 16:00,2,6.090,ACTIVE,216.00,360.99,59.970,1442174404,"274151322000085","174011321042388",27.49,48.30,0,332.73,384.13,169.5,161.7,0.645,524252.8,524252.8,1438,0,0,0,L,1151911521,0,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442174437,527548.00
09/13/2015 16:00,2,6.393,ACTIVE,220.29,363.69,59.970,1442174404,"201051344000651","174011321042388",28.03,39.00,0,336.64,403.67,181.4,173.2,0.809,246057.4,246057.4,1439,0,0,0,L,1122011218,0,126.75,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442174438,527549.00
09/13/2015 16:00,2,6.502,ACTIVE,220.74,360.99,60.007,1442174404,"201051344000867","174011321042388",27.41,41.00,0,337.84,401.56,180.5,172.3,0.822,238934.1,238934.1,1444,0,0,0,L,1122011218,0,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442174439,527550.00
09/13/2015 16:00,2,6.336,ACTIVE,218.48,358.88,59.949,1442174404,"201051344001230","174011321042388",27.81,40.40,0,330.93,399.46,178.6,170.5,0.818,249420.8,249420.8,1448,0,0,0,L,1122011218,0,125.62,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442174440,527551.00
09/13/2015 16:00,2,6.373,ACTIVE,221.42,364.29,59.981,1442174404,"201051344000576","174011321042388",27.91,38.40,0,330.33,406.67,180.1,171.9,0.835,245926.5,245926.5,1448,0,0,0,L,1122011218,0,125.62,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442174441,527552.00
09/13/2015 16:00,2,6.396,ACTIVE,221.64,363.09,59.981,1442174404,"201051344000579","174011321042388",27.83,42.00,0,337.24,403.67,180.2,172.0,0.826,253392.0,253392.0,1440,0,0,0,L,1122011218,0,125.62,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442174442,527553.00
09/13/2015 16:15,2,5.326,ACTIVE,217.80,356.78,59.996,1442175303,"201051344000955","174011321042388",27.77,40.00,0,333.03,401.56,149.8,142.6,0.703,251417.2,251417.2,1440,0,0,0,L,1122011218,0,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442175304,527554.00
09/13/2015 16:15,2,5.482,ACTIVE,214.41,361.59,59.981,1442175303,"274151322000095","174011321042388",27.85,49.80,0,331.83,387.14,154.7,147.4,0.588,551161.6,551161.6,1441,0,0,0,L,1151911521,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442175305,527555.00
09/13/2015 16:15,2,5.412,ACTIVE,219.61,358.28,60.002,1442175303,"201051344000868","174011321042388",27.89,36.50,0,338.44,403.37,152.9,145.7,0.698,238457.2,238457.2,1448,0,0,0,L,1122011218,0,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442175306,527556.00
09/13/2015 16:15,2,5.496,ACTIVE,221.19,360.69,59.996,1442175303,"201051344000853","174011321042388",27.63,38.60,0,337.54,403.67,153.8,146.5,0.720,245063.7,245063.7,1443,0,0,0,L,1122011218,0,125.62,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442175307,527557.00
09/13/2015 16:15,2,5.480,ACTIVE,219.39,359.78,59.991,1442175303,"201051344000582","174011321042388",27.77,38.00,0,336.94,403.37,154.2,146.9,0.716,243506.2,243506.2,1444,0,0,0,L,1122011218,0,125.85,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442175308,527558.00
09/13/2015 16:15,2,5.461,ACTIVE,220.97,358.28,59.991,1442175303,"201051344000469","174011321042388",28.19,34.80,0,336.64,404.87,155.9,148.5,0.720,240286.5,240286.5,1442,0,0,0,L,1122011218,0,124.72,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442175309,527559.00
09/13/2015 16:15,2,5.562,ACTIVE,220.74,359.78,59.991,1442175303,"201051344000988","174011321042388",27.55,39.00,0,336.34,403.37,155.1,147.8,0.738,239106.9,239106.9,1444,0,0,0,L,1122011218,0,124.72,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442175310,527560.00
09/13/2015 16:15,2,5.533,ACTIVE,220.74,358.88,60.018,1442175303,"201051344001158","174011321042388",27.63,40.20,0,337.24,402.77,154.8,147.4,0.716,244628.0,244628.0,1445,0,0,0,L,1122011218,0,124.94,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442175310,527561.00
09/13/2015 16:15,2,5.576,ACTIVE,218.71,358.88,59.986,1442175303,"201051344001025","174011321042388",28.19,40.40,0,338.14,403.37,158.9,151.5,0.720,249553.8,249553.8,1442,0,0,0,L,1122011218,0,125.40,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442175311,527562.00
09/13/2015 16:15,2,5.396,ACTIVE,220.52,358.28,60.007,1442175303,"201051344000569","174011321042388",28.55,38.00,0,336.64,404.57,156.0,148.6,0.720,252740.8,252740.8,1443,0,0,0,L,1122011218,0,124.72,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442175312,527563.00
09/13/2015 16:15,2,3.598,ACTIVE,214.87,417.19,59.991,1442175303,"274151322000094","174011321042388",37.41,46.80,0,384.43,447.25,136.5,129.8,0.517,424265.4,424265.4,1468,0,0,0,L,1151911521,0,123.14,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442175313,527564.00
09/13/2015 16:15,2,5.604,ACTIVE,220.74,358.58,59.991,1442175303,"201051344000458","174011321042388",27.71,40.40,0,338.14,404.27,157.2,149.8,0.734,248422.6,248422.6,1443,0,0,0,L,1122011218,0,125.40,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442175314,527565.00
09/13/2015 16:15,2,5.256,ACTIVE,214.64,352.87,60.002,1442175303,"274151322000087","174011321042388",27.49,49.50,0,329.43,383.53,146.2,139.2,0.548,497843.9,497843.9,1441,0,0,0,L,1151911521,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442175315,527566.00
09/13/2015 16:15,2,5.301,ACTIVE,214.87,352.27,59.991,1442175303,"274151322000052","174011321042388",27.47,50.80,0,332.13,383.53,147.5,140.5,0.583,531234.1,531234.1,1436,0,0,0,L,1151911521,0,123.14,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442175316,527567.00
09/13/2015 16:15,2,5.543,ACTIVE,218.03,357.98,60.002,1442175303,"201051344001145","174011321042388",27.93,38.80,0,337.54,402.77,156.9,149.5,0.720,253168.0,253168.0,1446,0,0,0,L,1122011218,0,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442175317,527568.00
09/13/2015 16:15,2,5.582,ACTIVE,218.03,358.58,60.023,1442175303,"201051344000685","174011321042388",27.49,40.00,0,333.93,402.46,155.3,148.0,0.756,251831.3,251831.3,1444,0,0,0,L,1122011218,0,125.85,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442175318,527569.00
