ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2015 16:15,2,5.137,ACTIVE,215.09,354.67,59.996,1442175303,"274151322000088","174011321042388",27.49,46.40,0,332.13,383.23,143.0,136.1,0.539,510286.6,510286.6,1439,0,0,0,L,1151911521,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442175319,527570.00
09/13/2015 16:15,2,5.395,ACTIVE,218.71,358.88,60.007,1442175303,"201051344000438","174011321042388",28.11,40.60,0,337.84,402.77,153.5,146.2,0.720,251802.6,251802.6,1444,0,0,0,L,1122011218,0,125.62,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442175320,527571.00
09/13/2015 16:15,2,5.441,ACTIVE,218.71,356.78,60.007,1442175303,"201051344001135","174011321042388",28.03,39.50,0,337.84,402.46,154.4,147.1,0.712,243455.3,243455.3,1440,0,0,0,L,1122011218,0,125.62,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442175321,527572.00
09/13/2015 16:15,2,5.336,ACTIVE,218.26,357.08,60.002,1442175303,"201051344000417","174011321042388",27.97,42.00,0,333.93,401.86,151.0,143.9,0.716,246548.6,246548.6,1447,0,0,0,L,1122011218,0,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442175322,527573.00
09/13/2015 16:15,2,5.424,ACTIVE,219.16,358.88,59.996,1442175303,"201051344000594","174011321042388",28.15,43.20,0,336.34,403.37,154.7,147.4,0.707,249149.2,249149.2,1447,0,0,0,L,1122011218,0,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442175322,527574.00
09/13/2015 16:15,2,5.234,ACTIVE,214.64,348.66,59.996,1442175303,"274151322000083","174011321042388",27.49,52.50,0,332.73,383.53,145.8,138.8,0.597,526846.8,526846.8,1439,0,0,0,L,1151911521,0,122.91,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442175323,527575.00
09/13/2015 16:15,2,5.648,ACTIVE,219.16,359.18,60.002,1442175303,"201051344000585","174011321042388",27.75,39.00,0,336.94,403.67,158.7,151.3,0.738,248854.6,248854.6,1444,0,0,0,L,1122011218,0,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442175324,527576.00
09/13/2015 16:15,2,5.162,ACTIVE,214.87,346.56,59.996,1442175303,"274151322000054","174011321042388",27.51,49.00,0,331.53,384.73,143.7,136.8,0.548,521521.1,521521.1,1437,0,0,0,L,1151911521,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442175325,527577.00
09/13/2015 16:15,2,5.514,ACTIVE,218.93,358.58,59.991,1442175303,"201051344001203","174011321042388",27.77,39.00,0,337.54,403.07,155.0,147.7,0.720,249408.4,249408.4,1443,0,0,0,L,1122011218,0,126.30,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442175326,527578.00
09/13/2015 16:15,2,5.490,ACTIVE,218.03,358.28,60.028,1442175303,"201051344000646","174011321042388",27.61,40.20,0,333.03,403.67,153.5,146.2,0.720,245258.6,245258.6,1441,0,0,0,L,1122011218,0,125.62,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442175327,527579.00
09/13/2015 16:15,2,3.387,ACTIVE,215.54,433.42,59.996,1442175303,"274151322000068","174011321042388",38.90,47.80,0,384.43,448.15,133.3,126.7,0.513,423718.6,423718.6,1469,0,0,0,L,1151911521,0,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442175328,527580.00
09/13/2015 16:15,2,5.537,ACTIVE,215.54,350.47,60.002,1442175303,"274151322000076","174011321042388",27.93,50.00,0,332.13,385.93,156.5,149.1,0.605,557576.2,557576.2,1437,0,0,0,L,1151911521,0,123.36,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442175329,527581.00
09/13/2015 16:15,2,5.482,ACTIVE,217.80,356.18,60.007,1442175303,"201051344000890","174011321042388",27.77,41.80,0,332.73,403.07,154.2,146.9,0.707,250127.9,250127.9,1444,0,0,0,L,1122011218,0,125.40,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442175330,527582.00
09/13/2015 16:15,2,5.494,ACTIVE,220.29,358.88,60.039,1442175303,"201051344000900","174011321042388",28.37,37.00,0,336.34,404.57,157.8,150.4,0.716,251548.5,251548.5,1443,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442175331,527583.00
09/13/2015 16:15,2,5.482,ACTIVE,219.84,358.88,59.986,1442175303,"201051344000633","174011321042388",27.83,40.00,0,336.94,402.77,154.5,147.2,0.725,239929.3,239929.3,1450,0,0,0,L,1122011218,0,124.94,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442175332,527584.00
09/13/2015 16:15,2,5.492,ACTIVE,220.74,359.78,60.002,1442175303,"201051344000983","174011321042388",28.07,39.00,0,336.94,403.97,156.1,148.8,0.729,248463.8,248463.8,1445,0,0,0,L,1122011218,0,125.17,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442175333,527585.00
09/13/2015 16:15,2,5.490,ACTIVE,218.71,357.98,60.018,1442175303,"201051344000917","174011321042388",27.97,39.30,0,336.94,403.97,155.4,148.1,0.729,250489.7,250489.7,1448,0,0,0,L,1122011218,0,125.40,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442175334,527586.00
09/13/2015 16:15,2,5.439,ACTIVE,220.52,360.99,59.991,1442175303,"201051344000648","174011321042388",27.71,39.30,0,336.64,403.37,152.6,145.4,0.707,245751.1,245751.1,1448,0,0,0,L,1122011218,0,124.72,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442175335,527587.00
09/13/2015 16:15,2,5.277,ACTIVE,218.93,358.88,60.007,1442175303,"201051344001093","174011321042388",28.45,37.30,0,336.94,402.16,152.1,144.9,0.698,248639.6,248639.6,1448,0,0,0,L,1122011218,0,125.85,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442175336,527588.00
09/13/2015 16:15,2,5.566,ACTIVE,220.52,358.58,60.012,1442175303,"201051344000645","174011321042388",27.39,39.50,0,337.24,403.07,154.4,147.1,0.716,246885.4,246885.4,1444,0,0,0,L,1122011218,0,125.17,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442175337,527589.00
09/13/2015 16:15,2,5.238,ACTIVE,215.09,346.26,60.007,1442175303,"274151322000085","174011321042388",27.55,47.30,0,331.83,382.93,146.1,139.1,0.566,524290.1,524290.1,1439,0,0,0,L,1151911521,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442175337,527590.00
09/13/2015 16:15,2,5.594,ACTIVE,219.16,358.58,60.007,1442175303,"201051344000651","174011321042388",27.55,38.60,0,336.94,402.77,156.1,148.7,0.725,246097.3,246097.3,1440,0,0,0,L,1122011218,0,126.30,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442175338,527591.00
09/13/2015 16:15,2,5.492,ACTIVE,220.06,357.38,60.002,1442175303,"201051344000867","174011321042388",27.97,40.80,0,337.54,403.37,155.4,148.1,0.716,238973.8,238973.8,1445,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442175339,527592.00
09/13/2015 16:15,2,5.416,ACTIVE,217.58,357.08,60.002,1442175303,"201051344001230","174011321042388",28.01,40.00,0,331.53,400.66,153.7,146.4,0.712,249460.1,249460.1,1449,0,0,0,L,1122011218,0,125.40,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442175340,527593.00
09/13/2015 16:15,2,5.490,ACTIVE,220.97,360.99,60.007,1442175303,"201051344000576","174011321042388",27.75,38.20,0,337.24,402.77,154.4,147.1,0.703,245966.1,245966.1,1449,0,0,0,L,1122011218,0,125.17,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442175341,527594.00
09/13/2015 16:15,2,5.504,ACTIVE,220.74,360.08,60.002,1442175303,"201051344000579","174011321042388",27.85,41.80,0,337.84,401.86,155.1,147.8,0.712,253431.7,253431.7,1441,0,0,0,L,1122011218,0,124.94,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442175342,527595.00
09/13/2015 16:30,2,5.480,ACTIVE,218.03,357.38,59.965,1442176203,"201051344000955","174011321042388",27.79,40.40,0,333.03,392.25,154.3,147.1,0.729,251454.1,251454.1,1441,0,0,0,L,1122011218,0,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442176204,527596.00
09/13/2015 16:30,2,5.621,ACTIVE,215.09,355.88,59.944,1442176203,"274151322000095","174011321042388",27.99,49.50,0,333.03,382.93,159.2,151.7,0.614,551199.6,551199.6,1442,0,0,0,L,1151911521,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442176205,527597.00
09/13/2015 16:30,2,5.549,ACTIVE,219.84,358.58,59.954,1442176203,"201051344000868","174011321042388",27.89,36.80,0,334.24,394.65,156.8,149.4,0.707,238494.7,238494.7,1449,0,0,0,L,1122011218,0,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442176206,527598.00
09/13/2015 16:30,2,5.549,ACTIVE,221.42,360.69,59.949,1442176203,"201051344000853","174011321042388",27.97,38.80,0,338.44,398.26,157.1,149.7,0.729,245101.3,245101.3,1444,0,0,0,L,1122011218,0,125.85,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442176207,527599.00
09/13/2015 16:30,2,5.574,ACTIVE,218.93,358.88,59.944,1442176203,"201051344000582","174011321042388",27.73,38.20,0,337.84,398.26,156.5,149.2,0.712,243543.5,243543.5,1445,0,0,0,L,1122011218,0,125.62,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442176207,527600.00
09/13/2015 16:30,2,5.516,ACTIVE,220.74,359.48,59.949,1442176203,"201051344000469","174011321042388",28.15,35.00,0,338.44,399.76,157.2,149.8,0.729,240324.1,240324.1,1443,0,0,0,L,1122011218,0,124.94,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442176208,527601.00
09/13/2015 16:30,2,5.525,ACTIVE,220.52,358.28,59.959,1442176203,"201051344000988","174011321042388",27.89,39.30,0,337.54,398.56,156.0,148.7,0.734,239144.2,239144.2,1445,0,0,0,L,1122011218,0,125.17,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442176209,527602.00
09/13/2015 16:30,2,5.633,ACTIVE,220.74,358.58,59.944,1442176203,"201051344001158","174011321042388",27.21,39.80,0,338.14,398.56,155.3,148.0,0.720,244665.0,244665.0,1446,0,0,0,L,1122011218,0,124.94,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442176210,527603.00
09/13/2015 16:30,2,5.664,ACTIVE,218.93,357.38,59.944,1442176203,"201051344001025","174011321042388",27.91,40.20,0,337.84,396.75,160.2,152.7,0.720,249592.0,249592.0,1443,0,0,0,L,1122011218,0,125.40,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442176211,527604.00
09/13/2015 16:30,2,5.592,ACTIVE,220.52,358.88,59.922,1442176203,"201051344000569","174011321042388",27.65,38.20,0,338.14,398.26,156.7,149.3,0.720,252778.3,252778.3,1444,0,0,0,L,1122011218,0,124.72,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442176212,527605.00
09/13/2015 16:30,2,3.533,ACTIVE,215.54,408.78,59.954,1442176203,"274151322000094","174011321042388",38.07,47.00,0,386.83,444.85,135.2,128.6,0.508,424297.9,424297.9,1469,0,0,0,L,1151911521,0,123.14,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442176213,527606.00
09/13/2015 16:30,2,5.605,ACTIVE,220.52,357.98,59.944,1442176203,"201051344000458","174011321042388",27.77,40.60,0,339.34,399.46,157.6,150.2,0.738,248460.2,248460.2,1444,0,0,0,L,1122011218,0,125.40,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442176214,527607.00
09/13/2015 16:30,2,5.260,ACTIVE,215.32,358.88,59.949,1442176203,"274151322000087","174011321042388",27.51,49.00,0,331.83,380.52,146.7,139.6,0.539,497878.7,497878.7,1442,0,0,0,L,1151911521,0,123.81,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442176215,527608.00
09/13/2015 16:30,2,5.281,ACTIVE,215.09,362.79,59.938,1442176203,"274151322000052","174011321042388",27.65,50.80,0,333.33,380.22,147.9,140.8,0.552,531269.3,531269.3,1437,0,0,0,L,1151911521,0,123.14,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442176216,527609.00
09/13/2015 16:30,2,5.656,ACTIVE,218.26,358.58,59.959,1442176203,"201051344001145","174011321042388",27.61,38.80,0,337.54,394.35,158.2,150.7,0.729,253205.6,253205.6,1447,0,0,0,L,1122011218,0,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442176217,527610.00
09/13/2015 16:30,2,5.547,ACTIVE,218.03,358.88,59.954,1442176203,"201051344000685","174011321042388",27.99,40.20,0,334.54,395.25,157.3,149.9,0.760,251868.7,251868.7,1445,0,0,0,L,1122011218,0,125.62,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442176217,527611.00
09/13/2015 16:30,2,5.197,ACTIVE,215.32,367.60,59.965,1442176203,"274151322000088","174011321042388",27.49,45.80,0,333.03,379.92,144.6,137.7,0.552,510321.0,510321.0,1440,0,0,0,L,1151911521,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442176218,527612.00
09/13/2015 16:30,2,5.500,ACTIVE,218.71,358.58,59.949,1442176203,"201051344000438","174011321042388",27.93,41.00,0,337.84,397.05,155.5,148.1,0.738,251839.6,251839.6,1445,0,0,0,L,1122011218,0,125.62,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442176219,527613.00
09/13/2015 16:30,2,5.531,ACTIVE,218.71,359.18,59.954,1442176203,"201051344001135","174011321042388",28.03,40.00,0,337.54,395.55,156.9,149.6,0.720,243492.7,243492.7,1441,0,0,0,L,1122011218,0,125.62,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442176220,527614.00
09/13/2015 16:30,2,5.525,ACTIVE,218.26,357.98,59.949,1442176203,"201051344000417","174011321042388",27.47,42.00,0,332.13,392.85,153.7,146.4,0.734,246585.1,246585.1,1448,0,0,0,L,1122011218,0,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442176221,527615.00
09/13/2015 16:30,2,5.646,ACTIVE,219.39,357.68,59.944,1442176203,"201051344000594","174011321042388",27.59,43.20,0,331.83,394.35,157.7,150.3,0.716,249186.8,249186.8,1448,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442176222,527616.00
09/13/2015 16:30,2,5.336,ACTIVE,215.09,357.98,59.928,1442176203,"274151322000083","174011321042388",27.45,52.00,0,333.03,379.92,148.3,141.2,0.597,526882.1,526882.1,1440,0,0,0,L,1151911521,0,123.36,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442176223,527617.00
09/13/2015 16:30,2,5.705,ACTIVE,219.16,358.88,59.959,1442176203,"201051344000585","174011321042388",28.03,38.80,0,337.54,398.86,161.8,154.2,0.747,248893.3,248893.3,1445,0,0,0,L,1122011218,0,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442176224,527618.00
09/13/2015 16:30,2,5.252,ACTIVE,215.32,363.69,59.938,1442176203,"274151322000054","174011321042388",27.33,48.50,0,333.33,380.82,145.3,138.3,0.566,521555.9,521555.9,1438,0,0,0,L,1151911521,0,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442176225,527619.00
09/13/2015 16:30,2,5.465,ACTIVE,219.16,357.68,59.959,1442176203,"201051344001203","174011321042388",28.37,39.30,0,338.74,397.66,156.9,149.5,0.734,249446.2,249446.2,1444,0,0,0,L,1122011218,0,126.30,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442176226,527620.00
09/13/2015 16:30,2,5.529,ACTIVE,217.80,356.78,59.959,1442176203,"201051344000646","174011321042388",27.65,40.80,0,332.13,394.05,154.9,147.6,0.738,245295.9,245295.9,1442,0,0,0,L,1122011218,0,125.40,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442176227,527621.00
09/13/2015 16:30,2,3.598,ACTIVE,216.00,410.28,59.944,1442176203,"274151322000068","174011321042388",37.05,47.30,0,384.43,446.65,135.9,129.3,0.526,423751.2,423751.2,1470,0,0,0,L,1151911521,0,123.81,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442176228,527622.00
09/13/2015 16:30,2,5.463,ACTIVE,216.22,351.07,59.949,1442176203,"274151322000076","174011321042388",28.25,50.00,0,333.03,383.23,156.2,148.9,0.597,557614.1,557614.1,1438,0,0,0,L,1151911521,0,123.81,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442176229,527623.00
09/13/2015 16:30,2,5.455,ACTIVE,217.80,356.78,59.959,1442176203,"201051344000890","174011321042388",27.81,41.50,0,333.03,392.85,153.7,146.4,0.698,250165.2,250165.2,1445,0,0,0,L,1122011218,0,125.40,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442176230,527624.00
09/13/2015 16:30,2,5.555,ACTIVE,220.74,358.88,59.959,1442176203,"201051344000900","174011321042388",27.91,38.00,0,337.84,400.06,157.0,149.6,0.707,251586.7,251586.7,1444,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442176231,527625.00
09/13/2015 16:30,2,5.500,ACTIVE,220.06,360.08,59.959,1442176203,"201051344000633","174011321042388",27.61,40.20,0,337.84,398.56,153.7,146.4,0.720,239966.7,239966.7,1451,0,0,0,L,1122011218,0,125.17,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442176232,527626.00
09/13/2015 16:30,2,5.449,ACTIVE,220.97,359.48,59.949,1442176203,"201051344000983","174011321042388",28.15,39.50,0,337.54,399.16,155.5,148.1,0.720,248501.7,248501.7,1446,0,0,0,L,1122011218,0,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442176232,527627.00
09/13/2015 16:30,2,5.477,ACTIVE,218.71,357.98,59.959,1442176203,"201051344000917","174011321042388",27.95,39.50,0,336.94,397.05,155.0,147.7,0.729,250527.5,250527.5,1449,0,0,0,L,1122011218,0,125.40,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442176233,527628.00
09/13/2015 16:30,2,5.324,ACTIVE,220.74,359.48,59.938,1442176203,"201051344000648","174011321042388",28.07,39.00,0,338.14,398.56,151.3,144.1,0.712,245788.1,245788.1,1449,0,0,0,L,1122011218,0,124.94,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442176234,527629.00
09/13/2015 16:30,2,5.301,ACTIVE,218.71,357.98,59.944,1442176203,"201051344001093","174011321042388",28.09,37.30,0,337.54,397.35,150.9,143.8,0.694,248676.5,248676.5,1449,0,0,0,L,1122011218,0,125.62,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442176235,527630.00
09/13/2015 16:30,2,5.438,ACTIVE,220.74,359.48,59.949,1442176203,"201051344000645","174011321042388",27.69,40.00,0,339.34,398.26,152.6,145.3,0.689,246922.7,246922.7,1445,0,0,0,L,1122011218,0,125.62,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442176236,527631.00
09/13/2015 16:30,2,5.137,ACTIVE,215.54,353.17,59.938,1442176203,"274151322000085","174011321042388",27.65,47.80,0,333.93,379.92,144.0,137.0,0.535,524325.3,524325.3,1440,0,0,0,L,1151911521,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442176237,527632.00
09/13/2015 16:30,2,5.439,ACTIVE,219.16,358.58,59.959,1442176203,"201051344000651","174011321042388",28.07,39.00,0,338.74,398.26,154.5,147.2,0.703,246135.0,246135.0,1441,0,0,0,L,1122011218,0,126.07,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442176238,527633.00
09/13/2015 16:30,2,5.449,ACTIVE,220.06,356.78,59.949,1442176203,"201051344000867","174011321042388",27.83,40.60,0,335.14,393.75,153.8,146.5,0.698,239011.4,239011.4,1446,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442176239,527634.00
09/13/2015 16:30,2,5.320,ACTIVE,217.58,355.58,59.965,1442176203,"201051344001230","174011321042388",28.23,40.00,0,331.23,391.94,151.9,144.7,0.707,249497.2,249497.2,1450,0,0,0,L,1122011218,0,125.40,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442176240,527635.00
09/13/2015 16:30,2,5.449,ACTIVE,220.97,360.38,59.954,1442176203,"201051344000576","174011321042388",27.67,38.40,0,338.14,398.86,152.7,145.5,0.703,246003.3,246003.3,1450,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442176241,527636.00
09/13/2015 16:30,2,5.518,ACTIVE,220.97,359.48,59.954,1442176203,"201051344000579","174011321042388",27.65,41.80,0,338.74,398.86,154.5,147.2,0.720,253469.2,253469.2,1442,0,0,0,L,1122011218,0,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442176242,527637.00
09/13/2015 16:45,2,4.561,ACTIVE,217.13,354.67,59.970,1442177103,"201051344000955","174011321042388",28.35,39.00,0,332.43,390.74,131.0,124.5,0.623,251487.6,251487.6,1442,0,0,0,L,1122011218,0,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442177104,527638.00
09/13/2015 16:45,2,4.707,ACTIVE,214.19,344.15,59.959,1442177103,"274151322000095","174011321042388",28.37,47.50,0,333.03,382.03,135.1,128.5,0.517,551234.3,551234.3,1443,0,0,0,L,1151911521,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442177105,527639.00
09/13/2015 16:45,2,4.691,ACTIVE,218.48,354.67,59.965,1442177103,"201051344000868","174011321042388",28.03,35.80,0,334.84,394.95,133.2,126.6,0.605,238528.8,238528.8,1450,0,0,0,L,1122011218,0,123.81,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442177106,527640.00
09/13/2015 16:45,2,4.680,ACTIVE,219.84,356.48,59.959,1442177103,"201051344000853","174011321042388",28.17,38.00,0,337.84,396.15,133.6,127.0,0.632,245135.4,245135.4,1445,0,0,0,L,1122011218,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442177107,527641.00
09/13/2015 16:45,2,4.617,ACTIVE,218.03,355.28,59.959,1442177103,"201051344000582","174011321042388",28.37,37.30,0,337.24,397.05,132.7,126.1,0.610,243577.5,243577.5,1446,0,0,0,L,1122011218,0,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442177108,527642.00
09/13/2015 16:45,2,4.602,ACTIVE,219.61,355.28,59.965,1442177103,"201051344000469","174011321042388",28.53,34.50,0,337.54,397.35,133.0,126.4,0.628,240358.2,240358.2,1444,0,0,0,L,1122011218,0,124.27,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442177109,527643.00
09/13/2015 16:45,2,4.699,ACTIVE,219.39,356.18,59.954,1442177103,"201051344000988","174011321042388",27.83,38.40,0,337.54,396.75,132.4,125.9,0.628,239178.1,239178.1,1446,0,0,0,L,1122011218,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442177109,527644.00
09/13/2015 16:45,2,4.664,ACTIVE,219.39,354.37,59.928,1442177103,"201051344001158","174011321042388",27.95,38.80,0,337.84,396.75,132.0,125.5,0.619,244698.8,244698.8,1447,0,0,0,L,1122011218,0,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442177110,527645.00
09/13/2015 16:45,2,4.801,ACTIVE,217.80,354.67,59.970,1442177103,"201051344001025","174011321042388",28.03,38.60,0,333.93,395.85,136.3,129.7,0.619,249626.7,249626.7,1444,0,0,0,L,1122011218,0,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442177111,527646.00
09/13/2015 16:45,2,4.680,ACTIVE,219.39,355.88,59.970,1442177103,"201051344000569","174011321042388",28.17,37.80,0,336.94,396.75,133.6,127.0,0.619,252812.3,252812.3,1445,0,0,0,L,1122011218,0,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442177112,527647.00
09/13/2015 16:45,2,2.945,ACTIVE,214.19,424.71,59.949,1442177103,"274151322000094","174011321042388",38.86,45.00,0,387.74,444.54,115.0,109.1,0.446,424327.3,424327.3,1470,0,0,0,L,1151911521,0,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442177113,527648.00
09/13/2015 16:45,2,4.721,ACTIVE,219.61,355.58,59.965,1442177103,"201051344000458","174011321042388",28.13,39.80,0,338.44,397.05,134.4,127.8,0.632,248494.3,248494.3,1445,0,0,0,L,1122011218,0,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442177114,527649.00
09/13/2015 16:45,2,4.457,ACTIVE,214.41,344.76,59.965,1442177103,"274151322000087","174011321042388",27.65,46.60,0,333.03,381.12,124.8,118.5,0.468,497910.4,497910.4,1443,0,0,0,L,1151911521,0,123.36,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442177115,527650.00
09/13/2015 16:45,2,4.459,ACTIVE,214.19,360.08,59.954,1442177103,"274151322000052","174011321042388",27.85,48.80,0,333.03,379.32,125.6,119.3,0.491,531301.2,531301.2,1438,0,0,0,L,1151911521,0,122.68,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442177116,527651.00
09/13/2015 16:45,2,4.721,ACTIVE,217.35,354.37,59.928,1442177103,"201051344001145","174011321042388",28.17,38.20,0,334.24,393.15,134.7,128.1,0.623,253239.8,253239.8,1448,0,0,0,L,1122011218,0,124.72,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442177117,527652.00
09/13/2015 16:45,2,4.686,ACTIVE,217.35,354.97,59.959,1442177103,"201051344000685","174011321042388",28.09,39.00,0,334.54,394.95,133.2,126.7,0.650,251902.7,251902.7,1446,0,0,0,L,1122011218,0,125.40,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442177118,527653.00
09/13/2015 16:45,2,4.361,ACTIVE,214.19,347.16,59.965,1442177103,"274151322000088","174011321042388",27.63,44.00,0,332.73,378.12,122.0,115.9,0.464,510352.1,510352.1,1441,0,0,0,L,1151911521,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442177119,527654.00
09/13/2015 16:45,2,4.570,ACTIVE,217.80,355.58,59.965,1442177103,"201051344000438","174011321042388",28.41,40.00,0,334.54,395.25,131.6,125.1,0.623,251873.3,251873.3,1446,0,0,0,L,1122011218,0,125.17,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442177120,527655.00
09/13/2015 16:45,2,4.641,ACTIVE,217.80,354.97,59.959,1442177103,"201051344001135","174011321042388",28.19,38.60,0,333.33,394.05,132.5,126.0,0.619,243526.7,243526.7,1442,0,0,0,L,1122011218,0,124.94,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442177121,527656.00
09/13/2015 16:45,2,4.551,ACTIVE,217.35,354.07,59.965,1442177103,"201051344000417","174011321042388",28.09,40.60,0,333.03,391.04,129.5,123.0,0.614,246618.4,246618.4,1449,0,0,0,L,1122011218,0,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442177122,527657.00
09/13/2015 16:45,2,4.674,ACTIVE,218.26,354.07,59.975,1442177103,"201051344000594","174011321042388",28.01,41.50,0,332.43,393.15,132.7,126.1,0.614,249220.9,249220.9,1449,0,0,0,L,1122011218,0,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442177122,527658.00
09/13/2015 16:45,2,4.418,ACTIVE,213.96,343.25,59.965,1442177103,"274151322000083","174011321042388",27.91,49.80,0,333.03,379.02,124.8,118.5,0.504,526914.2,526914.2,1441,0,0,0,L,1151911521,0,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442177123,527659.00
09/13/2015 16:45,2,4.811,ACTIVE,218.48,356.18,59.970,1442177103,"201051344000585","174011321042388",28.19,38.20,0,337.24,397.05,137.3,130.6,0.641,248928.5,248928.5,1446,0,0,0,L,1122011218,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442177124,527660.00
09/13/2015 16:45,2,4.379,ACTIVE,214.19,360.69,59.970,1442177103,"274151322000054","174011321042388",27.77,47.30,0,332.73,379.32,123.2,117.0,0.473,521587.5,521587.5,1439,0,0,0,L,1151911521,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442177125,527661.00
09/13/2015 16:45,2,4.666,ACTIVE,218.26,355.58,59.991,1442177103,"201051344001203","174011321042388",28.29,37.80,0,338.44,396.45,133.7,127.1,0.623,249480.4,249480.4,1445,0,0,0,L,1122011218,0,125.62,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442177126,527662.00
09/13/2015 16:45,2,4.648,ACTIVE,217.13,354.37,59.975,1442177103,"201051344000646","174011321042388",28.23,39.50,0,332.73,392.85,132.8,126.3,0.623,245329.8,245329.8,1443,0,0,0,L,1122011218,0,124.94,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442177127,527663.00
09/13/2015 16:45,2,2.936,ACTIVE,215.09,419.00,59.970,1442177103,"274151322000068","174011321042388",38.92,46.00,0,387.74,450.56,115.8,109.9,0.446,423780.7,423780.7,1471,0,0,0,L,1151911521,0,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442177128,527664.00
09/13/2015 16:45,2,4.639,ACTIVE,215.09,361.59,59.970,1442177103,"274151322000076","174011321042388",28.73,47.50,0,332.73,381.12,134.9,128.2,0.508,557648.3,557648.3,1439,0,0,0,L,1151911521,0,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442177129,527665.00
09/13/2015 16:45,2,4.645,ACTIVE,217.35,353.77,59.981,1442177103,"201051344000890","174011321042388",28.33,40.40,0,333.63,391.64,133.2,126.7,0.610,250198.9,250198.9,1446,0,0,0,L,1122011218,0,124.94,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442177130,527666.00
09/13/2015 16:45,2,4.709,ACTIVE,219.16,355.58,59.970,1442177103,"201051344000900","174011321042388",28.47,36.80,0,337.54,398.26,135.8,129.1,0.614,251621.2,251621.2,1445,0,0,0,L,1122011218,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442177130,527667.00
09/13/2015 16:45,2,4.721,ACTIVE,218.93,355.28,59.970,1442177103,"201051344000633","174011321042388",27.83,39.00,0,336.94,397.05,133.1,126.5,0.628,240000.5,240000.5,1452,0,0,0,L,1122011218,0,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442177131,527668.00
09/13/2015 16:45,2,4.664,ACTIVE,219.61,356.48,59.975,1442177103,"201051344000983","174011321042388",28.47,38.80,0,337.84,397.66,134.4,127.8,0.636,248536.0,248536.0,1447,0,0,0,L,1122011218,0,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442177132,527669.00
09/13/2015 16:45,2,4.631,ACTIVE,218.26,355.58,60.002,1442177103,"201051344000917","174011321042388",28.55,38.60,0,333.03,396.15,133.8,127.2,0.632,250561.7,250561.7,1450,0,0,0,L,1122011218,0,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442177133,527670.00
09/13/2015 16:45,2,4.576,ACTIVE,219.39,355.58,59.970,1442177103,"201051344000648","174011321042388",28.21,38.00,0,338.44,397.35,130.8,124.3,0.605,245821.6,245821.6,1450,0,0,0,L,1122011218,0,124.04,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442177134,527671.00
09/13/2015 16:45,2,4.430,ACTIVE,218.26,354.67,59.981,1442177103,"201051344001093","174011321042388",28.84,36.30,0,337.54,395.55,129.4,123.0,0.592,248709.8,248709.8,1450,0,0,0,L,1122011218,0,125.40,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442177135,527672.00
09/13/2015 16:45,2,4.662,ACTIVE,219.61,354.97,59.959,1442177103,"201051344000645","174011321042388",27.77,38.60,0,338.74,396.15,131.1,124.6,0.597,246956.4,246956.4,1446,0,0,0,L,1122011218,0,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442177136,527673.00
09/13/2015 16:45,2,4.373,ACTIVE,214.64,345.06,59.965,1442177103,"274151322000085","174011321042388",27.87,46.20,0,333.33,378.72,123.4,117.2,0.477,524357.1,524357.1,1441,0,0,0,L,1151911521,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442177137,527674.00
09/13/2015 16:45,2,4.668,ACTIVE,218.26,355.88,59.981,1442177103,"201051344000651","174011321042388",28.11,37.80,0,337.84,397.05,132.9,126.3,0.610,246169.2,246169.2,1442,0,0,0,L,1122011218,0,125.85,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442177138,527675.00
09/13/2015 16:45,2,4.613,ACTIVE,218.93,353.17,60.012,1442177103,"201051344000867","174011321042388",28.19,39.50,0,333.93,392.25,131.8,125.3,0.601,239045.3,239045.3,1447,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442177139,527676.00
09/13/2015 16:45,2,4.508,ACTIVE,217.35,351.97,59.944,1442177103,"201051344001230","174011321042388",28.53,39.00,0,332.73,390.44,130.3,123.8,0.605,249530.8,249530.8,1451,0,0,0,L,1122011218,0,124.94,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442177140,527677.00
09/13/2015 16:45,2,4.586,ACTIVE,219.61,356.78,59.970,1442177103,"201051344000576","174011321042388",28.15,37.50,0,337.54,396.75,130.7,124.3,0.614,246036.9,246036.9,1451,0,0,0,L,1122011218,0,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442177141,527678.00
09/13/2015 16:45,2,4.664,ACTIVE,219.39,354.67,59.975,1442177103,"201051344000579","174011321042388",28.11,41.30,0,338.14,397.05,132.8,126.3,0.619,253503.2,253503.2,1443,0,0,0,L,1122011218,0,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442177142,527679.00
09/13/2015 17:00,2,4.385,ACTIVE,216.45,351.97,59.954,1442178003,"201051344000955","174011321042388",28.33,38.60,0,333.03,384.13,125.8,119.5,0.597,251518.4,251518.4,1443,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178005,527680.00
09/13/2015 17:00,2,4.559,ACTIVE,213.96,359.48,59.970,1442178003,"274151322000095","174011321042388",28.23,46.40,0,333.33,375.71,130.3,123.8,0.499,551266.1,551266.1,1444,0,0,0,L,1151911521,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178005,527681.00
09/13/2015 17:00,2,4.463,ACTIVE,218.26,353.47,59.959,1442178003,"201051344000868","174011321042388",28.29,35.80,0,333.63,385.93,127.8,121.4,0.583,238560.1,238560.1,1451,0,0,0,L,1122011218,0,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178006,527682.00
09/13/2015 17:00,2,4.500,ACTIVE,219.61,355.28,59.965,1442178003,"201051344000853","174011321042388",28.17,37.80,0,339.34,391.04,128.4,122.0,0.605,245166.7,245166.7,1446,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178007,527683.00
09/13/2015 17:00,2,4.451,ACTIVE,217.58,354.97,59.959,1442178003,"201051344000582","174011321042388",28.39,36.50,0,334.54,389.24,127.9,121.6,0.588,243608.7,243608.7,1447,0,0,0,L,1122011218,0,124.94,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178008,527684.00
09/13/2015 17:00,2,4.482,ACTIVE,219.16,355.28,59.965,1442178003,"201051344000469","174011321042388",28.21,34.30,0,337.24,388.64,128.0,121.6,0.605,240389.4,240389.4,1445,0,0,0,L,1122011218,0,123.81,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178009,527685.00
09/13/2015 17:00,2,4.496,ACTIVE,219.16,354.97,59.959,1442178003,"201051344000988","174011321042388",27.99,37.80,0,336.64,390.44,127.4,121.1,0.601,239209.2,239209.2,1447,0,0,0,L,1122011218,0,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178010,527686.00
09/13/2015 17:00,2,4.484,ACTIVE,218.93,352.87,59.959,1442178003,"201051344001158","174011321042388",27.93,38.60,0,336.64,386.53,126.9,120.6,0.597,244729.7,244729.7,1448,0,0,0,L,1122011218,0,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178011,527687.00
09/13/2015 17:00,2,4.564,ACTIVE,217.13,352.87,59.959,1442178003,"201051344001025","174011321042388",28.29,38.00,0,334.24,386.53,130.8,124.3,0.610,249658.7,249658.7,1445,0,0,0,L,1122011218,0,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178012,527688.00
09/13/2015 17:00,2,4.494,ACTIVE,218.93,354.37,59.965,1442178003,"201051344000569","174011321042388",27.91,37.80,0,337.24,387.74,127.0,120.7,0.588,252843.4,252843.4,1446,0,0,0,L,1122011218,0,123.81,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178013,527689.00
09/13/2015 17:00,2,2.793,ACTIVE,214.41,419.30,59.949,1442178003,"274151322000094","174011321042388",38.82,44.50,0,391.64,441.54,109.1,103.3,0.420,424354.1,424354.1,1471,0,0,0,L,1151911521,0,122.68,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178014,527690.00
09/13/2015 17:00,2,4.529,ACTIVE,218.93,353.77,59.959,1442178003,"201051344000458","174011321042388",27.95,39.50,0,338.14,389.84,128.2,121.8,0.605,248525.7,248525.7,1446,0,0,0,L,1122011218,0,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178015,527691.00
09/13/2015 17:00,2,4.221,ACTIVE,214.41,341.45,59.949,1442178003,"274151322000087","174011321042388",27.77,45.00,0,330.93,373.91,118.6,112.6,0.438,497939.4,497939.4,1444,0,0,0,L,1151911521,0,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178016,527692.00
09/13/2015 17:00,2,4.199,ACTIVE,214.19,348.66,59.933,1442178003,"274151322000052","174011321042388",28.09,47.30,0,332.43,374.21,119.3,113.2,0.464,531330.4,531330.4,1439,0,0,0,L,1151911521,0,122.68,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178017,527693.00
09/13/2015 17:00,2,4.551,ACTIVE,216.67,353.47,59.954,1442178003,"201051344001145","174011321042388",27.91,37.50,0,333.63,385.93,128.6,122.2,0.601,253271.3,253271.3,1449,0,0,0,L,1122011218,0,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178018,527694.00
09/13/2015 17:00,2,4.469,ACTIVE,216.67,352.27,59.954,1442178003,"201051344000685","174011321042388",28.15,38.80,0,333.33,385.93,127.3,121.0,0.623,251933.9,251933.9,1447,0,0,0,L,1122011218,0,125.17,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178019,527695.00
09/13/2015 17:00,2,4.154,ACTIVE,213.74,357.98,59.949,1442178003,"274151322000088","174011321042388",27.71,43.60,0,332.73,373.31,116.5,110.5,0.438,510380.6,510380.6,1442,0,0,0,L,1151911521,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178020,527696.00
09/13/2015 17:00,2,4.406,ACTIVE,217.13,354.07,59.949,1442178003,"201051344000438","174011321042388",28.25,39.50,0,333.93,386.23,126.1,119.8,0.601,251904.2,251904.2,1447,0,0,0,L,1122011218,0,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178020,527697.00
09/13/2015 17:00,2,4.492,ACTIVE,217.13,353.17,59.944,1442178003,"201051344001135","174011321042388",28.05,38.40,0,333.33,385.33,127.7,121.3,0.588,243557.9,243557.9,1443,0,0,0,L,1122011218,0,124.72,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178021,527698.00
09/13/2015 17:00,2,4.428,ACTIVE,217.13,353.17,59.959,1442178003,"201051344000417","174011321042388",27.79,40.00,0,333.33,385.33,124.7,118.4,0.597,246649.0,246649.0,1450,0,0,0,L,1122011218,0,124.27,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178022,527699.00
09/13/2015 17:00,2,4.523,ACTIVE,217.58,352.27,59.949,1442178003,"201051344000594","174011321042388",28.01,40.60,0,332.43,385.63,128.3,121.9,0.575,249252.4,249252.4,1450,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178023,527700.00
09/13/2015 17:00,2,4.287,ACTIVE,213.51,358.28,59.944,1442178003,"274151322000083","174011321042388",27.81,49.00,0,332.43,373.31,120.7,114.6,0.486,526943.8,526943.8,1442,0,0,0,L,1151911521,0,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178024,527701.00
09/13/2015 17:00,2,4.662,ACTIVE,217.58,354.37,59.965,1442178003,"201051344000585","174011321042388",28.15,37.30,0,334.54,390.44,132.8,126.3,0.614,248961.1,248961.1,1447,0,0,0,L,1122011218,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178025,527702.00
09/13/2015 17:00,2,4.205,ACTIVE,213.96,358.88,59.954,1442178003,"274151322000054","174011321042388",27.75,46.40,0,332.43,373.61,118.1,112.1,0.455,521616.5,521616.5,1440,0,0,0,L,1151911521,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178026,527703.00
09/13/2015 17:00,2,4.463,ACTIVE,217.58,353.17,59.970,1442178003,"201051344001203","174011321042388",28.39,37.50,0,336.94,388.64,128.3,121.9,0.597,249511.8,249511.8,1446,0,0,0,L,1122011218,0,125.40,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178027,527704.00
09/13/2015 17:00,2,4.471,ACTIVE,216.67,353.47,59.965,1442178003,"201051344000646","174011321042388",28.03,38.40,0,332.43,385.63,127.0,120.7,0.601,245361.0,245361.0,1444,0,0,0,L,1122011218,0,124.72,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178028,527705.00
09/13/2015 17:00,2,2.707,ACTIVE,214.87,425.61,59.933,1442178003,"274151322000068","174011321042388",39.46,45.50,0,393.75,442.44,109.2,103.5,0.424,423807.7,423807.7,1472,0,0,0,L,1151911521,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178029,527706.00
09/13/2015 17:00,2,4.402,ACTIVE,214.64,359.48,59.949,1442178003,"274151322000076","174011321042388",28.86,46.20,0,334.54,376.01,128.7,122.3,0.504,557679.9,557679.9,1440,0,0,0,L,1151911521,0,122.91,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178030,527707.00
09/13/2015 17:00,2,4.455,ACTIVE,216.67,351.37,59.986,1442178003,"201051344000890","174011321042388",28.09,39.80,0,333.03,385.03,126.8,120.4,0.579,250230.1,250230.1,1447,0,0,0,L,1122011218,0,124.72,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178031,527708.00
09/13/2015 17:00,2,4.516,ACTIVE,218.71,354.67,59.944,1442178003,"201051344000900","174011321042388",28.33,37.30,0,336.94,389.84,129.5,123.1,0.588,251652.9,251652.9,1446,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178032,527709.00
09/13/2015 17:00,2,4.508,ACTIVE,218.48,354.37,59.949,1442178003,"201051344000633","174011321042388",27.87,38.00,0,336.94,387.14,127.2,120.8,0.601,240031.8,240031.8,1453,0,0,0,L,1122011218,0,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178033,527710.00
09/13/2015 17:00,2,4.480,ACTIVE,219.16,354.37,59.959,1442178003,"201051344000983","174011321042388",28.43,38.40,0,337.24,387.44,129.0,122.6,0.605,248567.6,248567.6,1448,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178033,527711.00
09/13/2015 17:00,2,4.492,ACTIVE,217.35,353.77,59.986,1442178003,"201051344000917","174011321042388",28.27,38.20,0,333.93,386.23,128.7,122.2,0.597,250593.2,250593.2,1451,0,0,0,L,1122011218,0,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178034,527712.00
