ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2015 17:00,2,4.422,ACTIVE,218.93,353.77,59.944,1442178003,"201051344000648","174011321042388",28.17,37.30,0,338.14,388.64,126.1,119.8,0.597,245852.5,245852.5,1451,0,0,0,L,1122011218,0,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178035,527713.00
09/13/2015 17:00,2,4.271,ACTIVE,217.58,354.37,59.975,1442178003,"201051344001093","174011321042388",28.77,35.60,0,334.24,387.14,124.4,118.2,0.561,248740.3,248740.3,1451,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178036,527714.00
09/13/2015 17:00,2,4.521,ACTIVE,218.93,353.77,59.949,1442178003,"201051344000645","174011321042388",27.71,38.40,0,338.14,388.94,127.0,120.6,0.579,246987.5,246987.5,1447,0,0,0,L,1122011218,0,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178037,527715.00
09/13/2015 17:00,2,4.195,ACTIVE,214.64,354.07,59.938,1442178003,"274151322000085","174011321042388",28.03,44.30,0,333.63,373.31,119.0,113.0,0.455,524386.3,524386.3,1442,0,0,0,L,1151911521,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178038,527716.00
09/13/2015 17:00,2,4.543,ACTIVE,217.80,354.67,59.907,1442178003,"201051344000651","174011321042388",27.97,36.80,0,338.14,389.84,128.8,122.3,0.588,246200.7,246200.7,1443,0,0,0,L,1122011218,0,125.40,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178039,527717.00
09/13/2015 17:00,2,4.467,ACTIVE,218.48,352.57,59.954,1442178003,"201051344000867","174011321042388",28.25,38.60,0,333.63,385.33,127.7,121.3,0.588,239076.5,239076.5,1448,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178040,527718.00
09/13/2015 17:00,2,4.434,ACTIVE,216.45,350.77,59.944,1442178003,"201051344001230","174011321042388",28.09,38.40,0,332.73,384.13,126.1,119.8,0.588,249561.7,249561.7,1452,0,0,0,L,1122011218,0,124.49,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178041,527719.00
09/13/2015 17:00,2,4.408,ACTIVE,219.16,355.58,59.965,1442178003,"201051344000576","174011321042388",28.39,37.00,0,337.54,390.14,126.7,120.4,0.597,246067.9,246067.9,1452,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178042,527720.00
09/13/2015 17:00,2,4.504,ACTIVE,219.16,354.67,59.944,1442178003,"201051344000579","174011321042388",28.25,40.40,0,338.14,390.14,128.8,122.4,0.597,253534.7,253534.7,1444,0,0,0,L,1122011218,0,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178042,527721.00
09/13/2015 17:15,2,3.430,ACTIVE,216.00,348.66,59.959,1442178903,"201051344000955","174011321042388",28.31,37.50,0,333.03,381.42,98.3,93.0,0.468,251545.5,251545.5,1444,0,0,0,L,1122011218,0,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178904,527722.00
09/13/2015 17:15,2,3.516,ACTIVE,213.51,348.36,59.933,1442178903,"274151322000095","174011321042388",28.59,44.00,0,329.43,370.30,101.8,96.3,0.393,551294.2,551294.2,1445,0,0,0,L,1151911521,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178905,527723.00
09/13/2015 17:15,2,3.457,ACTIVE,217.35,350.17,59.949,1442178903,"201051344000868","174011321042388",28.35,35.00,0,333.33,382.63,99.3,93.9,0.451,238587.6,238587.6,1452,0,0,0,L,1122011218,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178906,527724.00
09/13/2015 17:15,2,3.441,ACTIVE,218.48,351.07,59.949,1442178903,"201051344000853","174011321042388",28.51,36.50,0,338.74,385.93,99.3,94.0,0.468,245194.4,245194.4,1447,0,0,0,L,1122011218,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178907,527725.00
09/13/2015 17:15,2,3.451,ACTIVE,216.90,349.26,59.912,1442178903,"201051344000582","174011321042388",28.31,35.40,0,333.63,383.23,99.0,93.6,0.460,243636.2,243636.2,1448,0,0,0,L,1122011218,0,124.49,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178908,527726.00
09/13/2015 17:15,2,3.395,ACTIVE,217.80,350.17,59.949,1442178903,"201051344000469","174011321042388",28.57,33.50,0,333.63,383.83,98.2,92.9,0.468,240417.0,240417.0,1446,0,0,0,L,1122011218,0,123.36,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178909,527727.00
09/13/2015 17:15,2,3.408,ACTIVE,217.80,351.37,59.954,1442178903,"201051344000988","174011321042388",28.29,36.50,0,336.34,384.13,97.8,92.4,0.464,239236.6,239236.6,1448,0,0,0,L,1122011218,0,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178910,527728.00
09/13/2015 17:15,2,3.393,ACTIVE,217.80,349.86,59.933,1442178903,"201051344001158","174011321042388",28.27,37.00,0,334.54,383.53,97.2,91.9,0.455,244757.1,244757.1,1449,0,0,0,L,1122011218,0,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178910,527729.00
09/13/2015 17:15,2,3.445,ACTIVE,216.22,348.36,59.944,1442178903,"201051344001025","174011321042388",28.73,36.30,0,333.63,383.53,100.2,94.8,0.446,249686.9,249686.9,1446,0,0,0,L,1122011218,0,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178911,527730.00
09/13/2015 17:15,2,3.387,ACTIVE,217.80,349.86,59.954,1442178903,"201051344000569","174011321042388",28.13,36.80,0,334.54,382.93,96.5,91.2,0.455,252870.8,252870.8,1447,0,0,0,L,1122011218,0,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178912,527731.00
09/13/2015 17:15,2,2.176,ACTIVE,213.51,409.08,59.954,1442178903,"274151322000094","174011321042388",37.71,43.20,0,392.85,440.64,82.5,77.7,0.318,424377.5,424377.5,1472,0,0,0,L,1151911521,0,122.23,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178913,527732.00
09/13/2015 17:15,2,3.387,ACTIVE,217.80,349.26,59.944,1442178903,"201051344000458","174011321042388",28.29,38.40,0,335.74,383.53,97.0,91.7,0.460,248553.3,248553.3,1447,0,0,0,L,1122011218,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178914,527733.00
09/13/2015 17:15,2,3.148,ACTIVE,213.51,351.97,59.949,1442178903,"274151322000087","174011321042388",27.97,43.00,0,332.13,367.90,89.3,84.2,0.331,497964.9,497964.9,1445,0,0,0,L,1151911521,0,122.68,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178915,527734.00
09/13/2015 17:15,2,3.131,ACTIVE,213.29,341.75,59.944,1442178903,"274151322000052","174011321042388",28.27,44.80,0,331.83,368.20,89.5,84.5,0.345,531356.0,531356.0,1440,0,0,0,L,1151911521,0,121.78,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178916,527735.00
09/13/2015 17:15,2,3.352,ACTIVE,216.00,349.26,59.933,1442178903,"201051344001145","174011321042388",28.47,35.60,0,333.63,382.63,96.6,91.3,0.446,253299.1,253299.1,1450,0,0,0,L,1122011218,0,124.04,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178917,527736.00
09/13/2015 17:15,2,3.324,ACTIVE,215.77,349.56,59.949,1442178903,"201051344000685","174011321042388",28.21,37.80,0,331.83,382.33,95.0,89.8,0.468,251961.3,251961.3,1448,0,0,0,L,1122011218,0,124.72,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178918,527737.00
09/13/2015 17:15,2,3.045,ACTIVE,213.29,342.05,59.938,1442178903,"274151322000088","174011321042388",28.01,41.00,0,332.13,369.10,86.3,81.4,0.327,510405.6,510405.6,1443,0,0,0,L,1151911521,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178919,527738.00
09/13/2015 17:15,2,3.268,ACTIVE,216.22,350.47,59.944,1442178903,"201051344000438","174011321042388",28.53,38.40,0,333.93,382.33,94.4,89.2,0.455,251931.4,251931.4,1448,0,0,0,L,1122011218,0,124.27,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178919,527739.00
09/13/2015 17:15,2,3.348,ACTIVE,216.22,347.76,59.949,1442178903,"201051344001135","174011321042388",28.33,36.80,0,333.63,382.33,96.1,90.8,0.446,243585.4,243585.4,1444,0,0,0,L,1122011218,0,124.27,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178920,527740.00
09/13/2015 17:15,2,3.289,ACTIVE,215.77,348.06,59.922,1442178903,"201051344000417","174011321042388",28.19,38.80,0,333.03,381.73,93.9,88.7,0.451,246675.9,246675.9,1451,0,0,0,L,1122011218,0,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178921,527741.00
09/13/2015 17:15,2,3.344,ACTIVE,216.67,348.36,59.938,1442178903,"201051344000594","174011321042388",28.47,39.30,0,332.73,383.23,96.4,91.1,0.446,249280.0,249280.0,1451,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178922,527742.00
09/13/2015 17:15,2,3.172,ACTIVE,213.29,341.15,59.917,1442178903,"274151322000083","174011321042388",28.17,47.00,0,329.73,368.50,90.4,85.3,0.367,526969.7,526969.7,1443,0,0,0,L,1151911521,0,122.23,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178923,527743.00
09/13/2015 17:15,2,3.506,ACTIVE,216.45,349.56,59.959,1442178903,"201051344000585","174011321042388",28.37,36.30,0,333.63,383.53,100.7,95.3,0.464,248989.8,248989.8,1448,0,0,0,L,1122011218,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178924,527744.00
09/13/2015 17:15,2,3.113,ACTIVE,213.51,339.95,59.944,1442178903,"274151322000054","174011321042388",27.97,45.80,0,331.23,368.50,88.2,83.2,0.336,521641.7,521641.7,1441,0,0,0,L,1151911521,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178925,527745.00
09/13/2015 17:15,2,3.320,ACTIVE,216.45,349.26,59.938,1442178903,"201051344001203","174011321042388",28.59,35.60,0,335.44,383.53,96.1,90.8,0.451,249539.4,249539.4,1447,0,0,0,L,1122011218,0,124.72,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178926,527746.00
09/13/2015 17:15,2,3.311,ACTIVE,215.54,349.26,59.938,1442178903,"201051344000646","174011321042388",28.51,37.00,0,332.73,382.33,95.6,90.4,0.455,245388.3,245388.3,1445,0,0,0,L,1122011218,0,124.04,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178927,527747.00
09/13/2015 17:15,2,2.109,ACTIVE,214.41,414.19,59.944,1442178903,"274151322000068","174011321042388",38.43,43.80,0,397.35,442.44,82.3,77.5,0.309,423831.2,423831.2,1473,0,0,0,L,1151911521,0,123.36,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178928,527748.00
09/13/2015 17:15,2,3.273,ACTIVE,213.96,341.75,59.944,1442178903,"274151322000076","174011321042388",29.02,44.00,0,333.33,373.01,96.1,90.9,0.371,557707.5,557707.5,1441,0,0,0,L,1151911521,0,122.68,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178929,527749.00
09/13/2015 17:15,2,3.303,ACTIVE,215.77,347.46,59.959,1442178903,"201051344000890","174011321042388",28.47,38.00,0,332.43,382.33,95.2,89.9,0.438,250257.3,250257.3,1448,0,0,0,L,1122011218,0,124.04,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178930,527750.00
09/13/2015 17:15,2,3.346,ACTIVE,217.13,349.26,59.954,1442178903,"201051344000900","174011321042388",28.39,35.60,0,334.54,383.53,96.2,90.9,0.438,251680.7,251680.7,1447,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178930,527751.00
09/13/2015 17:15,2,3.293,ACTIVE,217.13,349.26,59.949,1442178903,"201051344000633","174011321042388",28.49,36.50,0,333.93,382.93,95.0,89.8,0.451,240059.1,240059.1,1454,0,0,0,L,1122011218,0,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178931,527752.00
09/13/2015 17:15,2,3.336,ACTIVE,217.58,349.26,59.954,1442178903,"201051344000983","174011321042388",28.57,37.00,0,333.93,383.53,96.5,91.2,0.455,248595.3,248595.3,1449,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178932,527753.00
09/13/2015 17:15,2,3.361,ACTIVE,216.22,349.56,59.954,1442178903,"201051344000917","174011321042388",28.23,36.80,0,333.03,382.93,96.1,90.8,0.460,250620.9,250620.9,1452,0,0,0,L,1122011218,0,124.04,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178933,527754.00
09/13/2015 17:15,2,3.291,ACTIVE,217.35,349.26,59.949,1442178903,"201051344000648","174011321042388",28.21,36.30,0,334.84,383.53,94.0,88.8,0.433,245879.5,245879.5,1452,0,0,0,L,1122011218,0,123.14,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178934,527755.00
09/13/2015 17:15,2,3.158,ACTIVE,216.45,348.66,59.954,1442178903,"201051344001093","174011321042388",28.90,34.00,0,333.93,383.23,92.5,87.3,0.420,248767.0,248767.0,1452,0,0,0,L,1122011218,0,124.27,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178936,527756.00
09/13/2015 17:15,2,3.357,ACTIVE,217.35,349.56,59.954,1442178903,"201051344000645","174011321042388",27.73,36.80,0,334.84,382.93,94.3,89.1,0.433,247014.7,247014.7,1448,0,0,0,L,1122011218,0,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178937,527757.00
09/13/2015 17:15,2,3.074,ACTIVE,213.74,345.36,59.922,1442178903,"274151322000085","174011321042388",28.35,42.80,0,332.73,367.90,88.2,83.3,0.336,524411.7,524411.7,1443,0,0,0,L,1151911521,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178938,527758.00
09/13/2015 17:15,2,3.309,ACTIVE,216.90,349.86,59.949,1442178903,"201051344000651","174011321042388",28.59,35.60,0,334.24,383.53,95.8,90.5,0.438,246228.3,246228.3,1444,0,0,0,L,1122011218,0,124.94,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178938,527759.00
09/13/2015 17:15,2,3.299,ACTIVE,217.35,348.06,59.938,1442178903,"201051344000867","174011321042388",28.41,37.50,0,333.63,381.73,94.9,89.7,0.438,239103.9,239103.9,1449,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178939,527760.00
09/13/2015 17:15,2,3.234,ACTIVE,215.54,347.76,59.959,1442178903,"201051344001230","174011321042388",28.57,36.80,0,333.03,382.33,93.6,88.4,0.433,249588.6,249588.6,1453,0,0,0,L,1122011218,0,124.04,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178940,527761.00
09/13/2015 17:15,2,3.268,ACTIVE,217.80,349.86,59.949,1442178903,"201051344000576","174011321042388",28.27,35.80,0,334.84,383.53,93.5,88.4,0.442,246094.9,246094.9,1453,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178941,527762.00
09/13/2015 17:15,2,3.354,ACTIVE,217.58,349.56,59.991,1442178903,"201051344000579","174011321042388",28.11,38.60,0,335.14,383.83,95.5,90.2,0.438,253562.2,253562.2,1445,0,0,0,L,1122011218,0,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442178942,527763.00
09/13/2015 17:30,2,3.508,ACTIVE,216.90,351.37,59.959,1442179804,"201051344000955","174011321042388",28.35,36.80,0,333.03,373.91,100.8,95.3,0.468,251567.9,251567.9,1445,0,0,0,L,1122011218,0,124.27,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442179806,527764.00
09/13/2015 17:30,2,3.592,ACTIVE,213.06,346.56,59.938,1442179804,"274151322000095","174011321042388",28.86,43.00,0,329.13,363.69,105.1,99.5,0.402,551317.5,551317.5,1446,0,0,0,L,1151911521,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442179806,527765.00
09/13/2015 17:30,2,3.572,ACTIVE,217.58,349.56,59.965,1442179804,"201051344000868","174011321042388",28.31,34.00,0,332.73,374.81,102.4,96.9,0.468,238610.3,238610.3,1453,0,0,0,L,1122011218,0,123.36,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442179807,527766.00
09/13/2015 17:30,2,3.582,ACTIVE,218.71,351.07,59.965,1442179804,"201051344000853","174011321042388",28.47,35.80,0,337.54,376.92,103.3,97.8,0.486,245217.3,245217.3,1448,0,0,0,L,1122011218,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442179808,527767.00
09/13/2015 17:30,2,3.576,ACTIVE,218.03,352.87,59.965,1442179804,"201051344000582","174011321042388",28.43,34.50,0,333.63,376.62,103.0,97.5,0.477,243659.0,243659.0,1449,0,0,0,L,1122011218,0,125.17,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442179809,527768.00
09/13/2015 17:30,2,3.545,ACTIVE,218.48,351.07,59.965,1442179804,"201051344000469","174011321042388",28.53,32.80,0,334.24,375.11,102.5,97.0,0.486,240439.7,240439.7,1447,0,0,0,L,1122011218,0,123.36,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442179810,527769.00
09/13/2015 17:30,2,3.617,ACTIVE,218.48,352.27,59.965,1442179804,"201051344000988","174011321042388",27.99,35.80,0,333.93,376.62,102.6,97.1,0.482,239259.4,239259.4,1449,0,0,0,L,1122011218,0,123.59,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442179811,527770.00
09/13/2015 17:30,2,3.574,ACTIVE,218.48,349.56,59.965,1442179804,"201051344001158","174011321042388",28.29,36.00,0,333.93,375.11,102.5,97.0,0.464,244779.8,244779.8,1450,0,0,0,L,1122011218,0,123.59,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442179812,527771.00
09/13/2015 17:30,2,3.635,ACTIVE,217.35,351.67,59.970,1442179804,"201051344001025","174011321042388",28.78,35.40,0,333.63,376.31,105.9,100.3,0.482,249710.3,249710.3,1447,0,0,0,L,1122011218,0,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442179813,527772.00
09/13/2015 17:30,2,3.537,ACTIVE,218.48,350.47,59.965,1442179804,"201051344000569","174011321042388",28.63,36.30,0,333.63,375.11,102.6,97.1,0.473,252893.5,252893.5,1448,0,0,0,L,1122011218,0,123.36,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442179814,527773.00
09/13/2015 17:30,2,2.244,ACTIVE,213.29,411.78,59.954,1442179804,"274151322000094","174011321042388",38.47,41.30,0,391.94,446.05,86.8,81.8,0.331,424396.8,424396.8,1473,0,0,0,L,1151911521,0,122.46,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442179815,527774.00
09/13/2015 17:30,2,3.621,ACTIVE,218.48,350.47,59.938,1442179804,"201051344000458","174011321042388",28.41,37.80,0,334.54,375.71,104.2,98.6,0.491,248576.3,248576.3,1448,0,0,0,L,1122011218,0,123.81,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442179816,527775.00
09/13/2015 17:30,2,3.328,ACTIVE,213.51,350.47,59.954,1442179804,"274151322000087","174011321042388",28.23,40.80,0,328.52,361.59,95.2,90.0,0.354,497986.0,497986.0,1446,0,0,0,L,1151911521,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442179816,527776.00
09/13/2015 17:30,2,3.348,ACTIVE,212.83,343.25,59.954,1442179804,"274151322000052","174011321042388",28.25,43.20,0,330.03,361.89,95.8,90.5,0.376,531377.3,531377.3,1441,0,0,0,L,1151911521,0,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442179817,527777.00
09/13/2015 17:30,2,3.623,ACTIVE,217.13,351.97,59.959,1442179804,"201051344001145","174011321042388",28.61,35.20,0,334.54,375.71,104.9,99.4,0.491,253322.3,253322.3,1451,0,0,0,L,1122011218,0,124.72,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442179818,527778.00
09/13/2015 17:30,2,3.525,ACTIVE,216.90,352.27,59.965,1442179804,"201051344000685","174011321042388",28.92,36.80,0,334.54,376.31,103.3,97.8,0.508,251984.1,251984.1,1449,0,0,0,L,1122011218,0,125.40,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442179819,527779.00
09/13/2015 17:30,2,3.258,ACTIVE,212.61,345.06,59.965,1442179804,"274151322000088","174011321042388",28.21,40.20,0,327.62,376.92,93.1,87.9,0.354,510426.2,510426.2,1444,0,0,0,L,1151911521,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442179820,527780.00
09/13/2015 17:30,2,3.500,ACTIVE,217.13,352.27,59.959,1442179804,"201051344000438","174011321042388",28.92,37.30,0,334.54,376.01,102.5,97.0,0.491,251954.0,251954.0,1449,0,0,0,L,1122011218,0,125.17,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442179821,527781.00
09/13/2015 17:30,2,3.598,ACTIVE,217.13,351.67,59.991,1442179804,"201051344001135","174011321042388",28.59,36.30,0,334.54,374.81,104.1,98.6,0.482,243608.4,243608.4,1445,0,0,0,L,1122011218,0,124.94,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442179822,527782.00
09/13/2015 17:30,2,3.576,ACTIVE,216.90,351.37,59.949,1442179804,"201051344000417","174011321042388",28.03,37.30,0,333.33,374.51,101.5,96.1,0.482,246698.4,246698.4,1452,0,0,0,L,1122011218,0,124.49,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442179823,527783.00
09/13/2015 17:30,2,3.584,ACTIVE,217.58,348.96,59.933,1442179804,"201051344000594","174011321042388",28.82,38.20,0,333.33,376.31,104.6,99.0,0.482,249303.1,249303.1,1452,0,0,0,L,1122011218,0,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442179824,527784.00
09/13/2015 17:30,2,3.420,ACTIVE,213.06,340.55,59.959,1442179804,"274151322000083","174011321042388",28.27,45.50,0,329.13,361.89,97.8,92.5,0.402,526991.3,526991.3,1444,0,0,0,L,1151911521,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442179825,527785.00
09/13/2015 17:30,2,3.770,ACTIVE,217.58,352.87,59.954,1442179804,"201051344000585","174011321042388",28.73,35.60,0,333.33,376.92,109.7,103.9,0.513,249014.0,249014.0,1449,0,0,0,L,1122011218,0,124.72,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442179826,527786.00
09/13/2015 17:30,2,3.340,ACTIVE,213.06,346.26,59.949,1442179804,"274151322000054","174011321042388",28.07,44.00,0,329.13,361.59,94.9,89.7,0.362,521662.7,521662.7,1442,0,0,0,L,1151911521,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442179827,527787.00
09/13/2015 17:30,2,3.574,ACTIVE,217.58,351.37,59.959,1442179804,"201051344001203","174011321042388",28.80,34.50,0,335.14,376.62,104.2,98.6,0.482,249562.4,249562.4,1448,0,0,0,L,1122011218,0,125.62,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442179828,527788.00
09/13/2015 17:30,2,3.607,ACTIVE,216.90,351.67,59.986,1442179804,"201051344000646","174011321042388",28.37,35.80,0,333.33,376.01,103.7,98.2,0.486,245411.2,245411.2,1446,0,0,0,L,1122011218,0,124.94,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442179828,527789.00
09/13/2015 17:30,2,2.252,ACTIVE,213.74,422.60,59.949,1442179804,"274151322000068","174011321042388",39.02,42.80,0,389.24,454.16,88.9,83.9,0.340,423850.7,423850.7,1474,0,0,0,L,1151911521,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442179829,527790.00
09/13/2015 17:30,2,3.523,ACTIVE,213.51,350.77,59.954,1442179804,"274151322000076","174011321042388",29.24,42.30,0,330.63,363.99,104.3,98.7,0.402,557730.5,557730.5,1442,0,0,0,L,1151911521,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442179830,527791.00
09/13/2015 17:30,2,3.576,ACTIVE,216.67,350.77,59.959,1442179804,"201051344000890","174011321042388",28.59,37.00,0,333.33,375.11,103.5,98.0,0.473,250280.2,250280.2,1449,0,0,0,L,1122011218,0,124.72,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442179831,527792.00
09/13/2015 17:30,2,3.613,ACTIVE,218.03,350.77,59.954,1442179804,"201051344000900","174011321042388",28.78,35.00,0,333.93,375.41,105.3,99.7,0.482,251704.0,251704.0,1448,0,0,0,L,1122011218,0,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442179832,527793.00
09/13/2015 17:30,2,3.594,ACTIVE,218.03,351.67,59.965,1442179804,"201051344000633","174011321042388",28.55,35.60,0,333.93,376.01,103.9,98.4,0.495,240082.0,240082.0,1455,0,0,0,L,1122011218,0,123.59,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442179833,527794.00
09/13/2015 17:30,2,3.631,ACTIVE,218.48,349.86,59.954,1442179804,"201051344000983","174011321042388",28.71,36.30,0,334.24,375.71,105.6,100.0,0.499,248618.6,248618.6,1450,0,0,0,L,1122011218,0,123.59,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442179834,527795.00
09/13/2015 17:30,2,3.633,ACTIVE,217.35,352.57,59.954,1442179804,"201051344000917","174011321042388",28.63,35.80,0,333.63,376.31,105.3,99.7,0.491,250644.2,250644.2,1453,0,0,0,L,1122011218,0,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442179835,527796.00
09/13/2015 17:30,2,3.598,ACTIVE,218.26,350.17,59.965,1442179804,"201051344000648","174011321042388",28.21,35.40,0,333.33,375.71,102.8,97.3,0.486,245902.2,245902.2,1453,0,0,0,L,1122011218,0,123.14,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442179836,527797.00
09/13/2015 17:30,2,3.410,ACTIVE,217.58,352.27,59.965,1442179804,"201051344001093","174011321042388",29.04,33.00,0,334.24,375.41,100.4,94.9,0.451,248789.2,248789.2,1453,0,0,0,L,1122011218,0,124.94,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442179837,527798.00
09/13/2015 17:30,2,3.617,ACTIVE,218.26,350.17,59.954,1442179804,"201051344000645","174011321042388",28.17,36.30,0,334.54,375.41,103.2,97.7,0.473,247037.5,247037.5,1449,0,0,0,L,1122011218,0,123.81,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442179838,527799.00
09/13/2015 17:30,2,3.326,ACTIVE,212.83,345.36,59.954,1442179804,"274151322000085","174011321042388",28.27,41.00,0,332.73,361.59,95.3,90.0,0.367,524432.8,524432.8,1444,0,0,0,L,1151911521,0,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442179839,527800.00
09/13/2015 17:30,2,3.584,ACTIVE,217.58,352.57,59.965,1442179804,"201051344000651","174011321042388",28.84,34.50,0,334.84,378.72,104.8,99.2,0.482,246251.5,246251.5,1445,0,0,0,L,1122011218,0,125.40,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442179839,527801.00
09/13/2015 17:30,2,3.568,ACTIVE,217.80,349.26,59.996,1442179804,"201051344000867","174011321042388",28.65,36.50,0,334.24,374.81,103.5,98.0,0.473,239126.9,239126.9,1450,0,0,0,L,1122011218,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442179840,527802.00
09/13/2015 17:30,2,3.527,ACTIVE,216.45,349.26,59.965,1442179804,"201051344001230","174011321042388",28.51,36.00,0,333.03,374.51,101.8,96.3,0.468,249611.2,249611.2,1454,0,0,0,L,1122011218,0,124.72,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442179841,527803.00
09/13/2015 17:30,2,3.545,ACTIVE,218.48,351.37,59.959,1442179804,"201051344000576","174011321042388",28.49,35.00,0,335.14,376.31,102.2,96.8,0.482,246117.6,246117.6,1454,0,0,0,L,1122011218,0,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442179842,527804.00
09/13/2015 17:30,2,3.609,ACTIVE,218.48,351.07,59.970,1442179804,"201051344000579","174011321042388",28.59,37.50,0,333.33,375.41,104.5,99.0,0.486,253585.4,253585.4,1446,0,0,0,L,1122011218,0,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442179843,527805.00
09/13/2015 17:45,2,2.742,ACTIVE,216.45,348.36,59.975,1442180703,"201051344000955","174011321042388",28.67,36.00,0,333.63,373.31,79.7,75.0,0.384,251589.4,251589.4,1446,0,0,0,L,1122011218,0,124.27,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442180704,527806.00
09/13/2015 17:45,2,2.826,ACTIVE,212.83,350.17,59.986,1442180703,"274151322000095","174011321042388",29.02,41.80,0,329.43,362.49,83.0,78.2,0.323,551339.9,551339.9,1447,0,0,0,L,1151911521,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442180705,527807.00
09/13/2015 17:45,2,2.814,ACTIVE,217.35,346.26,59.981,1442180703,"201051344000868","174011321042388",28.43,33.80,0,334.24,374.81,81.0,76.3,0.371,238632.2,238632.2,1454,0,0,0,L,1122011218,0,123.14,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442180706,527808.00
09/13/2015 17:45,2,2.834,ACTIVE,218.48,348.96,60.007,1442180703,"201051344000853","174011321042388",28.37,35.40,0,335.44,375.71,81.5,76.8,0.380,245239.3,245239.3,1449,0,0,0,L,1122011218,0,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442180707,527809.00
09/13/2015 17:45,2,2.809,ACTIVE,217.58,349.26,59.981,1442180703,"201051344000582","174011321042388",28.57,34.30,0,334.24,376.01,81.3,76.5,0.376,243681.0,243681.0,1450,0,0,0,L,1122011218,0,124.94,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442180708,527810.00
09/13/2015 17:45,2,2.783,ACTIVE,218.03,348.36,59.986,1442180703,"201051344000469","174011321042388",28.73,32.80,0,333.63,374.81,81.0,76.2,0.380,240461.6,240461.6,1448,0,0,0,L,1122011218,0,123.14,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442180709,527811.00
09/13/2015 17:45,2,2.805,ACTIVE,217.80,349.26,59.981,1442180703,"201051344000988","174011321042388",28.49,35.40,0,333.63,376.01,81.0,76.2,0.371,239281.2,239281.2,1450,0,0,0,L,1122011218,0,123.14,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442180710,527812.00
09/13/2015 17:45,2,2.838,ACTIVE,217.80,346.86,59.981,1442180703,"201051344001158","174011321042388",28.15,35.60,0,333.93,374.51,80.8,76.1,0.380,244801.6,244801.6,1451,0,0,0,L,1122011218,0,123.14,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442180711,527813.00
09/13/2015 17:45,2,2.887,ACTIVE,216.67,348.36,59.996,1442180703,"201051344001025","174011321042388",28.71,34.80,0,334.24,376.31,84.0,79.1,0.376,249733.0,249733.0,1448,0,0,0,L,1122011218,0,124.49,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442180712,527814.00
09/13/2015 17:45,2,2.785,ACTIVE,217.58,346.86,59.986,1442180703,"201051344000569","174011321042388",28.75,36.00,0,333.93,374.51,81.1,76.4,0.376,252915.3,252915.3,1449,0,0,0,L,1122011218,0,122.91,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442180713,527815.00
09/13/2015 17:45,2,1.762,ACTIVE,213.06,413.59,59.959,1442180703,"274151322000094","174011321042388",38.31,38.60,0,393.15,459.27,68.5,64.2,0.468,424415.0,424415.0,1474,0,0,0,L,1151911521,0,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442180714,527816.00
09/13/2015 17:45,2,2.869,ACTIVE,218.03,348.06,59.986,1442180703,"201051344000458","174011321042388",28.39,37.30,0,334.84,374.81,82.5,77.7,0.398,248598.5,248598.5,1449,0,0,0,L,1122011218,0,123.81,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442180715,527817.00
09/13/2015 17:45,2,2.621,ACTIVE,213.51,346.56,59.981,1442180703,"274151322000087","174011321042388",28.15,39.50,0,326.42,374.81,74.7,70.2,0.513,498006.1,498006.1,1447,0,0,0,L,1151911521,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442180715,527818.00
09/13/2015 17:45,2,2.615,ACTIVE,213.51,360.99,59.981,1442180703,"274151322000052","174011321042388",28.33,41.00,0,325.82,374.81,75.1,70.5,0.521,531397.5,531397.5,1442,0,0,0,L,1151911521,0,122.23,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442180717,527819.00
09/13/2015 17:45,2,2.873,ACTIVE,216.67,349.26,59.991,1442180703,"201051344001145","174011321042388",28.65,34.50,0,334.54,376.62,83.4,78.6,0.384,253344.6,253344.6,1452,0,0,0,L,1122011218,0,124.72,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442180718,527820.00
09/13/2015 17:45,2,2.793,ACTIVE,216.67,350.17,59.996,1442180703,"201051344000685","174011321042388",28.84,36.50,0,334.54,376.31,81.7,76.9,0.398,252006.0,252006.0,1450,0,0,0,L,1122011218,0,125.17,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442180718,527821.00
09/13/2015 17:45,2,2.559,ACTIVE,213.06,355.88,59.981,1442180703,"274151322000088","174011321042388",28.01,38.00,0,327.62,375.71,72.6,68.1,0.495,510445.7,510445.7,1445,0,0,0,L,1151911521,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442180719,527822.00
09/13/2015 17:45,2,2.775,ACTIVE,216.90,348.66,60.007,1442180703,"201051344000438","174011321042388",28.82,36.50,0,334.24,375.71,81.0,76.3,0.384,251975.7,251975.7,1450,0,0,0,L,1122011218,0,124.94,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442180720,527823.00
09/13/2015 17:45,2,2.822,ACTIVE,216.90,348.66,59.975,1442180703,"201051344001135","174011321042388",28.86,35.80,0,334.54,375.11,82.5,77.7,0.376,243630.5,243630.5,1446,0,0,0,L,1122011218,0,124.72,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442180721,527824.00
09/13/2015 17:45,2,2.836,ACTIVE,216.90,348.66,59.944,1442180703,"201051344000417","174011321042388",28.01,37.00,0,333.63,374.21,80.5,75.7,0.380,246719.9,246719.9,1453,0,0,0,L,1122011218,0,124.49,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442180723,527825.00
09/13/2015 17:45,2,2.881,ACTIVE,216.90,347.16,59.975,1442180703,"201051344000594","174011321042388",28.41,37.50,0,333.63,376.31,83.0,78.1,0.380,249325.2,249325.2,1453,0,0,0,L,1122011218,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442180724,527826.00
09/13/2015 17:45,2,2.695,ACTIVE,213.06,348.66,59.975,1442180703,"274151322000083","174011321042388",28.31,43.20,0,326.42,374.81,77.2,72.6,0.561,527011.9,527011.9,1445,0,0,0,L,1151911521,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442180725,527827.00
09/13/2015 17:45,2,3.010,ACTIVE,217.35,349.86,60.002,1442180703,"201051344000585","174011321042388",28.84,34.50,0,334.24,377.22,88.0,83.0,0.398,249037.3,249037.3,1450,0,0,0,L,1122011218,0,124.49,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442180726,527828.00
09/13/2015 17:45,2,2.609,ACTIVE,213.74,362.79,59.970,1442180703,"274151322000054","174011321042388",28.23,41.80,0,326.42,376.01,74.6,70.1,0.521,521682.7,521682.7,1443,0,0,0,L,1151911521,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442180726,527829.00
09/13/2015 17:45,2,2.859,ACTIVE,217.13,349.56,59.975,1442180703,"201051344001203","174011321042388",28.49,34.30,0,334.54,376.31,82.5,77.7,0.384,249584.4,249584.4,1449,0,0,0,L,1122011218,0,125.40,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442180727,527830.00
09/13/2015 17:45,2,2.865,ACTIVE,216.45,348.36,59.975,1442180703,"201051344000646","174011321042388",28.33,35.20,0,333.93,376.31,82.2,77.4,0.398,245433.1,245433.1,1447,0,0,0,L,1122011218,0,124.72,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442180728,527831.00
09/13/2015 17:45,2,1.787,ACTIVE,213.74,417.49,59.986,1442180703,"274151322000068","174011321042388",38.43,39.00,0,391.34,454.76,69.8,65.4,0.491,423869.3,423869.3,1475,0,0,0,L,1151911521,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442180729,527832.00
09/13/2015 17:45,2,2.818,ACTIVE,213.51,344.15,59.975,1442180703,"274151322000076","174011321042388",28.82,41.00,0,333.03,362.49,82.2,77.4,0.314,557752.5,557752.5,1443,0,0,0,L,1151911521,0,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442180730,527833.00
09/13/2015 17:45,2,2.844,ACTIVE,216.45,347.76,59.975,1442180703,"201051344000890","174011321042388",28.63,36.30,0,334.24,375.11,82.5,77.7,0.376,250302.1,250302.1,1450,0,0,0,L,1122011218,0,124.72,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442180731,527834.00
09/13/2015 17:45,2,2.891,ACTIVE,217.58,347.76,59.975,1442180703,"201051344000900","174011321042388",28.63,34.80,0,334.24,374.21,83.8,79.0,0.371,251726.2,251726.2,1449,0,0,0,L,1122011218,0,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442180732,527835.00
09/13/2015 17:45,2,2.848,ACTIVE,217.58,349.56,59.975,1442180703,"201051344000633","174011321042388",28.65,35.00,0,333.63,374.81,82.7,77.9,0.389,240103.9,240103.9,1456,0,0,0,L,1122011218,0,123.59,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442180733,527836.00
09/13/2015 17:45,2,2.902,ACTIVE,217.80,348.36,59.975,1442180703,"201051344000983","174011321042388",28.61,35.80,0,333.93,375.71,84.1,79.2,0.384,248640.9,248640.9,1451,0,0,0,L,1122011218,0,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442180734,527837.00
09/13/2015 17:45,2,2.883,ACTIVE,217.13,349.56,59.954,1442180703,"201051344000917","174011321042388",28.77,36.00,0,333.03,376.01,84.0,79.1,0.393,250666.4,250666.4,1454,0,0,0,L,1122011218,0,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442180735,527838.00
09/13/2015 17:45,2,2.822,ACTIVE,218.03,348.06,59.975,1442180703,"201051344000648","174011321042388",28.61,35.00,0,334.54,374.81,81.8,77.0,0.384,245923.9,245923.9,1454,0,0,0,L,1122011218,0,123.14,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442180735,527839.00
09/13/2015 17:45,2,2.713,ACTIVE,217.35,360.99,59.986,1442180703,"201051344001093","174011321042388",28.80,32.40,0,318.00,391.04,79.1,74.5,0.645,248810.2,248810.2,1454,0,0,0,L,1122011218,0,124.94,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442180736,527840.00
09/13/2015 17:45,2,2.865,ACTIVE,218.03,348.06,59.970,1442180703,"201051344000645","174011321042388",28.37,35.60,0,334.84,374.51,82.3,77.5,0.376,247059.3,247059.3,1450,0,0,0,L,1122011218,0,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442180737,527841.00
09/13/2015 17:45,2,2.617,ACTIVE,213.74,361.29,59.981,1442180703,"274151322000085","174011321042388",28.37,39.30,0,326.72,376.01,75.1,70.6,0.521,524452.9,524452.9,1445,0,0,0,L,1151911521,0,123.59,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442180738,527842.00
09/13/2015 17:45,2,2.859,ACTIVE,217.58,349.26,59.965,1442180703,"201051344000651","174011321042388",28.82,34.00,0,334.54,376.62,83.6,78.7,0.380,246273.6,246273.6,1446,0,0,0,L,1122011218,0,125.62,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442180739,527843.00
09/13/2015 17:45,2,2.852,ACTIVE,217.58,346.86,59.970,1442180703,"201051344000867","174011321042388",28.65,35.80,0,334.54,375.11,82.7,77.9,0.367,239148.7,239148.7,1451,0,0,0,L,1122011218,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442180740,527844.00
09/13/2015 17:45,2,2.748,ACTIVE,216.45,348.06,59.986,1442180703,"201051344001230","174011321042388",29.08,35.00,0,333.63,373.91,81.0,76.2,0.376,249632.7,249632.7,1455,0,0,0,L,1122011218,0,124.72,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442180741,527845.00
09/13/2015 17:45,2,2.811,ACTIVE,218.26,348.66,59.975,1442180703,"201051344000576","174011321042388",28.57,34.80,0,334.54,374.81,81.3,76.6,0.380,246139.2,246139.2,1455,0,0,0,L,1122011218,0,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442180742,527846.00
09/13/2015 17:45,2,2.867,ACTIVE,218.03,348.06,59.970,1442180703,"201051344000579","174011321042388",28.75,37.00,0,334.24,375.11,83.5,78.7,0.380,253607.5,253607.5,1447,0,0,0,L,1122011218,0,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442180743,527847.00
09/13/2015 18:00,2,2.340,ACTIVE,216.45,358.58,59.975,1442181604,"201051344000955","174011321042388",28.75,33.30,0,318.00,390.44,68.2,63.9,0.570,251606.8,251606.8,1447,0,0,0,L,1122011218,0,124.27,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442181605,527848.00
09/13/2015 18:00,2,2.430,ACTIVE,213.06,348.06,60.076,1442181604,"274151322000095","174011321042388",28.94,38.40,0,327.62,375.41,71.3,66.9,0.491,551358.1,551358.1,1448,0,0,0,L,1151911521,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442181606,527849.00
09/13/2015 18:00,2,2.377,ACTIVE,217.35,356.78,60.023,1442181604,"201051344000868","174011321042388",28.78,31.80,0,317.10,389.84,69.4,65.0,0.566,238649.9,238649.9,1455,0,0,0,L,1122011218,0,122.91,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442181606,527850.00
09/13/2015 18:00,2,2.416,ACTIVE,218.48,359.78,60.076,1442181604,"201051344000853","174011321042388",28.65,33.00,0,319.81,395.85,70.1,65.7,0.588,245257.2,245257.2,1450,0,0,0,L,1122011218,0,123.59,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442181607,527851.00
09/13/2015 18:00,2,2.428,ACTIVE,217.35,361.89,60.023,1442181604,"201051344000582","174011321042388",28.41,31.80,0,318.30,396.15,69.9,65.5,0.570,243698.8,243698.8,1451,0,0,0,L,1122011218,0,124.94,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442181608,527852.00
09/13/2015 18:00,2,2.371,ACTIVE,217.80,358.88,59.875,1442181604,"201051344000469","174011321042388",28.80,30.80,0,317.10,391.34,69.2,64.9,0.575,240479.3,240479.3,1449,0,0,0,L,1122011218,0,122.68,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442181609,527853.00
09/13/2015 18:00,2,2.406,ACTIVE,217.80,360.08,60.055,1442181604,"201051344000988","174011321042388",28.45,33.00,0,316.20,392.25,69.3,65.0,0.583,239299.0,239299.0,1451,0,0,0,L,1122011218,0,122.91,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442181610,527854.00
09/13/2015 18:00,2,2.418,ACTIVE,217.80,358.28,60.023,1442181604,"201051344001158","174011321042388",28.31,33.00,0,318.30,391.34,69.3,65.0,0.575,244819.3,244819.3,1452,0,0,0,L,1122011218,0,122.91,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442181611,527855.00
