ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2015 18:00,2,2.469,ACTIVE,216.67,359.78,59.986,1442181604,"201051344001025","174011321042388",28.88,32.40,0,318.61,395.25,72.3,67.8,0.588,249751.4,249751.4,1449,0,0,0,L,1122011218,0,124.27,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442181612,527856.00
09/13/2015 18:00,2,2.387,ACTIVE,217.58,357.38,60.103,1442181604,"201051344000569","174011321042388",28.67,34.00,0,315.90,391.04,69.3,65.0,0.566,252933.0,252933.0,1450,0,0,0,L,1122011218,0,122.46,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442181613,527857.00
09/13/2015 18:00,2,1.449,ACTIVE,212.83,418.39,59.959,1442181604,"274151322000094","174011321042388",39.10,36.30,0,389.24,445.15,57.1,53.2,0.398,424429.7,424429.7,1475,0,0,0,L,1151911521,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442181614,527858.00
09/13/2015 18:00,2,2.447,ACTIVE,217.80,358.88,59.981,1442181604,"201051344000458","174011321042388",28.49,34.50,0,316.50,391.94,70.6,66.2,0.588,248616.5,248616.5,1450,0,0,0,L,1122011218,0,123.14,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442181615,527859.00
09/13/2015 18:00,2,2.223,ACTIVE,212.38,357.38,59.886,1442181604,"274151322000087","174011321042388",28.09,36.00,0,329.13,374.81,63.2,59.1,0.429,498022.3,498022.3,1448,0,0,0,L,1151911521,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442181616,527860.00
09/13/2015 18:00,2,2.195,ACTIVE,212.38,347.76,60.076,1442181604,"274151322000052","174011321042388",28.35,37.50,0,328.52,375.11,63.2,59.0,0.442,531413.7,531413.7,1443,0,0,0,L,1151911521,0,121.78,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442181617,527861.00
09/13/2015 18:00,2,2.457,ACTIVE,216.67,358.58,59.922,1442181604,"201051344001145","174011321042388",28.63,32.20,0,318.61,394.05,71.2,66.8,0.592,253362.7,253362.7,1453,0,0,0,L,1122011218,0,124.72,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442181618,527862.00
09/13/2015 18:00,2,2.393,ACTIVE,216.67,360.38,59.912,1442181604,"201051344000685","174011321042388",28.71,34.00,0,316.50,393.75,69.6,65.3,0.610,252023.8,252023.8,1451,0,0,0,L,1122011218,0,125.40,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442181619,527863.00
09/13/2015 18:00,2,2.113,ACTIVE,212.61,348.96,59.880,1442181604,"274151322000088","174011321042388",28.27,35.20,0,327.92,373.91,60.5,56.5,0.420,510461.3,510461.3,1446,0,0,0,L,1151911521,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442181620,527864.00
09/13/2015 18:00,2,2.359,ACTIVE,216.90,358.88,59.917,1442181604,"201051344000438","174011321042388",28.69,34.30,0,317.40,393.75,68.6,64.3,0.592,251993.2,251993.2,1451,0,0,0,L,1122011218,0,124.94,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442181621,527865.00
09/13/2015 18:00,2,2.438,ACTIVE,216.45,359.48,59.996,1442181604,"201051344001135","174011321042388",28.43,33.00,0,318.61,392.85,70.2,65.9,0.579,243648.4,243648.4,1447,0,0,0,L,1122011218,0,124.72,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442181622,527866.00
09/13/2015 18:00,2,2.371,ACTIVE,216.67,359.18,60.044,1442181604,"201051344000417","174011321042388",28.43,34.30,0,316.50,392.55,68.3,64.0,0.575,246737.3,246737.3,1454,0,0,0,L,1122011218,0,124.49,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442181623,527867.00
09/13/2015 18:00,2,2.449,ACTIVE,216.67,357.38,59.901,1442181604,"201051344000594","174011321042388",28.27,34.80,0,318.61,389.84,70.2,65.8,0.575,249343.2,249343.2,1454,0,0,0,L,1122011218,0,122.68,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442181623,527868.00
09/13/2015 18:00,2,2.262,ACTIVE,212.61,344.15,60.028,1442181604,"274151322000083","174011321042388",28.31,39.30,0,326.42,375.71,64.9,60.7,0.464,527028.5,527028.5,1446,0,0,0,L,1151911521,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442181624,527869.00
09/13/2015 18:00,2,2.561,ACTIVE,217.13,362.19,60.055,1442181604,"201051344000585","174011321042388",28.98,32.60,0,319.21,397.66,75.1,70.6,0.619,249056.4,249056.4,1451,0,0,0,L,1122011218,0,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442181625,527870.00
09/13/2015 18:00,2,2.176,ACTIVE,212.61,356.78,60.065,1442181604,"274151322000054","174011321042388",28.17,38.60,0,328.52,375.41,62.1,58.0,0.438,521698.6,521698.6,1444,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442181626,527871.00
09/13/2015 18:00,2,2.387,ACTIVE,216.90,358.58,59.975,1442181604,"201051344001203","174011321042388",28.73,31.80,0,317.40,395.25,69.4,65.1,0.570,249602.2,249602.2,1450,0,0,0,L,1122011218,0,125.17,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442181627,527872.00
09/13/2015 18:00,2,2.400,ACTIVE,216.00,359.18,60.028,1442181604,"201051344000646","174011321042388",28.49,33.00,0,314.40,394.05,69.2,64.9,0.588,245450.8,245450.8,1448,0,0,0,L,1122011218,0,124.72,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442181628,527873.00
09/13/2015 18:00,2,1.420,ACTIVE,213.96,422.60,59.912,1442181604,"274151322000068","174011321042388",39.48,36.80,0,382.63,447.55,57.1,53.2,0.407,423884.1,423884.1,1476,0,0,0,L,1151911521,0,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442181629,527874.00
09/13/2015 18:00,2,2.330,ACTIVE,212.83,345.96,59.901,1442181604,"274151322000076","174011321042388",28.94,37.50,0,327.92,376.92,68.3,64.0,0.468,557770.1,557770.1,1444,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442181630,527875.00
09/13/2015 18:00,2,2.410,ACTIVE,216.22,357.98,59.901,1442181604,"201051344000890","174011321042388",28.37,34.00,0,318.00,392.85,69.2,64.9,0.557,250319.8,250319.8,1451,0,0,0,L,1122011218,0,124.72,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442181631,527876.00
09/13/2015 18:00,2,2.387,ACTIVE,217.13,358.58,59.901,1442181604,"201051344000900","174011321042388",28.94,32.60,0,318.61,390.44,70.0,65.6,0.570,251744.2,251744.2,1450,0,0,0,L,1122011218,0,122.91,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442181632,527877.00
09/13/2015 18:00,2,2.387,ACTIVE,217.13,358.58,59.938,1442181604,"201051344000633","174011321042388",28.69,32.40,0,318.61,391.64,69.4,65.0,0.592,240121.7,240121.7,1457,0,0,0,L,1122011218,0,123.14,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442181632,527878.00
09/13/2015 18:00,2,2.465,ACTIVE,217.13,357.98,60.049,1442181604,"201051344000983","174011321042388",28.33,33.80,0,319.81,391.64,70.8,66.4,0.592,248659.0,248659.0,1452,0,0,0,L,1122011218,0,122.91,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442181633,527879.00
09/13/2015 18:00,2,2.414,ACTIVE,216.67,360.69,60.034,1442181604,"201051344000917","174011321042388",28.78,33.00,0,320.11,394.35,70.4,66.0,0.583,250684.5,250684.5,1455,0,0,0,L,1122011218,0,124.27,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442181634,527880.00
09/13/2015 18:00,2,2.381,ACTIVE,217.13,356.78,59.986,1442181604,"201051344000648","174011321042388",28.35,32.60,0,317.10,391.94,68.4,64.1,0.570,245941.5,245941.5,1455,0,0,0,L,1122011218,0,122.46,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442181635,527881.00
09/13/2015 18:00,2,2.223,ACTIVE,216.90,358.88,60.023,1442181604,"201051344001093","174011321042388",29.04,30.30,0,317.40,391.94,65.4,61.2,0.530,248827.1,248827.1,1455,0,0,0,L,1122011218,0,124.72,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442181636,527882.00
09/13/2015 18:00,2,2.396,ACTIVE,217.35,356.78,59.944,1442181604,"201051344000645","174011321042388",28.33,33.30,0,320.41,391.04,68.7,64.4,0.561,247077.0,247077.0,1451,0,0,0,L,1122011218,0,123.14,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442181637,527883.00
09/13/2015 18:00,2,2.158,ACTIVE,212.83,351.37,59.896,1442181604,"274151322000085","174011321042388",28.41,36.00,0,328.82,376.01,62.2,58.1,0.433,524468.9,524468.9,1446,0,0,0,L,1151911521,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442181638,527884.00
09/13/2015 18:00,2,2.393,ACTIVE,216.90,359.78,59.886,1442181604,"201051344000651","174011321042388",28.82,31.80,0,320.11,395.25,69.8,65.5,0.548,246291.6,246291.6,1447,0,0,0,L,1122011218,0,125.17,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442181639,527885.00
09/13/2015 18:00,2,2.396,ACTIVE,216.90,356.18,59.933,1442181604,"201051344000867","174011321042388",28.45,33.50,0,318.00,388.94,69.2,64.8,0.561,239166.5,239166.5,1452,0,0,0,L,1122011218,0,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442181640,527886.00
09/13/2015 18:00,2,2.340,ACTIVE,216.45,358.88,59.965,1442181604,"201051344001230","174011321042388",28.53,32.80,0,318.30,390.14,67.6,63.3,0.552,249650.1,249650.1,1456,0,0,0,L,1122011218,0,124.72,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442181641,527887.00
09/13/2015 18:00,2,2.375,ACTIVE,217.58,358.88,59.907,1442181604,"201051344000576","174011321042388",28.21,32.40,0,317.40,391.94,67.9,63.6,0.570,246156.7,246156.7,1456,0,0,0,L,1122011218,0,122.91,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442181642,527888.00
09/13/2015 18:00,2,2.416,ACTIVE,217.35,356.78,59.928,1442181604,"201051344000579","174011321042388",28.73,34.30,0,322.21,390.74,70.2,65.9,0.575,253625.5,253625.5,1448,0,0,0,L,1122011218,0,122.68,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442181643,527889.00
09/13/2015 18:15,2,1.928,ACTIVE,216.22,354.37,60.023,1442182503,"201051344000955","174011321042388",28.47,32.00,0,334.24,387.44,55.6,51.7,0.468,251620.6,251620.6,1448,0,0,0,L,1122011218,0,124.04,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442182504,527890.00
09/13/2015 18:15,2,1.990,ACTIVE,212.38,348.36,59.875,1442182503,"274151322000095","174011321042388",28.82,35.80,0,327.62,372.41,58.1,54.1,0.411,551372.5,551372.5,1449,0,0,0,L,1151911521,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442182505,527891.00
09/13/2015 18:15,2,1.975,ACTIVE,216.67,353.77,60.002,1442182503,"201051344000868","174011321042388",28.51,30.80,0,334.54,386.23,57.0,53.1,0.464,238664.0,238664.0,1456,0,0,0,L,1122011218,0,122.68,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442182506,527892.00
09/13/2015 18:15,2,1.980,ACTIVE,217.58,355.58,59.912,1442182503,"201051344000853","174011321042388",28.75,32.20,0,336.64,388.64,57.7,53.7,0.477,245271.4,245271.4,1451,0,0,0,L,1122011218,0,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442182507,527893.00
09/13/2015 18:15,2,1.982,ACTIVE,217.13,357.08,59.917,1442182503,"201051344000582","174011321042388",28.71,30.50,0,335.74,392.55,57.6,53.7,0.468,243713.0,243713.0,1452,0,0,0,L,1122011218,0,124.72,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442182508,527894.00
09/13/2015 18:15,2,1.943,ACTIVE,217.35,354.97,59.965,1442182503,"201051344000469","174011321042388",28.90,29.80,0,334.54,386.53,56.9,52.9,0.473,240493.4,240493.4,1450,0,0,0,L,1122011218,0,122.68,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442182509,527895.00
09/13/2015 18:15,2,1.998,ACTIVE,216.90,355.28,59.959,1442182503,"201051344000988","174011321042388",28.19,31.80,0,334.84,387.74,57.1,53.2,0.477,239313.0,239313.0,1452,0,0,0,L,1122011218,0,122.68,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442182510,527896.00
09/13/2015 18:15,2,2.010,ACTIVE,217.13,354.37,59.996,1442182503,"201051344001158","174011321042388",28.01,32.00,0,334.24,386.83,57.0,53.1,0.468,244833.4,244833.4,1453,0,0,0,L,1122011218,0,122.91,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442182510,527897.00
09/13/2015 18:15,2,2.029,ACTIVE,216.67,356.48,59.912,1442182503,"201051344001025","174011321042388",29.06,31.00,0,336.94,392.25,59.8,55.8,0.477,249766.1,249766.1,1450,0,0,0,L,1122011218,0,124.49,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442182511,527898.00
09/13/2015 18:15,2,1.988,ACTIVE,216.90,353.17,59.907,1442182503,"201051344000569","174011321042388",28.35,32.60,0,335.74,386.23,57.1,53.2,0.468,252947.1,252947.1,1451,0,0,0,L,1122011218,0,122.46,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442182512,527899.00
09/13/2015 18:15,2,1.207,ACTIVE,212.83,411.18,59.938,1442182503,"274151322000094","174011321042388",37.93,35.20,0,331.83,446.35,46.5,43.0,0.327,424441.1,424441.1,1476,0,0,0,L,1151911521,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442182513,527900.00
09/13/2015 18:15,2,2.006,ACTIVE,217.13,354.97,59.938,1442182503,"201051344000458","174011321042388",28.69,33.00,0,336.04,386.83,58.4,54.4,0.486,248630.9,248630.9,1451,0,0,0,L,1122011218,0,123.14,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442182514,527901.00
09/13/2015 18:15,2,1.803,ACTIVE,213.06,347.76,60.002,1442182503,"274151322000087","174011321042388",28.11,34.50,0,328.22,368.80,51.3,47.6,0.354,498035.0,498035.0,1449,0,0,0,L,1151911521,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442182515,527902.00
09/13/2015 18:15,2,1.787,ACTIVE,213.29,348.36,59.938,1442182503,"274151322000052","174011321042388",28.23,35.60,0,327.92,369.40,51.1,47.4,0.345,531426.4,531426.4,1444,0,0,0,L,1151911521,0,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442182516,527903.00
09/13/2015 18:15,2,2.021,ACTIVE,216.45,355.28,59.949,1442182503,"201051344001145","174011321042388",28.84,31.00,0,336.34,391.34,59.1,55.1,0.482,253377.2,253377.2,1454,0,0,0,L,1122011218,0,124.49,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442182517,527904.00
09/13/2015 18:15,2,1.961,ACTIVE,216.67,356.48,60.028,1442182503,"201051344000685","174011321042388",28.75,32.40,0,336.64,391.04,57.1,53.2,0.499,252037.9,252037.9,1452,0,0,0,L,1122011218,0,125.17,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442182518,527905.00
09/13/2015 18:15,2,1.699,ACTIVE,212.61,352.27,59.991,1442182503,"274151322000088","174011321042388",28.23,33.80,0,329.73,367.30,48.6,45.0,0.336,510473.4,510473.4,1447,0,0,0,L,1151911521,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442182519,527906.00
09/13/2015 18:15,2,1.943,ACTIVE,216.45,355.28,60.018,1442182503,"201051344000438","174011321042388",28.69,32.60,0,336.94,392.25,56.5,52.6,0.477,252007.1,252007.1,1452,0,0,0,L,1122011218,0,124.72,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442182520,527907.00
09/13/2015 18:15,2,1.998,ACTIVE,216.45,354.67,59.917,1442182503,"201051344001135","174011321042388",28.73,31.50,0,336.34,390.74,58.1,54.2,0.468,243662.7,243662.7,1448,0,0,0,L,1122011218,0,124.49,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442182521,527908.00
09/13/2015 18:15,2,1.961,ACTIVE,216.45,355.28,59.912,1442182503,"201051344000417","174011321042388",28.39,32.60,0,336.34,390.44,56.4,52.5,0.464,246751.2,246751.2,1455,0,0,0,L,1122011218,0,124.27,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442182522,527909.00
09/13/2015 18:15,2,2.018,ACTIVE,216.45,353.77,59.991,1442182503,"201051344000594","174011321042388",28.41,33.00,0,333.33,386.23,58.1,54.2,0.477,249357.5,249357.5,1455,0,0,0,L,1122011218,0,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442182523,527910.00
09/13/2015 18:15,2,1.844,ACTIVE,212.61,351.97,59.996,1442182503,"274151322000083","174011321042388",28.51,37.30,0,327.32,369.10,53.2,49.4,0.384,527041.6,527041.6,1447,0,0,0,L,1151911521,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442182524,527911.00
09/13/2015 18:15,2,2.156,ACTIVE,216.67,357.68,59.912,1442182503,"201051344000585","174011321042388",28.94,31.30,0,335.74,394.95,63.2,59.1,0.513,249071.9,249071.9,1452,0,0,0,L,1122011218,0,124.27,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442182525,527912.00
09/13/2015 18:15,2,1.775,ACTIVE,212.83,346.26,59.938,1442182503,"274151322000054","174011321042388",28.07,36.50,0,328.52,369.10,50.5,46.8,0.340,521711.1,521711.1,1445,0,0,0,L,1151911521,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442182526,527913.00
09/13/2015 18:15,2,1.967,ACTIVE,216.90,355.58,59.959,1442182503,"201051344001203","174011321042388",28.73,30.50,0,336.34,391.64,57.3,53.4,0.468,249616.3,249616.3,1451,0,0,0,L,1122011218,0,125.17,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442182526,527914.00
09/13/2015 18:15,2,1.965,ACTIVE,216.22,356.18,59.928,1442182503,"201051344000646","174011321042388",28.84,31.50,0,334.54,391.64,57.5,53.5,0.477,245464.9,245464.9,1449,0,0,0,L,1122011218,0,124.49,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442182527,527915.00
09/13/2015 18:15,2,1.252,ACTIVE,213.29,408.48,60.049,1442182503,"274151322000068","174011321042388",37.71,35.80,0,333.03,442.14,47.4,43.8,0.314,423895.7,423895.7,1477,0,0,0,L,1151911521,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442182528,527916.00
09/13/2015 18:15,2,1.895,ACTIVE,213.29,346.86,59.944,1442182503,"274151322000076","174011321042388",29.02,35.20,0,332.13,371.81,55.6,51.8,0.384,557783.9,557783.9,1445,0,0,0,L,1151911521,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442182529,527917.00
09/13/2015 18:15,2,1.979,ACTIVE,216.00,354.67,60.018,1442182503,"201051344000890","174011321042388",28.71,32.20,0,335.74,389.54,57.5,53.6,0.460,250333.9,250333.9,1452,0,0,0,L,1122011218,0,124.49,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442182530,527918.00
09/13/2015 18:15,2,1.990,ACTIVE,216.67,353.77,60.028,1442182503,"201051344000900","174011321042388",28.78,31.80,0,333.93,386.23,58.0,54.1,0.468,251758.5,251758.5,1451,0,0,0,L,1122011218,0,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442182531,527919.00
09/13/2015 18:15,2,1.992,ACTIVE,216.90,355.58,60.049,1442182503,"201051344000633","174011321042388",28.55,31.30,0,333.33,386.23,57.6,53.7,0.486,240135.9,240135.9,1458,0,0,0,L,1122011218,0,123.14,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442182532,527920.00
09/13/2015 18:15,2,2.041,ACTIVE,216.90,354.67,59.965,1442182503,"201051344000983","174011321042388",28.61,32.40,0,333.33,386.53,59.1,55.2,0.491,248673.5,248673.5,1453,0,0,0,L,1122011218,0,122.91,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442182533,527921.00
09/13/2015 18:15,2,2.035,ACTIVE,216.45,355.88,60.044,1442182503,"201051344000917","174011321042388",28.55,32.00,0,336.34,392.85,58.9,54.9,0.491,250698.9,250698.9,1456,0,0,0,L,1122011218,0,124.27,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442182534,527922.00
09/13/2015 18:15,2,1.975,ACTIVE,217.13,353.77,59.944,1442182503,"201051344000648","174011321042388",28.53,31.50,0,334.24,386.53,57.1,53.2,0.473,245955.4,245955.4,1456,0,0,0,L,1122011218,0,122.68,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442182535,527923.00
09/13/2015 18:15,2,1.854,ACTIVE,216.22,355.88,59.922,1442182503,"201051344001093","174011321042388",28.59,29.50,0,335.74,389.84,53.7,49.9,0.420,248840.4,248840.4,1456,0,0,0,L,1122011218,0,124.49,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442182535,527924.00
09/13/2015 18:15,2,1.996,ACTIVE,216.90,354.97,59.991,1442182503,"201051344000645","174011321042388",28.39,32.20,0,334.54,385.63,57.4,53.5,0.464,247091.0,247091.0,1452,0,0,0,L,1122011218,0,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442182536,527925.00
09/13/2015 18:15,2,1.764,ACTIVE,213.06,350.17,59.912,1442182503,"274151322000085","174011321042388",28.37,34.80,0,332.13,369.10,50.7,47.0,0.336,524481.4,524481.4,1447,0,0,0,L,1151911521,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442182537,527926.00
09/13/2015 18:15,2,2.004,ACTIVE,216.90,358.28,59.949,1442182503,"201051344000651","174011321042388",28.73,30.50,0,336.94,391.64,58.3,54.3,0.491,246305.9,246305.9,1448,0,0,0,L,1122011218,0,125.17,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442182538,527927.00
09/13/2015 18:15,2,1.984,ACTIVE,216.67,352.87,60.007,1442182503,"201051344000867","174011321042388",28.61,32.20,0,332.73,384.13,57.5,53.6,0.464,239180.6,239180.6,1453,0,0,0,L,1122011218,0,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442182539,527928.00
09/13/2015 18:15,2,1.949,ACTIVE,216.45,354.67,59.959,1442182503,"201051344001230","174011321042388",28.43,31.50,0,334.54,385.33,56.2,52.3,0.455,249663.9,249663.9,1457,0,0,0,L,1122011218,0,124.49,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442182540,527929.00
09/13/2015 18:15,2,1.924,ACTIVE,217.35,354.97,60.018,1442182503,"201051344000576","174011321042388",28.94,31.30,0,333.33,386.23,56.4,52.5,0.468,246170.5,246170.5,1457,0,0,0,L,1122011218,0,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442182541,527930.00
09/13/2015 18:15,2,2.029,ACTIVE,216.90,353.77,59.986,1442182503,"201051344000579","174011321042388",28.59,33.00,0,335.14,386.53,58.8,54.8,0.482,253639.9,253639.9,1449,0,0,0,L,1122011218,0,122.91,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442182542,527931.00
09/13/2015 18:30,2,1.375,ACTIVE,216.22,349.26,59.970,1442183403,"201051344000955","174011321042388",28.41,31.00,0,335.14,378.42,39.6,36.3,0.323,251631.9,251631.9,1449,0,0,0,L,1122011218,0,124.04,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442183404,527932.00
09/13/2015 18:30,2,1.400,ACTIVE,213.29,345.66,59.965,1442183403,"274151322000095","174011321042388",28.88,34.00,0,329.13,366.70,40.9,37.5,0.287,551384.4,551384.4,1450,0,0,0,L,1151911521,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442183405,527933.00
09/13/2015 18:30,2,1.436,ACTIVE,216.45,347.16,59.986,1442183403,"201051344000868","174011321042388",27.95,29.50,0,333.33,378.12,40.7,37.4,0.323,238675.7,238675.7,1457,0,0,0,L,1122011218,0,122.68,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442183406,527934.00
09/13/2015 18:30,2,1.436,ACTIVE,217.35,350.17,59.933,1442183403,"201051344000853","174011321042388",28.33,31.00,0,335.74,380.52,41.2,37.9,0.336,245283.3,245283.3,1452,0,0,0,L,1122011218,0,123.59,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442183407,527935.00
09/13/2015 18:30,2,1.439,ACTIVE,216.90,351.37,59.965,1442183403,"201051344000582","174011321042388",28.23,29.50,0,335.74,383.83,41.2,37.8,0.331,243724.9,243724.9,1453,0,0,0,L,1122011218,0,124.72,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442183408,527936.00
09/13/2015 18:30,2,1.393,ACTIVE,216.90,348.66,59.922,1442183403,"201051344000469","174011321042388",28.53,29.00,0,334.54,378.72,40.2,36.9,0.336,240505.0,240505.0,1451,0,0,0,L,1122011218,0,122.46,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442183409,527937.00
09/13/2015 18:30,2,1.404,ACTIVE,216.67,349.56,59.970,1442183403,"201051344000988","174011321042388",28.43,30.80,0,335.14,379.62,40.5,37.1,0.336,239324.7,239324.7,1453,0,0,0,L,1122011218,0,122.68,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442183410,527938.00
09/13/2015 18:30,2,1.408,ACTIVE,216.90,348.06,60.002,1442183403,"201051344001158","174011321042388",28.41,31.00,0,334.54,378.42,40.6,37.2,0.331,244845.1,244845.1,1454,0,0,0,L,1122011218,0,122.68,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442183411,527939.00
09/13/2015 18:30,2,1.484,ACTIVE,216.45,350.47,59.996,1442183403,"201051344001025","174011321042388",28.59,29.80,0,336.04,383.83,43.0,39.5,0.340,249778.5,249778.5,1451,0,0,0,L,1122011218,0,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442183412,527940.00
09/13/2015 18:30,2,1.426,ACTIVE,216.90,348.96,60.002,1442183403,"201051344000569","174011321042388",28.09,31.50,0,334.24,378.42,40.6,37.3,0.323,252958.8,252958.8,1452,0,0,0,L,1122011218,0,122.68,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442183413,527941.00
09/13/2015 18:30,2,0.852,ACTIVE,213.29,403.67,59.959,1442183403,"274151322000094","174011321042388",37.23,34.00,0,330.63,438.53,32.1,29.1,0.217,424450.3,424450.3,1477,0,0,0,L,1151911521,0,122.23,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442183413,527942.00
09/13/2015 18:30,2,1.461,ACTIVE,216.90,348.66,59.959,1442183403,"201051344000458","174011321042388",28.27,32.00,0,334.54,379.92,41.9,38.5,0.345,248642.9,248642.9,1452,0,0,0,L,1122011218,0,123.14,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442183414,527943.00
09/13/2015 18:30,2,1.279,ACTIVE,213.51,346.56,59.965,1442183403,"274151322000087","174011321042388",27.73,33.00,0,329.43,363.99,35.9,32.8,0.239,498045.3,498045.3,1450,0,0,0,L,1151911521,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442183415,527944.00
09/13/2015 18:30,2,1.250,ACTIVE,213.06,342.95,59.959,1442183403,"274151322000052","174011321042388",28.13,34.30,0,328.82,363.69,35.6,32.4,0.243,531436.7,531436.7,1445,0,0,0,L,1151911521,0,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442183416,527945.00
09/13/2015 18:30,2,1.469,ACTIVE,216.67,351.37,59.996,1442183403,"201051344001145","174011321042388",28.45,29.80,0,336.04,383.53,42.4,39.0,0.340,253389.4,253389.4,1455,0,0,0,L,1122011218,0,124.49,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442183417,527946.00
09/13/2015 18:30,2,1.418,ACTIVE,216.67,351.97,59.944,1442183403,"201051344000685","174011321042388",28.23,31.30,0,333.63,382.93,40.5,37.2,0.349,252049.6,252049.6,1453,0,0,0,L,1122011218,0,125.17,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442183418,527947.00
09/13/2015 18:30,2,1.184,ACTIVE,212.61,343.85,59.922,1442183403,"274151322000088","174011321042388",27.81,32.60,0,329.43,362.49,33.4,30.3,0.221,510483.1,510483.1,1448,0,0,0,L,1151911521,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442183419,527948.00
09/13/2015 18:30,2,1.381,ACTIVE,216.67,350.77,59.949,1442183403,"201051344000438","174011321042388",28.57,31.50,0,336.64,382.93,39.9,36.6,0.331,252018.6,252018.6,1453,0,0,0,L,1122011218,0,124.72,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442183420,527949.00
09/13/2015 18:30,2,1.443,ACTIVE,216.22,350.17,59.975,1442183403,"201051344001135","174011321042388",28.47,30.50,0,336.64,381.42,41.6,38.3,0.327,243674.6,243674.6,1449,0,0,0,L,1122011218,0,124.49,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442183421,527950.00
09/13/2015 18:30,2,1.391,ACTIVE,216.45,350.17,59.986,1442183403,"201051344000417","174011321042388",28.57,31.50,0,334.24,382.33,40.3,36.9,0.331,246762.8,246762.8,1456,0,0,0,L,1122011218,0,124.27,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442183422,527951.00
09/13/2015 18:30,2,1.424,ACTIVE,216.45,348.06,59.970,1442183403,"201051344000594","174011321042388",28.67,31.80,0,332.73,378.12,41.4,38.0,0.336,249369.4,249369.4,1456,0,0,0,L,1122011218,0,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442183423,527952.00
09/13/2015 18:30,2,1.305,ACTIVE,212.83,335.74,59.981,1442183403,"274151322000083","174011321042388",28.23,35.40,0,328.52,364.89,37.2,34.0,0.239,527052.4,527052.4,1448,0,0,0,L,1151911521,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442183424,527953.00
09/13/2015 18:30,2,1.596,ACTIVE,216.90,352.27,59.991,1442183403,"201051344000585","174011321042388",28.57,30.30,0,336.64,386.53,46.2,42.7,0.367,249085.0,249085.0,1453,0,0,0,L,1122011218,0,124.27,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442183425,527954.00
09/13/2015 18:30,2,1.246,ACTIVE,213.29,342.95,59.981,1442183403,"274151322000054","174011321042388",27.71,34.80,0,329.43,363.69,35.0,31.8,0.243,521721.3,521721.3,1446,0,0,0,L,1151911521,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442183426,527955.00
09/13/2015 18:30,2,1.395,ACTIVE,216.90,351.07,60.034,1442183403,"201051344001203","174011321042388",28.63,29.50,0,337.24,382.63,40.5,37.1,0.323,249628.0,249628.0,1452,0,0,0,L,1122011218,0,125.17,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442183427,527956.00
09/13/2015 18:30,2,1.438,ACTIVE,216.22,350.77,60.002,1442183403,"201051344000646","174011321042388",28.13,30.50,0,335.44,381.73,41.0,37.7,0.336,245476.7,245476.7,1450,0,0,0,L,1122011218,0,124.72,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442183428,527957.00
09/13/2015 18:30,2,0.846,ACTIVE,213.96,415.69,59.986,1442183403,"274151322000068","174011321042388",38.47,34.80,0,333.63,446.05,33.0,29.9,0.212,423905.2,423905.2,1478,0,0,0,L,1151911521,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442183428,527958.00
09/13/2015 18:30,2,1.307,ACTIVE,213.51,342.65,59.965,1442183403,"274151322000076","174011321042388",29.10,33.50,0,331.53,366.10,38.5,35.3,0.265,557795.2,557795.2,1446,0,0,0,L,1151911521,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442183429,527959.00
09/13/2015 18:30,2,1.420,ACTIVE,216.67,350.47,60.012,1442183403,"201051344000890","174011321042388",28.45,31.30,0,334.24,381.73,41.0,37.6,0.318,250345.7,250345.7,1453,0,0,0,L,1122011218,0,124.72,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442183430,527960.00
09/13/2015 18:30,2,1.410,ACTIVE,217.13,349.26,60.012,1442183403,"201051344000900","174011321042388",28.69,30.80,0,334.54,379.32,40.9,37.6,0.327,251770.3,251770.3,1452,0,0,0,L,1122011218,0,123.14,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442183431,527961.00
09/13/2015 18:30,2,1.410,ACTIVE,217.35,350.77,59.959,1442183403,"201051344000633","174011321042388",28.63,30.30,0,333.93,379.32,40.9,37.6,0.336,240147.6,240147.6,1459,0,0,0,L,1122011218,0,123.36,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442183432,527962.00
09/13/2015 18:30,2,1.455,ACTIVE,217.35,348.96,60.002,1442183403,"201051344000983","174011321042388",28.67,31.30,0,333.63,379.92,42.3,38.9,0.340,248685.6,248685.6,1454,0,0,0,L,1122011218,0,123.14,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442183433,527963.00
09/13/2015 18:30,2,1.469,ACTIVE,216.90,351.07,60.028,1442183403,"201051344000917","174011321042388",28.23,30.80,0,335.14,384.13,42.0,38.6,0.336,250710.9,250710.9,1457,0,0,0,L,1122011218,0,124.72,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442183434,527964.00
09/13/2015 18:30,2,1.426,ACTIVE,217.35,348.96,59.991,1442183403,"201051344000648","174011321042388",28.13,30.30,0,335.44,379.02,40.6,37.3,0.327,245967.1,245967.1,1457,0,0,0,L,1122011218,0,122.68,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442183435,527965.00
09/13/2015 18:30,2,1.291,ACTIVE,216.90,350.17,59.965,1442183403,"201051344001093","174011321042388",28.55,28.80,0,336.04,380.82,37.3,34.1,0.287,248851.2,248851.2,1457,0,0,0,L,1122011218,0,124.72,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442183436,527966.00
09/13/2015 18:30,2,1.428,ACTIVE,217.35,349.26,59.981,1442183403,"201051344000645","174011321042388",27.99,30.80,0,334.54,379.02,40.5,37.2,0.331,247102.7,247102.7,1453,0,0,0,L,1122011218,0,123.59,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442183437,527967.00
09/13/2015 18:30,2,1.211,ACTIVE,213.51,340.25,59.986,1442183403,"274151322000085","174011321042388",28.33,33.00,0,330.03,363.39,34.8,31.7,0.230,524491.5,524491.5,1448,0,0,0,L,1151911521,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442183437,527968.00
09/13/2015 18:30,2,1.428,ACTIVE,217.13,351.97,59.986,1442183403,"201051344000651","174011321042388",28.55,29.50,0,336.94,383.83,41.3,38.0,0.327,246317.7,246317.7,1449,0,0,0,L,1122011218,0,125.17,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442183438,527969.00
09/13/2015 18:30,2,1.428,ACTIVE,217.13,347.46,59.949,1442183403,"201051344000867","174011321042388",28.27,31.00,0,333.03,376.92,40.9,37.6,0.323,239192.3,239192.3,1454,0,0,0,L,1122011218,0,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442183439,527970.00
09/13/2015 18:30,2,1.369,ACTIVE,216.67,349.56,59.981,1442183403,"201051344001230","174011321042388",28.49,30.30,0,335.44,377.82,39.5,36.2,0.314,249675.3,249675.3,1458,0,0,0,L,1122011218,0,124.94,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442183440,527971.00
09/13/2015 18:30,2,1.387,ACTIVE,217.35,349.56,59.965,1442183403,"201051344000576","174011321042388",28.35,30.00,0,334.84,378.72,39.8,36.5,0.318,246181.9,246181.9,1458,0,0,0,L,1122011218,0,123.14,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442183441,527972.00
09/13/2015 18:30,2,1.451,ACTIVE,216.90,348.66,59.991,1442183403,"201051344000579","174011321042388",28.51,32.00,0,334.84,378.72,41.9,38.5,0.331,253651.8,253651.8,1450,0,0,0,L,1122011218,0,122.91,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442183442,527973.00
09/13/2015 18:45,2,0.980,ACTIVE,216.22,346.26,59.996,1442184303,"201051344000955","174011321042388",28.65,30.00,0,334.54,366.70,28.5,25.6,0.225,251639.6,251639.6,1450,0,0,0,L,1122011218,0,124.04,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442184304,527974.00
09/13/2015 18:45,2,0.998,ACTIVE,213.06,343.55,59.986,1442184303,"274151322000095","174011321042388",28.75,32.60,0,328.52,356.18,29.0,26.1,0.199,551392.2,551392.2,1451,0,0,0,L,1151911521,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442184305,527975.00
09/13/2015 18:45,2,1.041,ACTIVE,216.45,343.85,59.975,1442184303,"201051344000868","174011321042388",27.77,29.00,0,332.73,366.10,29.3,26.4,0.221,238683.6,238683.6,1458,0,0,0,L,1122011218,0,122.46,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442184306,527976.00
09/13/2015 18:45,2,1.039,ACTIVE,217.13,345.36,59.991,1442184303,"201051344000853","174011321042388",28.17,30.30,0,334.54,367.60,29.7,26.8,0.234,245291.3,245291.3,1453,0,0,0,L,1122011218,0,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442184307,527977.00
09/13/2015 18:45,2,1.039,ACTIVE,216.90,347.46,59.986,1442184303,"201051344000582","174011321042388",28.45,28.80,0,335.44,369.70,30.0,27.0,0.230,243732.9,243732.9,1454,0,0,0,L,1122011218,0,124.72,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442184308,527978.00
09/13/2015 18:45,2,1.012,ACTIVE,216.67,344.45,59.991,1442184303,"201051344000469","174011321042388",28.17,28.50,0,332.73,366.40,28.9,25.9,0.230,240512.8,240512.8,1452,0,0,0,L,1122011218,0,122.46,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442184309,527979.00
09/13/2015 18:45,2,1.016,ACTIVE,216.45,345.06,59.986,1442184303,"201051344000988","174011321042388",28.09,30.00,0,332.73,368.20,28.9,26.0,0.239,239332.5,239332.5,1454,0,0,0,L,1122011218,0,122.68,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442184310,527980.00
09/13/2015 18:45,2,1.039,ACTIVE,216.45,344.45,60.007,1442184303,"201051344001158","174011321042388",27.77,30.00,0,333.03,367.00,29.2,26.3,0.234,244852.9,244852.9,1455,0,0,0,L,1122011218,0,122.46,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442184311,527981.00
09/13/2015 18:45,2,1.092,ACTIVE,216.67,346.86,60.012,1442184303,"201051344001025","174011321042388",28.39,29.00,0,335.74,370.30,31.4,28.4,0.243,249786.9,249786.9,1452,0,0,0,L,1122011218,0,124.27,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442184312,527982.00
09/13/2015 18:45,2,1.029,ACTIVE,216.45,343.25,59.991,1442184303,"201051344000569","174011321042388",28.19,31.00,0,333.63,365.80,29.4,26.5,0.225,252966.7,252966.7,1453,0,0,0,L,1122011218,0,122.23,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442184313,527983.00
09/13/2015 18:45,2,0.592,ACTIVE,213.29,403.97,59.986,1442184303,"274151322000094","174011321042388",37.79,33.00,0,330.63,431.02,22.6,19.9,0.150,424456.4,424456.4,1478,0,0,0,L,1151911521,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442184314,527984.00
09/13/2015 18:45,2,1.066,ACTIVE,216.45,344.15,59.981,1442184303,"201051344000458","174011321042388",27.99,31.00,0,333.93,367.90,30.2,27.3,0.247,248651.0,248651.0,1453,0,0,0,L,1122011218,0,122.91,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442184315,527985.00
09/13/2015 18:45,2,0.906,ACTIVE,213.06,342.95,59.991,1442184303,"274151322000087","174011321042388",27.83,32.00,0,330.03,354.07,25.6,22.8,0.164,498052.2,498052.2,1451,0,0,0,L,1151911521,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442184315,527986.00
09/13/2015 18:45,2,0.887,ACTIVE,213.06,340.25,59.944,1442184303,"274151322000052","174011321042388",28.15,32.80,0,329.13,354.07,25.2,22.4,0.155,531443.5,531443.5,1446,0,0,0,L,1151911521,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442184316,527987.00
09/13/2015 18:45,2,1.064,ACTIVE,216.67,348.06,59.981,1442184303,"201051344001145","174011321042388",28.78,28.80,0,335.74,370.60,31.0,28.0,0.243,253397.7,253397.7,1456,0,0,0,L,1122011218,0,124.49,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442184317,527988.00
09/13/2015 18:45,2,1.018,ACTIVE,216.67,348.06,59.986,1442184303,"201051344000685","174011321042388",28.39,30.30,0,336.34,369.70,29.3,26.3,0.247,252057.4,252057.4,1454,0,0,0,L,1122011218,0,125.17,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442184318,527989.00
09/13/2015 18:45,2,0.824,ACTIVE,212.83,338.74,59.996,1442184303,"274151322000088","174011321042388",27.79,31.50,0,329.73,352.27,23.2,20.5,0.146,510489.4,510489.4,1449,0,0,0,L,1151911521,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442184319,527990.00
09/13/2015 18:45,2,0.994,ACTIVE,216.67,347.76,59.996,1442184303,"201051344000438","174011321042388",28.67,30.50,0,336.04,368.80,28.9,26.0,0.234,252026.4,252026.4,1454,0,0,0,L,1122011218,0,124.72,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442184320,527991.00
09/13/2015 18:45,2,1.076,ACTIVE,216.22,345.96,60.002,1442184303,"201051344001135","174011321042388",28.07,29.30,0,335.44,368.20,30.6,27.6,0.230,243682.8,243682.8,1450,0,0,0,L,1122011218,0,124.27,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442184321,527992.00
09/13/2015 18:45,2,1.029,ACTIVE,216.45,346.56,60.002,1442184303,"201051344000417","174011321042388",28.33,30.50,0,334.84,367.60,29.5,26.6,0.230,246770.6,246770.6,1457,0,0,0,L,1122011218,0,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442184322,527993.00
09/13/2015 18:45,2,1.043,ACTIVE,216.22,343.85,60.023,1442184303,"201051344000594","174011321042388",28.29,30.80,0,331.23,366.70,29.9,26.9,0.230,249377.4,249377.4,1457,0,0,0,L,1122011218,0,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442184323,527994.00
09/13/2015 18:45,2,0.934,ACTIVE,213.06,337.54,59.944,1442184303,"274151322000083","174011321042388",28.19,33.80,0,329.13,354.67,26.7,23.8,0.186,527059.6,527059.6,1449,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442184324,527995.00
09/13/2015 18:45,2,1.186,ACTIVE,216.67,348.36,59.991,1442184303,"201051344000585","174011321042388",28.73,29.50,0,336.04,371.81,34.5,31.4,0.256,249094.2,249094.2,1454,0,0,0,L,1122011218,0,124.04,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442184325,527996.00
09/13/2015 18:45,2,0.486,ACTIVE,213.06,339.04,59.986,1442184303,"274151322000054","174011321042388",30.95,33.50,0,328.22,353.77,15.3,12.8,0.097,521726.6,521726.6,1447,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442184326,527997.00
09/13/2015 18:45,2,1.008,ACTIVE,216.67,346.26,59.986,1442184303,"201051344001203","174011321042388",28.53,28.50,0,336.34,369.40,29.1,26.2,0.225,249635.8,249635.8,1453,0,0,0,L,1122011218,0,125.17,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442184327,527998.00
09/13/2015 18:45,2,1.045,ACTIVE,216.00,346.86,60.012,1442184303,"201051344000646","174011321042388",28.11,29.80,0,334.54,369.10,29.8,26.9,0.230,245484.7,245484.7,1451,0,0,0,L,1122011218,0,124.49,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442184328,527999.00
