ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2015 18:45,2,0.609,ACTIVE,213.51,407.27,59.981,1442184303,"274151322000068","174011321042388",37.99,33.80,0,330.03,429.22,23.7,21.0,0.146,423911.4,423911.4,1479,0,0,0,L,1151911521,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442184328,528000.00
09/13/2015 18:45,2,0.918,ACTIVE,213.74,342.05,59.986,1442184303,"274151322000076","174011321042388",29.06,32.40,0,330.63,355.58,27.1,24.2,0.186,557802.5,557802.5,1447,0,0,0,L,1151911521,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442184329,528001.00
09/13/2015 18:45,2,1.039,ACTIVE,216.22,345.96,59.991,1442184303,"201051344000890","174011321042388",28.35,30.30,0,335.14,368.80,29.9,26.9,0.225,250353.7,250353.7,1454,0,0,0,L,1122011218,0,124.72,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442184330,528002.00
09/13/2015 18:45,2,1.033,ACTIVE,216.45,344.76,59.991,1442184303,"201051344000900","174011321042388",27.87,30.00,0,333.93,367.30,29.2,26.3,0.230,251778.2,251778.2,1453,0,0,0,L,1122011218,0,122.91,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442184331,528003.00
09/13/2015 18:45,2,1.041,ACTIVE,216.67,345.96,60.002,1442184303,"201051344000633","174011321042388",27.85,29.30,0,333.93,368.20,29.4,26.5,0.230,240155.5,240155.5,1460,0,0,0,L,1122011218,0,123.14,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442184332,528004.00
09/13/2015 18:45,2,1.070,ACTIVE,216.45,344.15,59.991,1442184303,"201051344000983","174011321042388",28.33,30.50,0,333.93,368.20,30.7,27.7,0.239,248693.9,248693.9,1455,0,0,0,L,1122011218,0,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442184333,528005.00
09/13/2015 18:45,2,1.045,ACTIVE,216.45,347.46,59.949,1442184303,"201051344000917","174011321042388",28.78,30.00,0,335.44,370.00,30.5,27.5,0.239,250719.1,250719.1,1458,0,0,0,L,1122011218,0,124.04,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442184334,528006.00
09/13/2015 18:45,2,1.027,ACTIVE,216.45,344.45,59.991,1442184303,"201051344000648","174011321042388",28.09,29.50,0,334.24,367.90,29.2,26.3,0.230,245974.9,245974.9,1458,0,0,0,L,1122011218,0,122.46,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442184335,528007.00
09/13/2015 18:45,2,0.910,ACTIVE,216.22,346.26,60.034,1442184303,"201051344001093","174011321042388",28.67,28.00,0,335.74,366.70,26.4,23.6,0.199,248858.3,248858.3,1458,0,0,0,L,1122011218,0,124.27,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442184336,528008.00
09/13/2015 18:45,2,1.018,ACTIVE,216.67,344.76,59.965,1442184303,"201051344000645","174011321042388",28.11,30.00,0,334.24,368.20,28.9,26.0,0.230,247110.5,247110.5,1454,0,0,0,L,1122011218,0,122.91,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442184337,528009.00
09/13/2015 18:45,2,0.777,ACTIVE,213.06,339.95,59.965,1442184303,"274151322000085","174011321042388",29.08,32.20,0,330.93,353.47,22.9,20.1,0.146,524498.0,524498.0,1449,0,0,0,L,1151911521,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442184338,528010.00
09/13/2015 18:45,2,1.037,ACTIVE,216.67,347.46,59.938,1442184303,"201051344000651","174011321042388",28.39,28.50,0,336.64,370.00,29.9,26.9,0.234,246325.8,246325.8,1450,0,0,0,L,1122011218,0,124.94,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442184339,528011.00
09/13/2015 18:45,2,1.035,ACTIVE,216.45,343.25,59.991,1442184303,"201051344000867","174011321042388",28.07,30.30,0,333.33,366.10,29.4,26.5,0.221,239200.2,239200.2,1455,0,0,0,L,1122011218,0,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442184340,528012.00
09/13/2015 18:45,2,1.004,ACTIVE,216.22,345.66,59.965,1442184303,"201051344001230","174011321042388",27.79,29.50,0,334.54,366.70,28.3,25.4,0.221,249682.9,249682.9,1459,0,0,0,L,1122011218,0,124.49,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442184341,528013.00
09/13/2015 18:45,2,0.984,ACTIVE,216.67,344.45,60.023,1442184303,"201051344000576","174011321042388",28.49,29.30,0,334.54,367.30,28.4,25.5,0.230,246189.6,246189.6,1459,0,0,0,L,1122011218,0,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442184342,528014.00
09/13/2015 18:45,2,1.055,ACTIVE,216.22,343.85,59.996,1442184303,"201051344000579","174011321042388",28.49,31.00,0,333.63,367.90,30.4,27.4,0.234,253660.0,253660.0,1451,0,0,0,L,1122011218,0,122.46,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442184343,528015.00
09/13/2015 19:00,2,0.643,ACTIVE,215.32,342.05,60.002,1442185204,"201051344000955","174011321042388",28.49,28.80,0,333.63,359.48,18.5,16.0,0.133,251644.7,251644.7,1451,0,0,0,L,1122011218,0,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442185205,528016.00
09/13/2015 19:00,2,0.471,ACTIVE,212.83,336.04,60.007,1442185204,"274151322000095","174011321042388",30.49,31.30,0,328.22,350.47,14.5,12.1,0.088,551397.3,551397.3,1452,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442185206,528017.00
09/13/2015 19:00,2,0.670,ACTIVE,216.00,340.55,59.991,1442185204,"201051344000868","174011321042388",27.73,28.00,0,332.43,357.68,18.9,16.3,0.128,238688.9,238688.9,1459,0,0,0,L,1122011218,0,122.68,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442185206,528018.00
09/13/2015 19:00,2,0.664,ACTIVE,216.90,342.35,59.981,1442185204,"201051344000853","174011321042388",27.89,29.30,0,333.33,359.78,18.8,16.2,0.133,245296.6,245296.6,1454,0,0,0,L,1122011218,0,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442185207,528019.00
09/13/2015 19:00,2,0.684,ACTIVE,216.00,343.25,59.991,1442185204,"201051344000582","174011321042388",27.91,27.50,0,336.04,361.89,19.4,16.8,0.141,243738.3,243738.3,1455,0,0,0,L,1122011218,0,124.27,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442185208,528020.00
09/13/2015 19:00,2,0.633,ACTIVE,216.22,340.55,59.996,1442185204,"201051344000469","174011321042388",28.67,27.50,0,331.23,358.58,18.4,15.9,0.137,240518.0,240518.0,1453,0,0,0,L,1122011218,0,122.23,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442185209,528021.00
09/13/2015 19:00,2,0.646,ACTIVE,216.22,341.75,59.991,1442185204,"201051344000988","174011321042388",27.69,29.00,0,331.83,359.48,18.2,15.6,0.133,239337.6,239337.6,1455,0,0,0,L,1122011218,0,122.46,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442185210,528022.00
09/13/2015 19:00,2,0.668,ACTIVE,216.00,340.25,59.996,1442185204,"201051344001158","174011321042388",27.65,29.00,0,331.83,357.38,18.7,16.1,0.137,244858.2,244858.2,1456,0,0,0,L,1122011218,0,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442185211,528023.00
09/13/2015 19:00,2,0.713,ACTIVE,215.54,342.35,59.965,1442185204,"201051344001025","174011321042388",27.97,27.80,0,335.14,362.49,20.2,17.6,0.146,249792.6,249792.6,1453,0,0,0,L,1122011218,0,123.81,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442185212,528024.00
09/13/2015 19:00,2,0.670,ACTIVE,216.22,340.25,59.981,1442185204,"201051344000569","174011321042388",27.89,30.00,0,332.73,357.98,19.0,16.4,0.137,252972.0,252972.0,1454,0,0,0,L,1122011218,0,122.46,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442185213,528025.00
09/13/2015 19:00,2,0.275,ACTIVE,213.06,414.79,59.986,1442185204,"274151322000094","174011321042388",39.28,32.00,0,332.73,430.42,11.0,8.7,0.062,424460.0,424460.0,1479,0,0,0,L,1151911521,0,122.23,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442185214,528026.00
09/13/2015 19:00,2,0.686,ACTIVE,216.45,340.85,59.996,1442185204,"201051344000458","174011321042388",27.97,30.00,0,332.13,358.28,19.4,16.8,0.146,248656.5,248656.5,1454,0,0,0,L,1122011218,0,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442185215,528027.00
09/13/2015 19:00,2,0.414,ACTIVE,213.06,336.94,59.981,1442185204,"274151322000087","174011321042388",27.27,30.50,0,328.52,348.66,11.5,9.2,0.066,498055.7,498055.7,1452,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442185216,528028.00
09/13/2015 19:00,2,0.572,ACTIVE,212.83,338.44,59.986,1442185204,"274151322000052","174011321042388",27.69,31.50,0,327.92,348.36,16.1,13.6,0.102,531447.9,531447.9,1447,0,0,0,L,1151911521,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442185217,528029.00
09/13/2015 19:00,2,0.678,ACTIVE,215.77,342.95,59.991,1442185204,"201051344001145","174011321042388",28.78,27.50,0,335.14,362.49,19.8,17.2,0.141,253403.3,253403.3,1457,0,0,0,L,1122011218,0,124.27,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442185217,528030.00
09/13/2015 19:00,2,0.654,ACTIVE,216.00,344.15,60.023,1442185204,"201051344000685","174011321042388",27.97,28.80,0,334.54,362.49,18.6,16.0,0.146,252062.7,252062.7,1455,0,0,0,L,1122011218,0,124.94,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442185218,528031.00
09/13/2015 19:00,2,0.498,ACTIVE,212.83,334.84,60.018,1442185204,"274151322000088","174011321042388",27.67,30.30,0,328.22,347.46,14.0,11.6,0.088,510493.4,510493.4,1450,0,0,0,L,1151911521,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442185219,528032.00
09/13/2015 19:00,2,0.650,ACTIVE,215.77,343.25,59.996,1442185204,"201051344000438","174011321042388",28.21,29.00,0,335.44,362.19,18.6,16.0,0.133,252031.6,252031.6,1455,0,0,0,L,1122011218,0,124.49,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442185220,528033.00
09/13/2015 19:00,2,0.715,ACTIVE,215.54,342.05,60.023,1442185204,"201051344001135","174011321042388",27.51,28.00,0,334.24,360.08,20.0,17.3,0.141,243688.4,243688.4,1451,0,0,0,L,1122011218,0,124.04,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442185221,528034.00
09/13/2015 19:00,2,0.678,ACTIVE,215.77,342.65,59.986,1442185204,"201051344000417","174011321042388",28.15,29.30,0,334.54,359.78,19.3,16.7,0.133,246776.0,246776.0,1458,0,0,0,L,1122011218,0,124.04,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442185222,528035.00
09/13/2015 19:00,2,0.678,ACTIVE,216.00,340.25,59.981,1442185204,"201051344000594","174011321042388",27.93,29.50,0,330.63,357.68,19.2,16.6,0.137,249382.8,249382.8,1458,0,0,0,L,1122011218,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442185223,528036.00
09/13/2015 19:00,2,0.604,ACTIVE,213.06,336.94,59.981,1442185204,"274151322000083","174011321042388",27.75,32.60,0,328.52,349.26,16.9,14.4,0.110,527064.3,527064.3,1450,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442185224,528037.00
09/13/2015 19:00,2,0.797,ACTIVE,216.00,344.76,59.975,1442185204,"201051344000585","174011321042388",28.29,28.30,0,334.54,363.39,22.9,20.2,0.159,249100.6,249100.6,1455,0,0,0,L,1122011218,0,123.81,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442185225,528038.00
09/13/2015 19:00,2,0.416,ACTIVE,213.06,336.64,59.986,1442185204,"274151322000054","174011321042388",27.59,32.40,0,330.33,344.45,11.7,9.3,0.075,521729.7,521729.7,1448,0,0,0,L,1151911521,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442185226,528039.00
09/13/2015 19:00,2,0.658,ACTIVE,216.00,342.65,59.996,1442185204,"201051344001203","174011321042388",28.01,27.50,0,335.44,361.59,18.7,16.1,0.133,249641.0,249641.0,1454,0,0,0,L,1122011218,0,124.72,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442185227,528040.00
09/13/2015 19:00,2,0.684,ACTIVE,215.32,343.25,59.975,1442185204,"201051344000646","174011321042388",27.93,28.80,0,334.24,360.69,19.4,16.8,0.137,245490.1,245490.1,1452,0,0,0,L,1122011218,0,124.27,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442185227,528041.00
09/13/2015 19:00,2,0.395,ACTIVE,213.96,398.26,59.981,1442185204,"274151322000068","174011321042388",37.41,32.40,0,333.33,422.60,15.1,12.6,0.088,423915.5,423915.5,1480,0,0,0,L,1151911521,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442185228,528042.00
09/13/2015 19:00,2,0.580,ACTIVE,213.74,339.95,59.981,1442185204,"274151322000076","174011321042388",28.57,31.00,0,330.03,348.96,16.9,14.3,0.106,557807.2,557807.2,1448,0,0,0,L,1151911521,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442185229,528043.00
09/13/2015 19:00,2,0.684,ACTIVE,215.54,342.05,59.986,1442185204,"201051344000890","174011321042388",27.81,29.00,0,333.03,360.38,19.3,16.7,0.133,250359.1,250359.1,1455,0,0,0,L,1122011218,0,124.27,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442185230,528044.00
09/13/2015 19:00,2,0.643,ACTIVE,216.22,341.15,59.975,1442185204,"201051344000900","174011321042388",27.99,29.00,0,333.03,357.98,18.2,15.7,0.128,251783.4,251783.4,1454,0,0,0,L,1122011218,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442185231,528045.00
09/13/2015 19:00,2,0.668,ACTIVE,216.67,342.05,59.965,1442185204,"201051344000633","174011321042388",27.71,28.00,0,331.83,359.48,18.8,16.2,0.137,240160.8,240160.8,1461,0,0,0,L,1122011218,0,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442185232,528046.00
09/13/2015 19:00,2,0.689,ACTIVE,216.22,340.25,59.996,1442185204,"201051344000983","174011321042388",28.29,29.50,0,332.13,358.88,19.8,17.2,0.137,248699.4,248699.4,1456,0,0,0,L,1122011218,0,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442185233,528047.00
09/13/2015 19:00,2,0.691,ACTIVE,215.77,344.45,59.991,1442185204,"201051344000917","174011321042388",27.89,28.80,0,334.84,360.99,19.6,16.9,0.137,250724.6,250724.6,1459,0,0,0,L,1122011218,0,123.81,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442185234,528048.00
09/13/2015 19:00,2,0.660,ACTIVE,216.45,340.85,59.986,1442185204,"201051344000648","174011321042388",28.13,28.00,0,332.43,357.98,18.8,16.2,0.137,245980.2,245980.2,1459,0,0,0,L,1122011218,0,122.68,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442185235,528049.00
09/13/2015 19:00,2,0.594,ACTIVE,215.77,342.65,59.981,1442185204,"201051344001093","174011321042388",28.07,27.00,0,334.24,358.28,16.9,14.4,0.106,248863.0,248863.0,1459,0,0,0,L,1122011218,0,124.04,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442185236,528050.00
09/13/2015 19:00,2,0.643,ACTIVE,216.45,340.85,59.986,1442185204,"201051344000645","174011321042388",28.05,28.80,0,332.43,357.98,18.3,15.7,0.133,247115.6,247115.6,1455,0,0,0,L,1122011218,0,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442185237,528051.00
09/13/2015 19:00,2,0.396,ACTIVE,213.29,336.64,59.986,1442185204,"274151322000085","174011321042388",27.02,30.80,0,331.83,346.86,10.9,8.6,0.062,524501.1,524501.1,1450,0,0,0,L,1151911521,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442185238,528052.00
09/13/2015 19:00,2,0.668,ACTIVE,216.00,343.85,59.986,1442185204,"201051344000651","174011321042388",28.03,27.30,0,334.24,361.59,19.0,16.4,0.141,246331.1,246331.1,1451,0,0,0,L,1122011218,0,124.72,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442185239,528053.00
09/13/2015 19:00,2,0.668,ACTIVE,216.45,339.95,59.986,1442185204,"201051344000867","174011321042388",27.83,29.00,0,331.23,357.08,18.9,16.3,0.128,239205.5,239205.5,1456,0,0,0,L,1122011218,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442185240,528054.00
09/13/2015 19:00,2,0.639,ACTIVE,215.77,342.05,59.996,1442185204,"201051344001230","174011321042388",27.97,28.30,0,333.03,358.28,18.1,15.6,0.124,249687.9,249687.9,1460,0,0,0,L,1122011218,0,124.27,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442185241,528055.00
09/13/2015 19:00,2,0.637,ACTIVE,216.90,341.45,59.986,1442185204,"201051344000576","174011321042388",27.83,28.00,0,332.43,358.28,18.0,15.5,0.133,246194.6,246194.6,1460,0,0,0,L,1122011218,0,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442185242,528056.00
09/13/2015 19:00,2,0.689,ACTIVE,216.45,339.95,59.991,1442185204,"201051344000579","174011321042388",28.47,29.80,0,332.43,357.98,19.9,17.3,0.137,253665.5,253665.5,1452,0,0,0,L,1122011218,0,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442185243,528057.00
09/13/2015 19:15,2,0.477,ACTIVE,214.87,339.65,59.996,1442186103,"201051344000955","174011321042388",22.98,27.50,0,333.63,350.47,11.1,8.8,0.057,251647.8,251647.8,1452,0,0,0,L,1122011218,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442186104,528058.00
09/13/2015 19:15,2,0.381,ACTIVE,213.06,336.94,59.975,1442186103,"274151322000095","174011321042388",27.04,30.00,0,330.93,342.35,10.4,8.1,0.066,551399.6,551399.6,1453,0,0,0,L,1151911521,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442186105,528059.00
09/13/2015 19:15,2,0.428,ACTIVE,216.00,338.14,59.981,1442186103,"201051344000868","174011321042388",27.75,27.30,0,330.93,350.17,12.1,9.7,0.066,238692.0,238692.0,1460,0,0,0,L,1122011218,0,122.68,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442186106,528060.00
09/13/2015 19:15,2,0.424,ACTIVE,216.67,339.34,59.975,1442186103,"201051344000853","174011321042388",27.71,28.30,0,333.63,351.37,11.9,9.6,0.071,245299.7,245299.7,1455,0,0,0,L,1122011218,0,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442186107,528061.00
09/13/2015 19:15,2,0.406,ACTIVE,215.77,340.25,59.959,1442186103,"201051344000582","174011321042388",27.08,26.50,0,333.93,353.17,11.2,8.9,0.066,243741.5,243741.5,1456,0,0,0,L,1122011218,0,124.04,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442186107,528062.00
09/13/2015 19:15,2,0.434,ACTIVE,216.00,338.14,59.981,1442186103,"201051344000469","174011321042388",27.33,26.80,0,331.23,350.17,12.0,9.7,0.071,240521.1,240521.1,1454,0,0,0,L,1122011218,0,122.23,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442186108,528063.00
09/13/2015 19:15,2,0.432,ACTIVE,215.77,338.74,59.996,1442186103,"201051344000988","174011321042388",22.96,28.00,0,330.93,352.57,10.1,7.8,0.062,239340.6,239340.6,1456,0,0,0,L,1122011218,0,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442186109,528064.00
09/13/2015 19:15,2,0.424,ACTIVE,216.00,337.84,59.975,1442186103,"201051344001158","174011321042388",27.57,28.00,0,331.83,350.47,11.9,9.5,0.071,244861.3,244861.3,1457,0,0,0,L,1122011218,0,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442186110,528065.00
09/13/2015 19:15,2,0.447,ACTIVE,215.09,338.14,59.981,1442186103,"201051344001025","174011321042388",22.82,26.50,0,334.24,352.87,10.4,8.1,0.057,249795.8,249795.8,1454,0,0,0,L,1122011218,0,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442186111,528066.00
09/13/2015 19:15,2,0.436,ACTIVE,215.77,337.84,59.986,1442186103,"201051344000569","174011321042388",27.59,29.30,0,332.43,349.86,12.2,9.8,0.071,252975.2,252975.2,1455,0,0,0,L,1122011218,0,122.23,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442186112,528067.00
09/13/2015 19:15,2,0.223,ACTIVE,213.06,381.73,59.986,1442186103,"274151322000094","174011321042388",35.74,30.80,0,333.63,421.70,8.2,6.0,0.044,424461.7,424461.7,1480,0,0,0,L,1151911521,0,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442186113,528068.00
09/13/2015 19:15,2,0.441,ACTIVE,216.00,338.14,59.981,1442186103,"201051344000458","174011321042388",27.47,28.80,0,332.43,350.77,12.3,10.0,0.075,248659.7,248659.7,1455,0,0,0,L,1122011218,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442186114,528069.00
09/13/2015 19:15,2,0.355,ACTIVE,213.06,334.84,59.996,1442186103,"274151322000087","174011321042388",26.64,29.50,0,330.93,341.45,9.6,7.3,0.057,498057.8,498057.8,1453,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442186115,528070.00
09/13/2015 19:15,2,0.377,ACTIVE,212.38,335.14,60.007,1442186103,"274151322000052","174011321042388",27.10,30.30,0,330.03,343.55,10.4,8.1,0.062,531450.5,531450.5,1448,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442186116,528071.00
09/13/2015 19:15,2,0.414,ACTIVE,215.32,340.25,60.018,1442186103,"201051344001145","174011321042388",28.15,26.30,0,334.84,354.07,11.8,9.5,0.066,253406.4,253406.4,1458,0,0,0,L,1122011218,0,123.81,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442186116,528072.00
09/13/2015 19:15,2,0.428,ACTIVE,215.77,341.45,59.991,1442186103,"201051344000685","174011321042388",22.74,27.80,0,333.63,354.37,9.8,7.6,0.062,252065.7,252065.7,1456,0,0,0,L,1122011218,0,124.72,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442186117,528073.00
09/13/2015 19:15,2,0.340,ACTIVE,212.83,335.44,59.949,1442186103,"274151322000088","174011321042388",26.08,29.30,0,330.63,342.65,9.0,6.7,0.053,510495.4,510495.4,1451,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442186118,528074.00
09/13/2015 19:15,2,0.432,ACTIVE,215.54,340.25,59.981,1442186103,"201051344000438","174011321042388",27.23,27.80,0,334.54,352.87,11.9,9.6,0.066,252034.7,252034.7,1456,0,0,0,L,1122011218,0,124.27,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442186119,528075.00
09/13/2015 19:15,2,0.459,ACTIVE,214.87,338.74,59.991,1442186103,"201051344001135","174011321042388",27.77,27.00,0,333.33,352.57,12.9,10.6,0.071,243691.8,243691.8,1452,0,0,0,L,1122011218,0,123.81,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442186120,528076.00
09/13/2015 19:15,2,0.463,ACTIVE,215.32,340.55,59.996,1442186103,"201051344000417","174011321042388",27.00,28.00,0,334.24,352.57,12.7,10.3,0.066,246779.3,246779.3,1459,0,0,0,L,1122011218,0,123.81,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442186121,528077.00
09/13/2015 19:15,2,0.463,ACTIVE,215.77,337.84,59.996,1442186103,"201051344000594","174011321042388",22.50,28.30,0,330.03,349.86,10.6,8.3,0.066,249385.9,249385.9,1459,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442186122,528078.00
09/13/2015 19:15,2,0.367,ACTIVE,212.83,336.04,59.981,1442186103,"274151322000083","174011321042388",26.74,31.30,0,330.63,344.15,9.9,7.7,0.049,527066.6,527066.6,1451,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442186123,528079.00
09/13/2015 19:15,2,0.512,ACTIVE,215.32,340.55,59.986,1442186103,"201051344000585","174011321042388",27.63,27.30,0,334.24,354.67,14.3,11.9,0.084,249104.5,249104.5,1456,0,0,0,L,1122011218,0,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442186124,528080.00
09/13/2015 19:15,2,0.352,ACTIVE,212.83,334.54,59.981,1442186103,"274151322000054","174011321042388",26.98,31.30,0,330.63,341.45,9.6,7.3,0.053,521731.8,521731.8,1449,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442186125,528081.00
09/13/2015 19:15,2,0.396,ACTIVE,215.32,339.34,59.981,1442186103,"201051344001203","174011321042388",28.05,26.50,0,334.84,354.97,11.3,9.0,0.062,249644.1,249644.1,1455,0,0,0,L,1122011218,0,124.49,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442186125,528082.00
09/13/2015 19:15,2,0.436,ACTIVE,214.64,339.65,59.981,1442186103,"201051344000646","174011321042388",27.95,27.50,0,333.93,352.87,12.3,10.0,0.066,245493.3,245493.3,1453,0,0,0,L,1122011218,0,124.04,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442186126,528083.00
09/13/2015 19:15,2,0.246,ACTIVE,213.51,384.43,59.986,1442186103,"274151322000068","174011321042388",36.08,31.50,0,333.33,422.30,9.1,6.8,0.044,423917.6,423917.6,1481,0,0,0,L,1151911521,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442186127,528084.00
09/13/2015 19:15,2,0.373,ACTIVE,213.29,337.24,59.991,1442186103,"274151322000076","174011321042388",27.67,29.80,0,331.53,344.45,10.5,8.2,0.062,557809.9,557809.9,1449,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442186128,528085.00
09/13/2015 19:15,2,0.424,ACTIVE,215.09,338.74,59.991,1442186103,"201051344000890","174011321042388",27.85,28.00,0,333.93,353.17,12.0,9.6,0.066,250362.3,250362.3,1456,0,0,0,L,1122011218,0,124.04,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442186129,528086.00
09/13/2015 19:15,2,0.395,ACTIVE,216.00,338.14,59.991,1442186103,"201051344000900","174011321042388",27.31,28.00,0,331.83,350.47,10.9,8.6,0.062,251786.4,251786.4,1455,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442186130,528087.00
09/13/2015 19:15,2,0.434,ACTIVE,216.45,339.95,59.991,1442186103,"201051344000633","174011321042388",27.39,26.80,0,332.43,351.97,12.1,9.7,0.066,240164.0,240164.0,1462,0,0,0,L,1122011218,0,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442186131,528088.00
09/13/2015 19:15,2,0.453,ACTIVE,216.22,337.84,59.996,1442186103,"201051344000983","174011321042388",27.83,28.30,0,331.23,350.47,12.8,10.4,0.075,248702.7,248702.7,1457,0,0,0,L,1122011218,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442186132,528089.00
09/13/2015 19:15,2,0.406,ACTIVE,215.32,339.95,59.975,1442186103,"201051344000917","174011321042388",26.48,27.80,0,333.63,353.47,10.9,8.6,0.062,250727.8,250727.8,1460,0,0,0,L,1122011218,0,123.81,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442186133,528090.00
09/13/2015 19:15,2,0.438,ACTIVE,216.22,338.44,59.991,1442186103,"201051344000648","174011321042388",26.88,27.00,0,332.43,350.77,11.9,9.6,0.071,245983.3,245983.3,1460,0,0,0,L,1122011218,0,122.46,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442186134,528091.00
09/13/2015 19:15,2,0.408,ACTIVE,215.09,339.95,59.991,1442186103,"201051344001093","174011321042388",26.72,26.00,0,334.24,350.77,11.1,8.8,0.057,248865.8,248865.8,1460,0,0,0,L,1122011218,0,123.81,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442186135,528092.00
09/13/2015 19:15,2,0.432,ACTIVE,216.22,338.14,60.018,1442186103,"201051344000645","174011321042388",23.78,27.50,0,333.03,350.77,10.4,8.2,0.062,247118.6,247118.6,1456,0,0,0,L,1122011218,0,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442186136,528093.00
09/13/2015 19:15,2,0.340,ACTIVE,212.83,335.44,59.970,1442186103,"274151322000085","174011321042388",26.88,29.30,0,331.23,341.45,9.3,7.0,0.057,524503.0,524503.0,1451,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442186137,528094.00
09/13/2015 19:15,2,0.430,ACTIVE,215.32,340.55,59.996,1442186103,"201051344000651","174011321042388",27.47,26.00,0,334.54,353.77,12.0,9.6,0.071,246334.3,246334.3,1452,0,0,0,L,1122011218,0,124.27,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442186138,528095.00
09/13/2015 19:15,2,0.432,ACTIVE,216.00,337.24,59.954,1442186103,"201051344000867","174011321042388",27.65,28.00,0,330.93,349.86,12.1,9.7,0.071,239208.6,239208.6,1457,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442186139,528096.00
09/13/2015 19:15,2,0.400,ACTIVE,214.87,338.74,59.986,1442186103,"201051344001230","174011321042388",27.00,27.30,0,332.73,350.17,10.9,8.6,0.062,249690.9,249690.9,1461,0,0,0,L,1122011218,0,124.04,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442186140,528097.00
09/13/2015 19:15,2,0.439,ACTIVE,216.22,339.04,59.970,1442186103,"201051344000576","174011321042388",22.40,27.00,0,332.13,350.47,10.0,7.7,0.057,246197.5,246197.5,1461,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442186140,528098.00
09/13/2015 19:15,2,0.492,ACTIVE,215.77,337.24,59.986,1442186103,"201051344000579","174011321042388",23.24,28.80,0,331.83,350.17,11.6,9.3,0.062,253668.9,253668.9,1453,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442186141,528099.00
09/13/2015 19:30,2,0.363,ACTIVE,214.87,338.44,59.970,1442187003,"201051344000955","174011321042388",27.61,26.50,0,332.13,345.96,10.2,7.9,0.053,251650.0,251650.0,1453,0,0,0,L,1122011218,0,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187004,528100.00
09/13/2015 19:30,2,0.279,ACTIVE,213.06,334.24,59.944,1442187003,"274151322000095","174011321042388",26.96,28.80,0,330.63,339.95,7.7,5.5,0.031,551401.3,551401.3,1454,0,0,0,L,1151911521,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187005,528101.00
09/13/2015 19:30,2,0.350,ACTIVE,215.77,337.24,59.981,1442187003,"201051344000868","174011321042388",27.25,26.00,0,330.03,344.45,9.7,7.4,0.044,238694.1,238694.1,1461,0,0,0,L,1122011218,0,122.23,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187006,528102.00
09/13/2015 19:30,2,0.336,ACTIVE,216.22,338.44,59.975,1442187003,"201051344000853","174011321042388",27.35,27.30,0,332.73,345.96,9.3,7.1,0.044,245301.8,245301.8,1456,0,0,0,L,1122011218,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187007,528103.00
09/13/2015 19:30,2,0.338,ACTIVE,215.54,339.34,59.954,1442187003,"201051344000582","174011321042388",26.88,25.50,0,333.63,346.86,9.2,7.0,0.044,243743.5,243743.5,1457,0,0,0,L,1122011218,0,124.04,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187008,528104.00
09/13/2015 19:30,2,0.352,ACTIVE,215.77,337.54,59.975,1442187003,"201051344000469","174011321042388",27.33,25.80,0,330.33,345.36,9.8,7.5,0.049,240523.1,240523.1,1455,0,0,0,L,1122011218,0,122.01,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187009,528105.00
09/13/2015 19:30,2,0.322,ACTIVE,215.54,338.44,59.970,1442187003,"201051344000988","174011321042388",27.17,27.00,0,330.63,345.96,8.9,6.7,0.049,239342.5,239342.5,1457,0,0,0,L,1122011218,0,122.23,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187010,528106.00
09/13/2015 19:30,2,0.344,ACTIVE,215.77,337.24,59.991,1442187003,"201051344001158","174011321042388",26.66,27.00,0,330.63,345.06,9.3,7.0,0.053,244863.3,244863.3,1458,0,0,0,L,1122011218,0,122.23,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187010,528107.00
09/13/2015 19:30,2,0.346,ACTIVE,214.87,337.84,59.981,1442187003,"201051344001025","174011321042388",27.17,25.80,0,332.73,345.96,9.6,7.3,0.049,249797.7,249797.7,1455,0,0,0,L,1122011218,0,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187011,528108.00
09/13/2015 19:30,2,0.352,ACTIVE,215.77,337.54,59.975,1442187003,"201051344000569","174011321042388",27.14,28.30,0,331.53,344.15,9.7,7.4,0.053,252977.3,252977.3,1456,0,0,0,L,1122011218,0,122.01,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187012,528109.00
09/13/2015 19:30,2,0.170,ACTIVE,212.83,373.61,59.970,1442187003,"274151322000094","174011321042388",34.91,29.50,0,332.13,397.96,5.9,3.8,0.031,424462.9,424462.9,1481,0,0,0,L,1151911521,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187013,528110.00
09/13/2015 19:30,2,0.340,ACTIVE,215.54,336.34,59.954,1442187003,"201051344000458","174011321042388",27.83,27.80,0,331.23,344.76,9.6,7.4,0.049,248661.9,248661.9,1456,0,0,0,L,1122011218,0,122.46,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187014,528111.00
09/13/2015 19:30,2,0.279,ACTIVE,212.83,336.04,59.986,1442187003,"274151322000087","174011321042388",25.86,28.50,0,330.63,340.25,7.3,5.1,0.040,498059.3,498059.3,1454,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187015,528112.00
09/13/2015 19:30,2,0.303,ACTIVE,212.61,336.04,59.975,1442187003,"274151322000052","174011321042388",26.56,29.30,0,330.03,340.55,8.1,5.9,0.035,531452.3,531452.3,1449,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187016,528113.00
09/13/2015 19:30,2,0.326,ACTIVE,215.54,339.65,59.975,1442187003,"201051344001145","174011321042388",27.81,25.30,0,334.24,347.46,9.2,7.0,0.044,253408.4,253408.4,1459,0,0,0,L,1122011218,0,124.04,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187017,528114.00
09/13/2015 19:30,2,0.318,ACTIVE,215.77,340.25,59.975,1442187003,"201051344000685","174011321042388",26.82,26.30,0,333.93,347.16,8.7,6.5,0.053,252067.5,252067.5,1457,0,0,0,L,1122011218,0,124.72,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187018,528115.00
09/13/2015 19:30,2,0.262,ACTIVE,212.16,334.24,59.981,1442187003,"274151322000088","174011321042388",25.64,28.00,0,330.33,339.95,6.8,4.7,0.031,510496.8,510496.8,1452,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187019,528116.00
09/13/2015 19:30,2,0.344,ACTIVE,215.09,339.04,59.975,1442187003,"201051344000438","174011321042388",27.39,26.50,0,333.63,346.86,9.6,7.3,0.044,252036.8,252036.8,1457,0,0,0,L,1122011218,0,124.04,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187019,528117.00
09/13/2015 19:30,2,0.375,ACTIVE,214.87,338.14,59.975,1442187003,"201051344001135","174011321042388",26.98,25.80,0,332.43,345.96,10.3,8.0,0.049,243694.0,243694.0,1453,0,0,0,L,1122011218,0,123.81,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187020,528118.00
09/13/2015 19:30,2,0.371,ACTIVE,215.32,339.34,59.981,1442187003,"201051344000417","174011321042388",27.02,27.00,0,332.73,346.56,10.2,7.9,0.044,246781.5,246781.5,1460,0,0,0,L,1122011218,0,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187021,528119.00
09/13/2015 19:30,2,0.344,ACTIVE,215.32,336.94,59.954,1442187003,"201051344000594","174011321042388",27.79,27.30,0,330.33,344.15,9.7,7.4,0.049,249388.0,249388.0,1460,0,0,0,L,1122011218,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187022,528120.00
09/13/2015 19:30,2,0.277,ACTIVE,212.83,335.74,59.975,1442187003,"274151322000083","174011321042388",26.36,30.00,0,330.33,340.25,7.4,5.2,0.044,527068.2,527068.2,1452,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187023,528121.00
09/13/2015 19:30,2,0.387,ACTIVE,215.54,340.25,59.970,1442187003,"201051344000585","174011321042388",27.14,26.30,0,332.73,346.86,10.7,8.4,0.049,249107.0,249107.0,1457,0,0,0,L,1122011218,0,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187024,528122.00
09/13/2015 19:30,2,0.277,ACTIVE,212.83,334.84,59.970,1442187003,"274151322000054","174011321042388",26.14,30.00,0,330.33,340.25,7.3,5.2,0.027,521733.3,521733.3,1450,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187025,528123.00
09/13/2015 19:30,2,0.342,ACTIVE,215.54,338.74,59.981,1442187003,"201051344001203","174011321042388",27.47,25.50,0,333.93,346.86,9.5,7.3,0.044,249646.1,249646.1,1456,0,0,0,L,1122011218,0,124.49,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187026,528124.00
09/13/2015 19:30,2,0.354,ACTIVE,214.87,339.34,59.975,1442187003,"201051344000646","174011321042388",27.51,26.50,0,332.43,346.26,9.9,7.6,0.049,245495.5,245495.5,1454,0,0,0,L,1122011218,0,124.04,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187027,528125.00
09/13/2015 19:30,2,0.188,ACTIVE,213.29,385.33,59.975,1442187003,"274151322000068","174011321042388",36.30,30.50,0,333.03,400.66,6.9,4.8,0.022,423919.1,423919.1,1482,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187028,528126.00
09/13/2015 19:30,2,0.289,ACTIVE,213.06,334.54,59.970,1442187003,"274151322000076","174011321042388",27.59,28.80,0,331.23,340.85,8.1,5.9,0.044,557811.6,557811.6,1450,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187028,528127.00
09/13/2015 19:30,2,0.354,ACTIVE,215.09,338.74,59.959,1442187003,"201051344000890","174011321042388",27.61,26.80,0,333.33,346.56,9.9,7.6,0.049,250364.5,250364.5,1457,0,0,0,L,1122011218,0,124.04,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187029,528128.00
09/13/2015 19:30,2,0.309,ACTIVE,215.54,337.84,59.981,1442187003,"201051344000900","174011321042388",27.49,27.00,0,331.23,345.06,8.7,6.4,0.044,251788.2,251788.2,1456,0,0,0,L,1122011218,0,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187030,528129.00
09/13/2015 19:30,2,0.340,ACTIVE,216.22,338.74,59.975,1442187003,"201051344000633","174011321042388",27.49,26.00,0,331.53,346.86,9.5,7.2,0.044,240166.1,240166.1,1463,0,0,0,L,1122011218,0,122.68,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187031,528130.00
09/13/2015 19:30,2,0.367,ACTIVE,215.77,336.64,59.965,1442187003,"201051344000983","174011321042388",26.76,27.50,0,331.23,345.06,10.0,7.7,0.053,248705.0,248705.0,1458,0,0,0,L,1122011218,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187032,528131.00
09/13/2015 19:30,2,0.322,ACTIVE,215.32,339.34,59.975,1442187003,"201051344000917","174011321042388",27.67,26.50,0,332.73,346.26,9.1,6.8,0.044,250729.8,250729.8,1461,0,0,0,L,1122011218,0,123.81,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187033,528132.00
09/13/2015 19:30,2,0.350,ACTIVE,216.00,337.54,59.970,1442187003,"201051344000648","174011321042388",26.72,25.80,0,331.83,345.66,9.5,7.2,0.049,245985.4,245985.4,1461,0,0,0,L,1122011218,0,122.01,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187034,528133.00
09/13/2015 19:30,2,0.342,ACTIVE,215.32,339.04,59.954,1442187003,"201051344001093","174011321042388",26.70,25.30,0,333.33,346.26,9.3,7.0,0.044,248867.8,248867.8,1461,0,0,0,L,1122011218,0,124.04,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187035,528134.00
09/13/2015 19:30,2,0.326,ACTIVE,216.22,337.84,59.981,1442187003,"201051344000645","174011321042388",26.98,26.50,0,332.13,344.76,8.9,6.7,0.049,247120.5,247120.5,1457,0,0,0,L,1122011218,0,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187036,528135.00
09/13/2015 19:30,2,0.266,ACTIVE,212.38,333.93,59.959,1442187003,"274151322000085","174011321042388",26.42,28.30,0,331.23,340.25,7.1,4.9,0.035,524504.5,524504.5,1452,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187037,528136.00
09/13/2015 19:30,2,0.342,ACTIVE,215.32,339.95,59.970,1442187003,"201051344000651","174011321042388",26.92,25.00,0,333.63,346.86,9.4,7.1,0.049,246336.3,246336.3,1453,0,0,0,L,1122011218,0,124.49,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187038,528137.00
09/13/2015 19:30,2,0.355,ACTIVE,216.00,336.94,59.970,1442187003,"201051344000867","174011321042388",26.82,26.80,0,330.93,344.15,9.7,7.4,0.049,239210.8,239210.8,1458,0,0,0,L,1122011218,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187039,528138.00
09/13/2015 19:30,2,0.336,ACTIVE,215.09,338.44,59.965,1442187003,"201051344001230","174011321042388",26.68,26.30,0,331.53,344.45,9.1,6.9,0.044,249692.9,249692.9,1462,0,0,0,L,1122011218,0,124.27,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187040,528139.00
09/13/2015 19:30,2,0.326,ACTIVE,216.22,338.14,59.975,1442187003,"201051344000576","174011321042388",27.15,26.00,0,331.53,344.45,9.0,6.7,0.049,246199.5,246199.5,1462,0,0,0,L,1122011218,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187041,528140.00
09/13/2015 19:30,2,0.383,ACTIVE,215.77,336.94,59.954,1442187003,"201051344000579","174011321042388",27.19,27.80,0,330.33,343.55,10.6,8.3,0.053,253671.1,253671.1,1454,0,0,0,L,1122011218,0,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187042,528141.00
09/13/2015 19:45,2,0.273,ACTIVE,214.87,337.84,59.959,1442187904,"201051344000955","174011321042388",27.17,25.50,0,331.83,344.45,7.6,5.4,0.027,251651.7,251651.7,1454,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187905,528142.00
09/13/2015 19:45,2,0.186,ACTIVE,213.06,335.44,59.954,1442187904,"274151322000095","174011321042388",26.24,27.80,0,330.93,339.04,4.9,2.8,0.022,551402.3,551402.3,1455,0,0,0,L,1151911521,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187906,528143.00
