ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2015 19:45,2,0.260,ACTIVE,215.54,336.64,59.954,1442187904,"201051344000868","174011321042388",26.80,25.00,0,330.63,342.95,7.1,4.9,0.027,238695.6,238695.6,1462,0,0,0,L,1122011218,0,122.46,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187907,528144.00
09/13/2015 19:45,2,0.248,ACTIVE,216.22,338.14,59.928,1442187904,"201051344000853","174011321042388",27.17,26.00,0,332.73,345.06,6.8,4.7,0.027,245303.2,245303.2,1457,0,0,0,L,1122011218,0,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187908,528145.00
09/13/2015 19:45,2,0.244,ACTIVE,215.54,338.74,59.981,1442187904,"201051344000582","174011321042388",27.12,24.50,0,333.33,344.76,6.7,4.6,0.022,243744.9,243744.9,1458,0,0,0,L,1122011218,0,124.04,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187909,528146.00
09/13/2015 19:45,2,0.264,ACTIVE,215.77,336.64,59.959,1442187904,"201051344000469","174011321042388",26.76,24.80,0,330.93,343.25,7.2,5.0,0.027,240524.7,240524.7,1456,0,0,0,L,1122011218,0,122.01,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187910,528147.00
09/13/2015 19:45,2,0.234,ACTIVE,215.54,337.84,59.954,1442187904,"201051344000988","174011321042388",26.02,26.00,0,330.63,345.66,6.2,4.1,0.031,239343.8,239343.8,1458,0,0,0,L,1122011218,0,122.23,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187911,528148.00
09/13/2015 19:45,2,0.250,ACTIVE,215.54,336.34,59.954,1442187904,"201051344001158","174011321042388",26.58,25.80,0,330.93,344.15,6.8,4.6,0.022,244864.8,244864.8,1459,0,0,0,L,1122011218,0,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187912,528149.00
09/13/2015 19:45,2,0.256,ACTIVE,214.87,337.24,59.965,1442187904,"201051344001025","174011321042388",26.66,24.80,0,332.43,345.66,7.0,4.8,0.027,249799.2,249799.2,1456,0,0,0,L,1122011218,0,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187912,528150.00
09/13/2015 19:45,2,0.260,ACTIVE,215.77,336.94,59.965,1442187904,"201051344000569","174011321042388",26.90,27.00,0,331.23,342.95,7.1,4.9,0.027,252978.9,252978.9,1457,0,0,0,L,1122011218,0,122.23,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187913,528151.00
09/13/2015 19:45,2,0.109,ACTIVE,213.06,335.44,59.954,1442187904,"274151322000094","174011321042388",30.02,28.00,0,333.33,377.52,3.3,1.3,0.018,424463.5,424463.5,1482,0,0,0,L,1151911521,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187914,528152.00
09/13/2015 19:45,2,0.254,ACTIVE,215.54,336.34,59.954,1442187904,"201051344000458","174011321042388",27.15,26.80,0,330.93,343.25,7.0,4.8,0.022,248663.4,248663.4,1457,0,0,0,L,1122011218,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187915,528153.00
09/13/2015 19:45,2,0.188,ACTIVE,213.29,334.84,59.954,1442187904,"274151322000087","174011321042388",25.27,27.50,0,331.23,339.95,4.8,2.7,0.009,498060.3,498060.3,1455,0,0,0,L,1151911521,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187916,528154.00
09/13/2015 19:45,2,0.207,ACTIVE,212.61,335.14,59.959,1442187904,"274151322000052","174011321042388",25.94,28.00,0,330.03,339.95,5.4,3.3,0.022,531453.4,531453.4,1450,0,0,0,L,1151911521,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187917,528155.00
09/13/2015 19:45,2,0.240,ACTIVE,215.32,338.74,59.959,1442187904,"201051344001145","174011321042388",27.33,24.50,0,333.93,345.66,6.7,4.5,0.022,253409.9,253409.9,1460,0,0,0,L,1122011218,0,123.81,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187918,528156.00
09/13/2015 19:45,2,0.225,ACTIVE,215.32,339.34,59.954,1442187904,"201051344000685","174011321042388",26.50,25.50,0,333.33,346.26,6.1,3.9,0.022,252068.9,252068.9,1458,0,0,0,L,1122011218,0,124.49,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187919,528157.00
09/13/2015 19:45,2,0.170,ACTIVE,212.61,336.34,59.965,1442187904,"274151322000088","174011321042388",25.07,27.30,0,330.93,339.65,4.3,2.2,0.018,510497.7,510497.7,1453,0,0,0,L,1151911521,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187920,528158.00
09/13/2015 19:45,2,0.250,ACTIVE,215.32,338.74,59.954,1442187904,"201051344000438","174011321042388",27.43,25.30,0,333.63,345.36,7.0,4.8,0.022,252038.3,252038.3,1458,0,0,0,L,1122011218,0,124.04,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187921,528159.00
09/13/2015 19:45,2,0.275,ACTIVE,214.64,337.24,59.959,1442187904,"201051344001135","174011321042388",27.27,25.00,0,332.43,344.45,7.6,5.4,0.027,243695.7,243695.7,1454,0,0,0,L,1122011218,0,123.59,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187921,528160.00
09/13/2015 19:45,2,0.279,ACTIVE,215.09,338.74,59.970,1442187904,"201051344000417","174011321042388",27.12,26.00,0,333.03,344.45,7.7,5.5,0.027,246783.2,246783.2,1461,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187922,528161.00
09/13/2015 19:45,2,0.254,ACTIVE,215.32,336.94,59.970,1442187904,"201051344000594","174011321042388",27.33,26.30,0,330.33,343.55,7.1,4.9,0.027,249389.5,249389.5,1461,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187923,528162.00
09/13/2015 19:45,2,0.186,ACTIVE,213.06,336.94,59.965,1442187904,"274151322000083","174011321042388",25.54,28.80,0,330.63,339.95,4.8,2.7,0.018,527069.2,527069.2,1453,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187924,528163.00
09/13/2015 19:45,2,0.289,ACTIVE,215.09,338.74,59.928,1442187904,"201051344000585","174011321042388",27.23,25.50,0,332.73,345.66,8.0,5.8,0.018,249108.8,249108.8,1458,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187925,528164.00
09/13/2015 19:45,2,0.180,ACTIVE,212.61,335.14,59.981,1442187904,"274151322000054","174011321042388",25.98,29.00,0,330.63,339.95,4.8,2.7,0.013,521734.3,521734.3,1451,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187926,528165.00
09/13/2015 19:45,2,0.262,ACTIVE,215.09,337.84,59.954,1442187904,"201051344001203","174011321042388",26.74,24.80,0,333.93,345.96,7.1,4.9,0.022,249647.7,249647.7,1457,0,0,0,L,1122011218,0,124.27,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187927,528166.00
09/13/2015 19:45,2,0.262,ACTIVE,214.64,338.44,59.965,1442187904,"201051344000646","174011321042388",27.10,25.50,0,332.13,345.06,7.2,5.0,0.027,245497.1,245497.1,1455,0,0,0,L,1122011218,0,123.81,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187928,528167.00
09/13/2015 19:45,2,0.129,ACTIVE,213.51,336.34,59.954,1442187904,"274151322000068","174011321042388",30.34,29.00,0,333.63,388.94,4.0,1.9,0.013,423919.9,423919.9,1483,0,0,0,L,1151911521,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187929,528168.00
09/13/2015 19:45,2,0.197,ACTIVE,213.51,335.14,59.954,1442187904,"274151322000076","174011321042388",26.24,27.80,0,331.83,339.65,5.2,3.1,0.022,557812.8,557812.8,1451,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187930,528169.00
09/13/2015 19:45,2,0.266,ACTIVE,214.64,337.24,59.954,1442187904,"201051344000890","174011321042388",27.29,25.80,0,332.43,345.36,7.4,5.2,0.022,250366.1,250366.1,1458,0,0,0,L,1122011218,0,123.81,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187931,528170.00
09/13/2015 19:45,2,0.227,ACTIVE,215.32,336.94,59.965,1442187904,"201051344000900","174011321042388",25.72,26.00,0,330.93,343.55,6.0,3.8,0.027,251789.5,251789.5,1457,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187932,528171.00
09/13/2015 19:45,2,0.254,ACTIVE,215.77,338.44,59.970,1442187904,"201051344000633","174011321042388",27.31,25.00,0,331.53,345.36,7.0,4.9,0.022,240167.6,240167.6,1464,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187933,528172.00
09/13/2015 19:45,2,0.270,ACTIVE,215.32,336.34,59.959,1442187904,"201051344000983","174011321042388",27.15,26.30,0,331.53,342.65,7.4,5.2,0.022,248706.6,248706.6,1459,0,0,0,L,1122011218,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187934,528173.00
09/13/2015 19:45,2,0.246,ACTIVE,214.87,338.44,59.954,1442187904,"201051344000917","174011321042388",27.10,25.50,0,332.13,345.36,6.8,4.6,0.022,250731.2,250731.2,1462,0,0,0,L,1122011218,0,123.59,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187935,528174.00
09/13/2015 19:45,2,0.254,ACTIVE,215.77,336.94,59.970,1442187904,"201051344000648","174011321042388",27.15,25.00,0,332.13,343.85,7.0,4.8,0.027,245986.9,245986.9,1462,0,0,0,L,1122011218,0,122.23,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187935,528175.00
09/13/2015 19:45,2,0.248,ACTIVE,214.87,338.14,59.975,1442187904,"201051344001093","174011321042388",27.77,24.50,0,333.03,343.85,7.0,4.8,0.022,248869.3,248869.3,1462,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187936,528176.00
09/13/2015 19:45,2,0.234,ACTIVE,215.77,337.24,59.959,1442187904,"201051344000645","174011321042388",26.48,25.80,0,332.43,343.55,6.3,4.2,0.022,247121.9,247121.9,1458,0,0,0,L,1122011218,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187937,528177.00
09/13/2015 19:45,2,0.178,ACTIVE,213.29,336.34,59.965,1442187904,"274151322000085","174011321042388",25.70,27.30,0,331.83,339.34,4.6,2.5,0.013,524505.5,524505.5,1453,0,0,0,L,1151911521,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187938,528178.00
09/13/2015 19:45,2,0.246,ACTIVE,215.09,338.74,59.965,1442187904,"201051344000651","174011321042388",27.21,24.30,0,333.63,345.36,6.8,4.7,0.018,246337.8,246337.8,1454,0,0,0,L,1122011218,0,124.04,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187939,528179.00
09/13/2015 19:45,2,0.256,ACTIVE,215.77,336.04,59.975,1442187904,"201051344000867","174011321042388",27.15,26.00,0,330.93,342.95,7.1,4.9,0.022,239212.3,239212.3,1459,0,0,0,L,1122011218,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187940,528180.00
09/13/2015 19:45,2,0.248,ACTIVE,214.87,337.24,59.965,1442187904,"201051344001230","174011321042388",26.80,25.30,0,332.13,343.85,6.8,4.6,0.018,249694.3,249694.3,1463,0,0,0,L,1122011218,0,123.81,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187941,528181.00
09/13/2015 19:45,2,0.242,ACTIVE,216.00,337.84,59.975,1442187904,"201051344000576","174011321042388",27.04,25.30,0,331.23,343.85,6.7,4.5,0.018,246200.9,246200.9,1463,0,0,0,L,1122011218,0,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187942,528182.00
09/13/2015 19:45,2,0.287,ACTIVE,215.32,336.64,59.970,1442187904,"201051344000579","174011321042388",27.00,26.50,0,331.23,342.95,7.9,5.7,0.027,253672.9,253672.9,1455,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442187943,528183.00
09/13/2015 20:00,2,0.199,ACTIVE,214.64,336.64,59.954,1442188803,"201051344000955","174011321042388",24.53,24.50,0,332.13,342.65,5.0,2.9,0.004,251652.7,251652.7,1455,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442188804,528184.00
09/13/2015 20:00,2,0.088,ACTIVE,212.38,335.14,59.944,1442188803,"274151322000095","174011321042388",25.15,26.80,0,331.23,338.44,2.2,0.2,0.004,551402.7,551402.7,1456,0,0,0,L,1151911521,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442188805,528185.00
09/13/2015 20:00,2,0.180,ACTIVE,214.87,335.14,59.954,1442188803,"201051344000868","174011321042388",24.45,24.00,0,330.93,341.75,4.5,2.4,0.000,238696.6,238696.6,1463,0,0,0,L,1122011218,0,122.01,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442188806,528186.00
09/13/2015 20:00,2,0.162,ACTIVE,215.54,336.04,59.965,1442188803,"201051344000853","174011321042388",25.07,25.00,0,332.43,342.65,4.1,2.1,0.004,245304.1,245304.1,1458,0,0,0,L,1122011218,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442188807,528187.00
09/13/2015 20:00,2,0.176,ACTIVE,215.54,337.84,59.922,1442188803,"201051344000582","174011321042388",24.53,23.80,0,331.83,343.25,4.4,2.3,0.000,243745.8,243745.8,1459,0,0,0,L,1122011218,0,123.81,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442188808,528188.00
09/13/2015 20:00,2,0.188,ACTIVE,215.32,335.44,59.965,1442188803,"201051344000469","174011321042388",24.81,23.50,0,329.43,341.45,4.8,2.7,0.004,240525.7,240525.7,1457,0,0,0,L,1122011218,0,121.78,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442188809,528189.00
09/13/2015 20:00,2,0.148,ACTIVE,214.87,336.34,59.933,1442188803,"201051344000988","174011321042388",24.87,25.00,0,330.33,342.95,3.8,1.7,0.004,239344.5,239344.5,1459,0,0,0,L,1122011218,0,122.01,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442188810,528190.00
09/13/2015 20:00,2,0.170,ACTIVE,215.09,334.54,59.965,1442188803,"201051344001158","174011321042388",24.15,24.80,0,330.03,341.75,4.2,2.1,0.000,244865.6,244865.6,1460,0,0,0,L,1122011218,0,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442188811,528191.00
09/13/2015 20:00,2,0.172,ACTIVE,214.87,336.34,59.954,1442188803,"201051344001025","174011321042388",24.53,24.00,0,332.43,343.55,4.3,2.2,0.000,249800.1,249800.1,1457,0,0,0,L,1122011218,0,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442188811,528192.00
09/13/2015 20:00,2,0.178,ACTIVE,215.09,335.14,60.002,1442188803,"201051344000569","174011321042388",24.85,25.50,0,331.23,341.75,4.5,2.4,0.000,252979.8,252979.8,1458,0,0,0,L,1122011218,0,121.78,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442188812,528193.00
09/13/2015 20:00,2,0.000,ALERT,212.61,296.66,59.965,1442188803,"274151322000094","174011321042388",39.84,26.50,0,294.86,380.22,0.0,0.0,0.000,424463.6,424463.6,1483,0,0,0,L,1151911521,0,122.01,123.36,0002,24,0,0,0,0,0,0,28,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442188814,528194.00
09/13/2015 20:00,2,0.176,ACTIVE,215.09,335.14,59.981,1442188803,"201051344000458","174011321042388",24.47,25.80,0,331.23,342.35,4.4,2.3,0.004,248664.3,248664.3,1458,0,0,0,L,1122011218,0,122.23,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442188815,528195.00
09/13/2015 20:00,2,0.100,ACTIVE,212.83,330.03,59.954,1442188803,"274151322000087","174011321042388",23.95,26.80,0,327.02,339.34,2.5,0.5,0.000,498060.7,498060.7,1456,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442188816,528196.00
09/13/2015 20:00,2,0.115,ACTIVE,212.16,333.63,59.959,1442188803,"274151322000052","174011321042388",24.83,27.30,0,330.33,338.74,3.0,0.9,0.000,531454.0,531454.0,1451,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442188817,528197.00
09/13/2015 20:00,2,0.164,ACTIVE,215.32,338.44,59.991,1442188803,"201051344001145","174011321042388",24.89,23.80,0,333.93,343.55,4.2,2.1,0.000,253410.7,253410.7,1461,0,0,0,L,1122011218,0,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442188818,528198.00
09/13/2015 20:00,2,0.154,ACTIVE,215.32,338.74,59.970,1442188803,"201051344000685","174011321042388",23.85,24.50,0,333.33,345.06,3.7,1.7,0.000,252069.6,252069.6,1459,0,0,0,L,1122011218,0,124.27,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442188819,528199.00
09/13/2015 20:00,2,0.080,ACTIVE_NO_POWER,212.16,335.14,59.959,1442188803,"274151322000088","174011321042388",22.98,26.30,0,330.93,338.44,1.9,0.0,0.000,510497.9,510497.9,1454,0,0,0,L,1151911521,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442188820,528200.00
09/13/2015 20:00,2,0.174,ACTIVE,215.32,337.84,59.954,1442188803,"201051344000438","174011321042388",25.05,24.50,0,333.93,343.85,4.4,2.4,0.000,252039.2,252039.2,1459,0,0,0,L,1122011218,0,123.81,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442188821,528201.00
09/13/2015 20:00,2,0.193,ACTIVE,214.87,336.64,59.965,1442188803,"201051344001135","174011321042388",24.63,24.30,0,331.83,342.35,4.9,2.8,0.000,243696.8,243696.8,1455,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442188821,528202.00
09/13/2015 20:00,2,0.209,ACTIVE,215.32,337.24,59.938,1442188803,"201051344000417","174011321042388",24.25,25.00,0,332.73,343.25,5.2,3.1,0.000,246784.3,246784.3,1462,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442188822,528203.00
09/13/2015 20:00,2,0.186,ACTIVE,214.87,335.44,59.959,1442188803,"201051344000594","174011321042388",23.95,25.50,0,329.73,341.75,4.5,2.4,0.000,249390.4,249390.4,1462,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442188823,528204.00
09/13/2015 20:00,2,0.090,ACTIVE,212.61,334.54,59.986,1442188803,"274151322000083","174011321042388",24.87,27.80,0,330.93,339.04,2.3,0.3,0.000,527069.5,527069.5,1454,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442188824,528205.00
09/13/2015 20:00,2,0.203,ACTIVE,215.32,338.44,59.965,1442188803,"201051344000585","174011321042388",25.27,24.50,0,332.73,343.25,5.2,3.1,0.000,249109.9,249109.9,1459,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442188825,528206.00
09/13/2015 20:00,2,0.092,ACTIVE,211.93,334.54,59.954,1442188803,"274151322000054","174011321042388",23.82,28.00,0,330.03,338.44,2.2,0.2,0.000,521734.7,521734.7,1452,0,0,0,L,1151911521,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442188826,528207.00
09/13/2015 20:00,2,0.189,ACTIVE,215.09,337.84,59.965,1442188803,"201051344001203","174011321042388",23.38,24.00,0,333.03,344.45,4.5,2.4,0.000,249648.6,249648.6,1458,0,0,0,L,1122011218,0,124.04,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442188827,528208.00
09/13/2015 20:00,2,0.189,ACTIVE,214.64,336.94,59.965,1442188803,"201051344000646","174011321042388",24.69,24.50,0,331.83,342.65,4.8,2.7,0.000,245498.0,245498.0,1456,0,0,0,L,1122011218,0,123.59,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442188828,528209.00
09/13/2015 20:00,2,0.064,ALERT,213.51,321.31,59.959,1442188803,"274151322000068","174011321042388",24.89,27.50,0,294.86,384.43,1.6,0.0,0.000,423920.1,423920.1,1484,0,0,0,L,1151911521,0,122.91,123.14,0002,25,0,0,0,0,0,0,25,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442188830,528210.00
09/13/2015 20:00,2,0.102,ACTIVE,213.06,335.14,59.959,1442188803,"274151322000076","174011321042388",24.77,27.00,0,332.13,338.74,2.5,0.5,0.004,557813.2,557813.2,1452,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442188831,528211.00
09/13/2015 20:00,2,0.186,ACTIVE,214.87,336.04,59.959,1442188803,"201051344000890","174011321042388",24.87,24.80,0,331.83,342.35,4.7,2.6,0.000,250367.1,250367.1,1459,0,0,0,L,1122011218,0,123.59,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442188831,528212.00
09/13/2015 20:00,2,0.135,ACTIVE,214.64,335.14,59.965,1442188803,"201051344000900","174011321042388",24.57,24.80,0,330.93,341.45,3.4,1.4,0.000,251790.1,251790.1,1458,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442188832,528213.00
09/13/2015 20:00,2,0.188,ACTIVE,215.32,336.94,59.959,1442188803,"201051344000633","174011321042388",23.50,24.30,0,331.53,344.15,4.5,2.4,0.000,240168.5,240168.5,1465,0,0,0,L,1122011218,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442188833,528214.00
09/13/2015 20:00,2,0.193,ACTIVE,214.87,334.24,59.975,1442188803,"201051344000983","174011321042388",23.68,25.30,0,330.33,341.15,4.7,2.6,0.000,248707.6,248707.6,1460,0,0,0,L,1122011218,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442188834,528215.00
09/13/2015 20:00,2,0.178,ACTIVE,215.09,327.02,59.954,1442188803,"201051344000917","174011321042388",23.10,24.80,0,324.02,343.25,4.2,2.1,0.000,250732.1,250732.1,1463,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442188835,528216.00
09/13/2015 20:00,2,0.184,ACTIVE,215.09,335.44,59.965,1442188803,"201051344000648","174011321042388",24.15,24.00,0,332.43,342.65,4.5,2.4,0.000,245987.8,245987.8,1463,0,0,0,L,1122011218,0,122.01,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442188836,528217.00
09/13/2015 20:00,2,0.176,ACTIVE,215.09,328.22,59.970,1442188803,"201051344001093","174011321042388",24.97,24.00,0,325.22,342.95,4.5,2.4,0.000,248870.2,248870.2,1463,0,0,0,L,1122011218,0,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442188837,528218.00
09/13/2015 20:00,2,0.154,ACTIVE,215.32,335.74,59.981,1442188803,"201051344000645","174011321042388",25.05,25.00,0,332.43,342.05,3.9,1.9,0.000,247122.6,247122.6,1459,0,0,0,L,1122011218,0,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442188838,528219.00
09/13/2015 20:00,2,0.092,ACTIVE,213.06,336.64,59.959,1442188803,"274151322000085","174011321042388",24.49,26.50,0,331.83,338.74,2.3,0.3,0.000,524505.8,524505.8,1454,0,0,0,L,1151911521,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442188839,528220.00
09/13/2015 20:00,2,0.172,ACTIVE,215.09,338.14,59.965,1442188803,"201051344000651","174011321042388",24.35,23.30,0,333.33,342.65,4.3,2.2,0.000,246338.7,246338.7,1455,0,0,0,L,1122011218,0,124.04,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442188840,528221.00
09/13/2015 20:00,2,0.178,ACTIVE,215.09,332.13,59.944,1442188803,"201051344000867","174011321042388",24.57,25.30,0,330.93,341.45,4.5,2.4,0.000,239213.2,239213.2,1460,0,0,0,L,1122011218,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442188841,528222.00
09/13/2015 20:00,2,0.174,ACTIVE,215.09,330.63,59.959,1442188803,"201051344001230","174011321042388",23.34,24.30,0,324.32,341.45,4.1,2.1,0.000,249695.2,249695.2,1464,0,0,0,L,1122011218,0,123.81,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442188841,528223.00
09/13/2015 20:00,2,0.164,ACTIVE,215.09,334.54,59.965,1442188803,"201051344000576","174011321042388",24.19,24.30,0,331.23,342.65,4.0,2.0,0.000,246201.7,246201.7,1464,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442188842,528224.00
09/13/2015 20:00,2,0.207,ACTIVE,214.64,334.24,59.965,1442188803,"201051344000579","174011321042388",24.83,25.50,0,330.93,341.45,5.2,3.1,0.000,253674.0,253674.0,1456,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442188843,528225.00
09/13/2015 20:15,2,0.086,ALERT,213.96,299.37,59.986,1442189703,"201051344000955","174011321042388",26.84,23.00,0,298.17,338.14,2.4,0.4,0.000,251653.1,251653.1,1456,0,0,0,L,1122011218,0,122.68,122.01,0100,20,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1442189705,528226.00
09/13/2015 20:15,2,0.012,ALERT,212.16,297.26,59.944,1442189703,"274151322000095","174011321042388",25.92,24.80,0,295.16,336.94,0.0,0.0,0.000,551402.7,551402.7,1457,0,0,0,L,1151911521,0,122.46,122.68,0100,21,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1442189707,528227.00
09/13/2015 20:15,2,0.074,ALERT,214.41,298.77,59.944,1442189703,"201051344000868","174011321042388",26.56,22.80,0,296.06,336.94,2.0,0.0,0.000,238696.8,238696.8,1464,0,0,0,L,1122011218,0,121.55,123.81,0100,20,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1442189709,528228.00
09/13/2015 20:15,2,0.055,ALERT,214.87,297.87,59.986,1442189703,"201051344000853","174011321042388",27.12,23.30,0,295.76,340.55,1.6,0.0,0.000,245304.2,245304.2,1459,0,0,0,L,1122011218,0,122.23,123.81,0100,23,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1442189711,528229.00
09/13/2015 20:15,2,0.062,ALERT,214.64,299.97,59.981,1442189703,"201051344000582","174011321042388",26.66,22.30,0,298.77,339.34,1.7,0.0,0.000,243746.0,243746.0,1460,0,0,0,L,1122011218,0,123.36,122.23,0100,20,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1442189712,528230.00
09/13/2015 20:15,2,0.072,ALERT,214.41,297.87,59.986,1442189703,"201051344000469","174011321042388",26.34,22.00,0,295.46,336.94,1.9,0.0,0.000,240525.9,240525.9,1458,0,0,0,L,1122011218,0,121.33,123.81,0100,19,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1442189714,528231.00
09/13/2015 20:15,2,0.049,ALERT,214.19,297.57,59.981,1442189703,"201051344000988","174011321042388",26.88,23.50,0,294.56,338.74,1.4,0.0,0.000,239344.7,239344.7,1460,0,0,0,L,1122011218,0,121.33,123.36,0100,20,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1442189716,528232.00
09/13/2015 20:15,2,0.055,ALERT,214.41,297.57,59.981,1442189703,"201051344001158","174011321042388",26.72,23.30,0,296.06,336.34,1.5,0.0,0.000,244865.8,244865.8,1461,0,0,0,L,1122011218,0,121.33,123.14,0100,23,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1442189718,528233.00
09/13/2015 20:15,2,0.062,ALERT,214.41,298.77,59.975,1442189703,"201051344001025","174011321042388",24.11,22.50,0,297.87,339.95,1.7,0.0,0.000,249800.3,249800.3,1458,0,0,0,L,1122011218,0,122.91,122.23,0100,19,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1442189720,528234.00
09/13/2015 20:15,2,0.076,ALERT,214.41,298.47,59.981,1442189703,"201051344000569","174011321042388",27.02,23.80,0,297.26,336.94,2.1,0.1,0.000,252980.0,252980.0,1459,0,0,0,L,1122011218,0,121.33,123.59,0100,21,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1442189722,528235.00
09/13/2015 20:15,2,0.000,ALERT,212.16,295.76,59.986,1442189703,"274151322000094","174011321042388",0.00,24.50,0,293.66,380.22,0.0,0.0,0.000,424463.6,424463.6,1485,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,153,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1442189723,528236.00
09/13/2015 20:15,2,0.072,ALERT,214.41,297.87,59.975,1442189703,"201051344000458","174011321042388",26.50,24.00,0,296.36,336.64,1.9,0.0,0.000,248664.5,248664.5,1459,0,0,0,L,1122011218,0,121.78,123.59,0100,21,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1442189725,528237.00
09/13/2015 20:15,2,0.031,ALERT,212.16,295.16,59.959,1442189703,"274151322000087","174011321042388",24.53,24.80,0,293.36,335.44,0.0,0.0,0.000,498060.7,498060.7,1457,0,0,0,L,1151911521,0,122.23,122.46,0100,22,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1442189727,528238.00
09/13/2015 20:15,2,0.043,ALERT,211.03,294.86,59.959,1442189703,"274151322000052","174011321042388",25.62,25.30,0,293.66,342.65,0.0,0.0,0.000,531454.0,531454.0,1452,0,0,0,L,1151911521,0,121.10,122.23,0100,23,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1442189729,528239.00
09/13/2015 20:15,2,0.068,ALERT,214.41,299.37,59.944,1442189703,"201051344001145","174011321042388",26.72,22.30,0,298.47,339.34,1.9,0.0,0.000,253410.9,253410.9,1462,0,0,0,L,1122011218,0,123.14,122.01,0100,21,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1442189731,528240.00
09/13/2015 20:15,2,0.031,ALERT,214.64,299.37,60.007,1442189703,"201051344000685","174011321042388",26.58,23.00,0,297.57,340.55,0.9,0.0,0.000,252069.7,252069.7,1460,0,0,0,L,1122011218,0,123.81,121.78,0100,20,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1442189732,528241.00
09/13/2015 20:15,2,0.020,ALERT,211.25,296.66,59.981,1442189703,"274151322000088","174011321042388",13.16,24.30,0,294.26,336.34,0.0,0.0,0.000,510497.9,510497.9,1455,0,0,0,L,1151911521,0,122.46,122.01,0100,20,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1442189734,528242.00
09/13/2015 20:15,2,0.070,ALERT,214.19,299.07,59.959,1442189703,"201051344000438","174011321042388",26.72,22.80,0,297.87,340.25,1.9,0.0,0.000,252039.5,252039.5,1460,0,0,0,L,1122011218,0,123.36,122.01,0100,22,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1442189736,528243.00
09/13/2015 20:15,2,0.090,ALERT,213.96,298.77,59.949,1442189703,"201051344001135","174011321042388",26.92,22.80,0,297.87,339.04,2.5,0.5,0.000,243697.1,243697.1,1456,0,0,0,L,1122011218,0,122.91,121.78,0100,22,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1442189738,528244.00
09/13/2015 20:15,2,0.104,ALERT,214.19,298.47,59.965,1442189703,"201051344000417","174011321042388",26.40,23.30,0,296.96,339.65,2.8,0.8,0.000,246784.6,246784.6,1463,0,0,0,L,1122011218,0,122.91,122.01,0100,20,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1442189740,528245.00
09/13/2015 20:15,2,0.072,ALERT,213.74,297.87,59.954,1442189703,"201051344000594","174011321042388",27.04,23.80,0,296.06,336.64,2.0,0.0,0.000,249390.7,249390.7,1463,0,0,0,L,1122011218,0,121.33,122.91,0100,21,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1442189742,528246.00
09/13/2015 20:15,2,0.020,ALERT,211.70,295.76,59.959,1442189703,"274151322000083","174011321042388",25.29,25.50,0,294.26,336.64,0.0,0.0,0.000,527069.6,527069.6,1455,0,0,0,L,1151911521,0,122.01,122.46,0100,20,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1442189743,528247.00
09/13/2015 20:15,2,0.092,ALERT,214.19,299.37,59.959,1442189703,"201051344000585","174011321042388",26.66,22.80,0,297.26,340.25,2.5,0.5,0.000,249110.3,249110.3,1460,0,0,0,L,1122011218,0,122.68,122.23,0100,19,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1442189745,528248.00
09/13/2015 20:15,2,0.016,ALERT,211.48,296.36,59.954,1442189703,"274151322000054","174011321042388",25.52,25.80,0,294.26,345.36,0.0,0.0,0.000,521734.7,521734.7,1453,0,0,0,L,1151911521,0,122.01,122.01,0100,23,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1442189747,528249.00
09/13/2015 20:15,2,0.070,ALERT,214.41,298.77,59.954,1442189703,"201051344001203","174011321042388",26.12,22.50,0,297.87,340.85,1.9,0.0,0.000,249648.8,249648.8,1459,0,0,0,L,1122011218,0,123.59,121.78,0100,19,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1442189749,528250.00
09/13/2015 20:15,2,0.062,ALERT,213.96,298.77,59.949,1442189703,"201051344000646","174011321042388",26.12,23.00,0,296.96,341.45,1.7,0.0,0.000,245498.2,245498.2,1457,0,0,0,L,1122011218,0,123.14,121.78,0100,20,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1442189751,528251.00
09/13/2015 20:15,2,0.000,ALERT,212.38,294.26,59.944,1442189703,"274151322000068","174011321042388",0.00,25.30,0,293.36,380.52,0.0,0.0,0.000,423920.1,423920.1,1486,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,154,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1442189752,528252.00
09/13/2015 20:15,2,0.018,ALERT,212.38,296.06,59.949,1442189703,"274151322000076","174011321042388",26.34,24.80,0,293.66,349.56,0.0,0.0,0.000,557813.2,557813.2,1453,0,0,0,L,1151911521,0,122.01,122.91,0100,23,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1442189754,528253.00
09/13/2015 20:15,2,0.092,ALERT,214.19,299.67,59.912,1442189703,"201051344000890","174011321042388",26.72,23.30,0,298.47,339.34,2.5,0.5,0.000,250367.4,250367.4,1460,0,0,0,L,1122011218,0,123.14,121.55,0100,23,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1442189756,528254.00
09/13/2015 20:15,2,0.037,ALERT,213.96,297.57,59.954,1442189703,"201051344000900","174011321042388",26.16,23.00,0,296.06,336.34,1.0,0.0,0.000,251790.2,251790.2,1459,0,0,0,L,1122011218,0,121.78,123.14,0100,20,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1442189758,528255.00
09/13/2015 20:15,2,0.068,ALERT,214.64,296.96,59.959,1442189703,"201051344000633","174011321042388",26.36,22.80,0,294.26,336.94,1.9,0.0,0.000,240168.7,240168.7,1466,0,0,0,L,1122011218,0,122.01,123.59,0100,22,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1442189760,528256.00
09/13/2015 20:15,2,0.084,ALERT,214.19,297.87,59.965,1442189703,"201051344000983","174011321042388",26.46,23.50,0,296.36,336.94,2.3,0.3,0.000,248707.9,248707.9,1461,0,0,0,L,1122011218,0,121.55,123.14,0100,22,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1442189762,528257.00
09/13/2015 20:15,2,0.066,ALERT,214.41,298.77,59.954,1442189703,"201051344000917","174011321042388",25.96,23.30,0,296.36,337.24,1.8,0.0,0.000,250732.2,250732.2,1464,0,0,0,L,1122011218,0,122.91,122.23,0100,20,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1442189763,528258.00
09/13/2015 20:15,2,0.064,ALERT,214.64,297.26,59.959,1442189703,"201051344000648","174011321042388",23.24,22.50,0,295.46,337.84,1.8,0.0,0.000,245988.1,245988.1,1464,0,0,0,L,1122011218,0,121.33,123.81,0100,20,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1442189765,528259.00
09/13/2015 20:15,2,0.094,ALERT,214.41,299.37,59.965,1442189703,"201051344001093","174011321042388",25.62,22.50,0,297.57,336.94,2.5,0.5,0.000,248870.5,248870.5,1464,0,0,0,L,1122011218,0,123.14,122.01,0100,21,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1442189767,528260.00
09/13/2015 20:15,2,0.045,ALERT,214.87,297.57,59.965,1442189703,"201051344000645","174011321042388",26.70,23.30,0,295.76,339.04,1.2,0.0,0.000,247122.8,247122.8,1460,0,0,0,L,1122011218,0,122.01,123.59,0100,20,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1442189769,528261.00
09/13/2015 20:15,2,0.021,ALERT,212.16,296.06,59.959,1442189703,"274151322000085","174011321042388",25.17,24.50,0,294.26,337.84,0.0,0.0,0.000,524505.8,524505.8,1455,0,0,0,L,1151911521,0,122.46,122.46,0100,23,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1442189771,528262.00
09/13/2015 20:15,2,0.059,ALERT,214.41,298.47,60.007,1442189703,"201051344000651","174011321042388",26.26,22.00,0,297.26,340.55,1.6,0.0,0.000,246338.8,246338.8,1456,0,0,0,L,1122011218,0,123.59,121.55,0100,19,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1442189773,528263.00
09/13/2015 20:15,2,0.078,ALERT,214.41,297.26,59.965,1442189703,"201051344000867","174011321042388",25.76,23.50,0,295.16,335.14,2.1,0.1,0.000,239213.4,239213.4,1461,0,0,0,L,1122011218,0,122.01,123.36,0100,20,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1442189774,528264.00
09/13/2015 20:15,2,0.068,ALERT,214.19,299.67,59.996,1442189703,"201051344001230","174011321042388",20.54,22.80,0,297.87,337.54,1.7,0.0,0.000,249695.3,249695.3,1465,0,0,0,L,1122011218,0,123.36,121.55,0100,19,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1442189776,528265.00
09/13/2015 20:15,2,0.061,ALERT,214.64,298.17,59.928,1442189703,"201051344000576","174011321042388",25.49,22.80,0,296.36,335.44,1.6,0.0,0.000,246201.8,246201.8,1465,0,0,0,L,1122011218,0,121.78,123.36,0100,19,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1442189778,528266.00
09/13/2015 20:15,2,0.092,ALERT,214.19,298.17,59.965,1442189703,"201051344000579","174011321042388",26.64,23.80,0,296.36,336.34,2.5,0.5,0.000,253674.3,253674.3,1457,0,0,0,L,1122011218,0,121.55,123.14,0100,20,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1442189780,528267.00
09/13/2015 20:30,2,0.000,ALERT,213.51,300.27,59.954,1442190603,"201051344000955","174011321042388",0.00,21.80,0,296.96,302.07,0.0,0.0,0.000,251653.1,251653.1,1458,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1442190605,528268.00
09/13/2015 20:30,2,0.000,ALERT,211.03,295.16,59.949,1442190603,"274151322000095","174011321042388",0.00,23.30,0,293.06,303.58,0.0,0.0,0.000,551402.7,551402.7,1459,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1442190607,528269.00
09/13/2015 20:30,2,0.000,ALERT,213.29,296.06,59.949,1442190603,"201051344000868","174011321042388",0.00,21.50,0,294.26,300.57,0.0,0.0,0.000,238696.8,238696.8,1466,0,0,0,L,1122011218,0,120.88,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1442190609,528270.00
09/13/2015 20:30,2,0.000,ALERT,213.74,295.46,59.944,1442190603,"201051344000853","174011321042388",0.00,22.00,0,293.66,299.97,0.0,0.0,0.000,245304.2,245304.2,1461,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1442190611,528271.00
09/13/2015 20:30,2,0.000,ALERT,214.41,300.87,59.954,1442190603,"201051344000582","174011321042388",0.00,21.30,0,297.57,302.68,0.0,0.0,0.000,243746.0,243746.0,1462,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1442190613,528272.00
09/13/2015 20:30,2,0.000,ALERT,213.29,295.46,59.949,1442190603,"201051344000469","174011321042388",0.00,21.00,0,292.76,299.37,0.0,0.0,0.000,240525.9,240525.9,1460,0,0,0,L,1122011218,0,120.65,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1442190614,528273.00
09/13/2015 20:30,2,0.000,ALERT,213.29,295.46,59.970,1442190603,"201051344000988","174011321042388",0.00,22.00,0,291.25,299.37,0.0,0.0,0.000,239344.7,239344.7,1462,0,0,0,L,1122011218,0,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1442190616,528274.00
09/13/2015 20:30,2,0.000,ALERT,213.29,295.46,59.996,1442190603,"201051344001158","174011321042388",0.00,22.00,0,293.06,299.07,0.0,0.0,0.000,244865.8,244865.8,1463,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1442190618,528275.00
09/13/2015 20:30,2,0.000,ALERT,213.51,299.37,59.954,1442190603,"201051344001025","174011321042388",0.00,21.30,0,296.66,302.68,0.0,0.0,0.000,249800.3,249800.3,1460,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1442190620,528276.00
09/13/2015 20:30,2,0.000,ALERT,213.51,296.66,59.965,1442190603,"201051344000569","174011321042388",0.00,22.30,0,294.26,300.57,0.0,0.0,0.000,252980.0,252980.0,1461,0,0,0,L,1122011218,0,120.65,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1442190622,528277.00
09/13/2015 20:30,2,0.000,ALERT,211.25,294.56,59.949,1442190603,"274151322000094","174011321042388",0.00,23.00,0,291.55,301.77,0.0,0.0,0.000,424463.6,424463.6,1487,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442190624,528278.00
09/13/2015 20:30,2,0.000,ALERT,213.29,295.76,59.959,1442190603,"201051344000458","174011321042388",0.00,22.80,0,293.66,300.57,0.0,0.0,0.000,248664.5,248664.5,1461,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1442190626,528279.00
09/13/2015 20:30,2,0.000,ALERT,211.03,293.36,59.928,1442190603,"274151322000087","174011321042388",0.00,23.50,0,290.95,302.07,0.0,0.0,0.000,498060.7,498060.7,1459,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1442190627,528280.00
09/13/2015 20:30,2,0.000,ALERT,210.80,295.46,59.965,1442190603,"274151322000052","174011321042388",0.00,23.80,0,291.25,302.68,0.0,0.0,0.000,531454.0,531454.0,1454,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1442190629,528281.00
09/13/2015 20:30,2,0.000,ALERT,214.19,300.57,59.954,1442190603,"201051344001145","174011321042388",0.00,21.30,0,297.57,302.68,0.0,0.0,0.000,253410.9,253410.9,1464,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1442190631,528282.00
09/13/2015 20:30,2,0.000,ALERT,214.19,300.27,59.959,1442190603,"201051344000685","174011321042388",0.00,21.80,0,296.96,302.07,0.0,0.0,0.000,252069.7,252069.7,1462,0,0,0,L,1122011218,0,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1442190633,528283.00
09/13/2015 20:30,2,0.000,ALERT,210.80,294.86,59.970,1442190603,"274151322000088","174011321042388",0.00,23.00,0,291.55,302.07,0.0,0.0,0.000,510497.9,510497.9,1457,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1442190634,528284.00
09/13/2015 20:30,2,0.000,ALERT,213.96,299.97,59.954,1442190603,"201051344000438","174011321042388",0.00,21.50,0,297.26,302.37,0.0,0.0,0.000,252039.5,252039.5,1462,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1442190636,528285.00
09/13/2015 20:30,2,0.000,ALERT,213.51,299.97,59.991,1442190603,"201051344001135","174011321042388",0.00,21.50,0,296.96,302.68,0.0,0.0,0.000,243697.1,243697.1,1458,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1442190638,528286.00
09/13/2015 20:30,2,0.000,ALERT,213.96,299.37,59.954,1442190603,"201051344000417","174011321042388",0.00,22.00,0,296.36,301.17,0.0,0.0,0.000,246784.7,246784.7,1465,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1442190640,528287.00
