ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2015 20:30,2,0.000,ALERT,213.06,296.36,59.965,1442190603,"201051344000594","174011321042388",0.00,22.50,0,293.66,300.27,0.0,0.0,0.000,249390.7,249390.7,1465,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1442190642,528288.00
09/13/2015 20:30,2,0.000,ALERT,211.48,296.06,59.975,1442190603,"274151322000083","174011321042388",0.00,23.80,0,292.16,302.98,0.0,0.0,0.000,527069.6,527069.6,1457,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1442190643,528289.00
09/13/2015 20:30,2,0.000,ALERT,214.41,300.87,59.970,1442190603,"201051344000585","174011321042388",0.00,21.50,0,296.36,302.07,0.0,0.0,0.000,249110.3,249110.3,1462,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1442190645,528290.00
09/13/2015 20:30,2,0.000,ALERT,211.70,295.46,59.965,1442190603,"274151322000054","174011321042388",0.00,24.30,0,292.16,302.68,0.0,0.0,0.000,521734.7,521734.7,1455,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1442190647,528291.00
09/13/2015 20:30,2,0.000,ALERT,213.96,300.27,59.991,1442190603,"201051344001203","174011321042388",0.00,21.50,0,297.26,303.58,0.0,0.0,0.000,249648.8,249648.8,1461,0,0,0,L,1122011218,0,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1442190649,528292.00
09/13/2015 20:30,2,0.000,ALERT,213.74,299.97,59.975,1442190603,"201051344000646","174011321042388",0.00,21.50,0,296.06,301.77,0.0,0.0,0.000,245498.2,245498.2,1459,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1442190651,528293.00
09/13/2015 20:30,2,0.000,ALERT,212.38,294.56,59.965,1442190603,"274151322000068","174011321042388",0.00,23.80,0,291.25,301.47,0.0,0.0,0.000,423920.1,423920.1,1488,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442190652,528294.00
09/13/2015 20:30,2,0.000,ALERT,211.93,294.86,59.965,1442190603,"274151322000076","174011321042388",0.00,23.50,0,291.55,301.77,0.0,0.0,0.000,557813.2,557813.2,1455,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1442190654,528295.00
09/13/2015 20:30,2,0.000,ALERT,213.74,300.57,59.933,1442190603,"201051344000890","174011321042388",0.00,22.00,0,297.87,302.98,0.0,0.0,0.000,250367.4,250367.4,1462,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1442190656,528296.00
09/13/2015 20:30,2,0.000,ALERT,213.51,296.36,59.981,1442190603,"201051344000900","174011321042388",0.00,21.80,0,293.36,299.37,0.0,0.0,0.000,251790.2,251790.2,1461,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1442190658,528297.00
09/13/2015 20:30,2,0.000,ALERT,214.19,296.06,59.986,1442190603,"201051344000633","174011321042388",0.00,21.50,0,291.85,299.37,0.0,0.0,0.000,240168.7,240168.7,1468,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1442190660,528298.00
09/13/2015 20:30,2,0.000,ALERT,213.51,296.36,59.975,1442190603,"201051344000983","174011321042388",0.00,22.30,0,293.96,300.27,0.0,0.0,0.000,248707.9,248707.9,1463,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1442190662,528299.00
09/13/2015 20:30,2,0.000,ALERT,213.96,299.67,59.970,1442190603,"201051344000917","174011321042388",0.00,22.00,0,295.76,301.47,0.0,0.0,0.000,250732.2,250732.2,1466,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1442190663,528300.00
09/13/2015 20:30,2,0.000,ALERT,213.74,296.06,59.970,1442190603,"201051344000648","174011321042388",0.00,21.30,0,293.06,299.97,0.0,0.0,0.000,245988.1,245988.1,1466,0,0,0,L,1122011218,0,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1442190665,528301.00
09/13/2015 20:30,2,0.000,ALERT,213.96,300.27,59.975,1442190603,"201051344001093","174011321042388",0.00,21.50,0,296.96,301.77,0.0,0.0,0.000,248870.5,248870.5,1466,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1442190667,528302.00
09/13/2015 20:30,2,0.000,ALERT,213.96,296.36,59.949,1442190603,"201051344000645","174011321042388",0.00,22.00,0,293.66,299.67,0.0,0.0,0.000,247122.8,247122.8,1462,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1442190669,528303.00
09/13/2015 20:30,2,0.000,ALERT,211.70,295.16,59.970,1442190603,"274151322000085","174011321042388",0.00,23.30,0,291.85,302.07,0.0,0.0,0.000,524505.8,524505.8,1457,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1442190671,528304.00
09/13/2015 20:30,2,0.000,ALERT,214.19,299.97,60.007,1442190603,"201051344000651","174011321042388",0.00,20.70,0,296.66,301.77,0.0,0.0,0.000,246338.8,246338.8,1458,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1442190673,528305.00
09/13/2015 20:30,2,0.000,ALERT,213.96,296.36,59.975,1442190603,"201051344000867","174011321042388",0.00,22.30,0,293.36,300.27,0.0,0.0,0.000,239213.4,239213.4,1463,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1442190674,528306.00
09/13/2015 20:30,2,0.000,ALERT,213.96,300.87,60.023,1442190603,"201051344001230","174011321042388",0.00,21.50,0,297.26,302.37,0.0,0.0,0.000,249695.3,249695.3,1467,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1442190676,528307.00
09/13/2015 20:30,2,0.000,ALERT,213.96,296.96,59.996,1442190603,"201051344000576","174011321042388",0.00,21.50,0,293.66,299.97,0.0,0.0,0.000,246201.8,246201.8,1467,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1442190678,528308.00
09/13/2015 20:30,2,0.000,ALERT,213.74,296.96,59.981,1442190603,"201051344000579","174011321042388",0.00,22.50,0,294.26,300.27,0.0,0.0,0.000,253674.4,253674.4,1459,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1442190680,528309.00
09/13/2015 20:45,2,0.000,ALERT,214.19,300.57,60.007,1442191505,"201051344000955","174011321042388",0.00,21.00,0,298.17,302.68,0.0,0.0,0.000,251653.1,251653.1,1460,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442191507,528310.00
09/13/2015 20:45,2,0.000,ALERT,211.70,297.26,59.996,1442191505,"274151322000095","174011321042388",0.00,22.00,0,293.66,299.67,0.0,0.0,0.000,551402.7,551402.7,1461,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442191509,528311.00
09/13/2015 20:45,2,0.000,ALERT,215.09,299.67,60.002,1442191505,"201051344000868","174011321042388",0.00,20.70,0,293.36,301.17,0.0,0.0,0.000,238696.8,238696.8,1468,0,0,0,L,1122011218,0,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442191510,528312.00
09/13/2015 20:45,2,0.000,ALERT,215.54,298.77,59.991,1442191505,"201051344000853","174011321042388",0.00,20.70,0,293.66,300.57,0.0,0.0,0.000,245304.2,245304.2,1463,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442191512,528313.00
09/13/2015 20:45,2,0.000,ALERT,214.87,301.47,59.991,1442191505,"201051344000582","174011321042388",0.00,20.30,0,298.47,303.58,0.0,0.0,0.000,243746.0,243746.0,1464,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442191514,528314.00
09/13/2015 20:45,2,0.000,ALERT,215.09,298.47,59.981,1442191505,"201051344000469","174011321042388",0.00,19.80,0,292.46,299.97,0.0,0.0,0.000,240525.9,240525.9,1462,0,0,0,L,1122011218,0,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442191516,528315.00
09/13/2015 20:45,2,0.000,ALERT,215.09,298.77,59.996,1442191505,"201051344000988","174011321042388",0.00,21.30,0,290.95,300.27,0.0,0.0,0.000,239344.7,239344.7,1464,0,0,0,L,1122011218,0,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442191518,528316.00
09/13/2015 20:45,2,0.000,ALERT,215.09,298.77,59.996,1442191505,"201051344001158","174011321042388",0.00,21.00,0,293.06,299.97,0.0,0.0,0.000,244865.8,244865.8,1465,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442191520,528317.00
09/13/2015 20:45,2,0.000,ALERT,214.19,299.67,59.981,1442191505,"201051344001025","174011321042388",0.00,20.30,0,297.57,303.58,0.0,0.0,0.000,249800.3,249800.3,1462,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442191521,528318.00
09/13/2015 20:45,2,0.000,ALERT,215.09,299.37,59.996,1442191505,"201051344000569","174011321042388",0.00,21.30,0,294.26,301.17,0.0,0.0,0.000,252980.0,252980.0,1463,0,0,0,L,1122011218,0,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442191523,528319.00
09/13/2015 20:45,2,0.000,ALERT,211.93,296.06,59.991,1442191505,"274151322000094","174011321042388",0.00,22.00,0,292.46,298.47,0.0,0.0,0.000,424463.6,424463.6,1489,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442191525,528320.00
09/13/2015 20:45,2,0.000,ALERT,214.87,298.77,59.986,1442191505,"201051344000458","174011321042388",0.00,21.80,0,293.66,301.17,0.0,0.0,0.000,248664.5,248664.5,1463,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442191527,528321.00
09/13/2015 20:45,2,0.000,ALERT,211.93,296.36,59.991,1442191505,"274151322000087","174011321042388",0.00,22.50,0,292.16,298.47,0.0,0.0,0.000,498060.7,498060.7,1461,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442191529,528322.00
09/13/2015 20:45,2,0.000,ALERT,211.48,296.36,59.986,1442191505,"274151322000052","174011321042388",0.00,22.50,0,293.06,299.37,0.0,0.0,0.000,531454.0,531454.0,1456,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442191530,528323.00
09/13/2015 20:45,2,0.000,ALERT,214.87,300.57,59.996,1442191505,"201051344001145","174011321042388",0.00,20.30,0,298.17,303.58,0.0,0.0,0.000,253410.9,253410.9,1466,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442191532,528324.00
09/13/2015 20:45,2,0.000,ALERT,214.87,300.57,60.002,1442191505,"201051344000685","174011321042388",0.00,21.00,0,297.87,302.98,0.0,0.0,0.000,252069.7,252069.7,1464,0,0,0,L,1122011218,0,124.27,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442191534,528325.00
09/13/2015 20:45,2,0.000,ALERT,211.48,296.06,59.981,1442191505,"274151322000088","174011321042388",0.00,22.00,0,293.36,299.07,0.0,0.0,0.000,510497.9,510497.9,1459,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442191536,528326.00
09/13/2015 20:45,2,0.000,ALERT,214.64,300.27,59.991,1442191505,"201051344000438","174011321042388",0.00,20.70,0,298.17,303.28,0.0,0.0,0.000,252039.5,252039.5,1464,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442191538,528327.00
09/13/2015 20:45,2,0.000,ALERT,214.41,300.57,59.996,1442191505,"201051344001135","174011321042388",0.00,20.70,0,298.17,303.28,0.0,0.0,0.000,243697.1,243697.1,1460,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442191539,528328.00
09/13/2015 20:45,2,0.000,ALERT,214.87,299.97,59.996,1442191505,"201051344000417","174011321042388",0.00,21.00,0,297.26,302.07,0.0,0.0,0.000,246784.7,246784.7,1467,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442191541,528329.00
09/13/2015 20:45,2,0.000,ALERT,214.87,299.37,60.002,1442191505,"201051344000594","174011321042388",0.00,21.50,0,293.66,301.17,0.0,0.0,0.000,249390.7,249390.7,1467,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442191543,528330.00
09/13/2015 20:45,2,0.000,ALERT,211.93,296.66,59.959,1442191505,"274151322000083","174011321042388",0.00,22.50,0,293.96,299.37,0.0,0.0,0.000,527069.6,527069.6,1459,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442191545,528331.00
09/13/2015 20:45,2,0.000,ALERT,214.87,300.87,59.996,1442191505,"201051344000585","174011321042388",0.00,20.70,0,297.57,302.98,0.0,0.0,0.000,249110.3,249110.3,1464,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442191547,528332.00
09/13/2015 20:45,2,0.000,ALERT,211.93,296.66,59.996,1442191505,"274151322000054","174011321042388",0.00,23.00,0,293.96,299.37,0.0,0.0,0.000,521734.7,521734.7,1457,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442191548,528333.00
09/13/2015 20:45,2,0.000,ALERT,214.87,300.57,60.034,1442191505,"201051344001203","174011321042388",0.00,20.30,0,298.17,304.48,0.0,0.0,0.000,249648.8,249648.8,1463,0,0,0,L,1122011218,0,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442191550,528334.00
09/13/2015 20:45,2,0.000,ALERT,214.64,300.87,60.007,1442191505,"201051344000646","174011321042388",0.00,20.70,0,297.26,302.68,0.0,0.0,0.000,245498.2,245498.2,1461,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442191552,528335.00
09/13/2015 20:45,2,0.000,ALERT,212.83,296.36,59.996,1442191505,"274151322000068","174011321042388",0.00,22.50,0,293.06,298.17,0.0,0.0,0.000,423920.1,423920.1,1490,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442191554,528336.00
09/13/2015 20:45,2,0.000,ALERT,213.06,297.57,59.996,1442191505,"274151322000076","174011321042388",0.00,22.30,0,293.36,299.07,0.0,0.0,0.000,557813.2,557813.2,1457,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442191556,528337.00
09/13/2015 20:45,2,0.000,ALERT,214.87,301.17,59.991,1442191505,"201051344000890","174011321042388",0.00,21.00,0,298.77,303.88,0.0,0.0,0.000,250367.4,250367.4,1464,0,0,0,L,1122011218,0,123.81,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442191557,528338.00
09/13/2015 20:45,2,0.000,ALERT,215.32,299.07,59.959,1442191505,"201051344000900","174011321042388",0.00,20.70,0,293.96,300.27,0.0,0.0,0.000,251790.2,251790.2,1463,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442191559,528339.00
09/13/2015 20:45,2,0.000,ALERT,215.77,298.47,59.996,1442191505,"201051344000633","174011321042388",0.00,20.30,0,292.46,299.97,0.0,0.0,0.000,240168.7,240168.7,1470,0,0,0,L,1122011218,0,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442191561,528340.00
09/13/2015 20:45,2,0.000,ALERT,215.32,299.37,59.986,1442191505,"201051344000983","174011321042388",0.00,21.00,0,294.56,300.87,0.0,0.0,0.000,248707.9,248707.9,1465,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442191563,528341.00
09/13/2015 20:45,2,0.000,ALERT,214.87,300.27,59.996,1442191505,"201051344000917","174011321042388",0.00,21.30,0,296.66,302.37,0.0,0.0,0.000,250732.2,250732.2,1468,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442191565,528342.00
09/13/2015 20:45,2,0.000,ALERT,215.32,298.17,59.991,1442191505,"201051344000648","174011321042388",0.00,20.30,0,293.96,300.57,0.0,0.0,0.000,245988.1,245988.1,1468,0,0,0,L,1122011218,0,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442191567,528343.00
09/13/2015 20:45,2,0.000,ALERT,214.87,300.57,59.986,1442191505,"201051344001093","174011321042388",0.00,20.70,0,297.87,302.68,0.0,0.0,0.000,248870.5,248870.5,1468,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442191568,528344.00
09/13/2015 20:45,2,0.000,ALERT,215.54,298.47,59.986,1442191505,"201051344000645","174011321042388",0.00,21.30,0,294.56,300.57,0.0,0.0,0.000,247122.8,247122.8,1464,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442191570,528345.00
09/13/2015 20:45,2,0.000,ALERT,212.16,296.66,59.991,1442191505,"274151322000085","174011321042388",0.00,22.30,0,293.96,298.77,0.0,0.0,0.000,524505.8,524505.8,1459,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442191572,528346.00
09/13/2015 20:45,2,0.000,ALERT,215.09,300.27,59.996,1442191505,"201051344000651","174011321042388",0.00,19.80,0,297.57,302.37,0.0,0.0,0.000,246338.8,246338.8,1460,0,0,0,L,1122011218,0,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442191574,528347.00
09/13/2015 20:45,2,0.000,ALERT,215.54,298.77,60.007,1442191505,"201051344000867","174011321042388",0.00,21.50,0,293.96,300.87,0.0,0.0,0.000,239213.4,239213.4,1465,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442191576,528348.00
09/13/2015 20:45,2,0.000,ALERT,214.64,301.17,59.986,1442191505,"201051344001230","174011321042388",0.00,20.70,0,298.17,302.98,0.0,0.0,0.000,249695.3,249695.3,1469,0,0,0,L,1122011218,0,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442191577,528349.00
09/13/2015 20:45,2,0.000,ALERT,215.77,299.37,59.996,1442191505,"201051344000576","174011321042388",0.00,20.70,0,294.56,300.57,0.0,0.0,0.000,246201.8,246201.8,1469,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442191579,528350.00
09/13/2015 20:45,2,0.000,ALERT,215.54,299.97,59.996,1442191505,"201051344000579","174011321042388",0.00,21.50,0,295.16,301.17,0.0,0.0,0.000,253674.4,253674.4,1461,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442191581,528351.00
09/13/2015 21:00,2,0.000,ALERT,214.19,299.97,59.991,1442192404,"201051344000955","174011321042388",0.00,20.00,0,298.77,302.68,0.0,0.0,0.000,251653.1,251653.1,1462,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442192406,528352.00
09/13/2015 21:00,2,0.000,ALERT,212.38,299.07,59.981,1442192404,"274151322000095","174011321042388",0.00,21.00,0,296.06,300.27,0.0,0.0,0.000,551402.7,551402.7,1463,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442192407,528353.00
09/13/2015 21:00,2,0.000,ALERT,214.64,299.67,59.991,1442192404,"201051344000868","174011321042388",0.00,20.00,0,297.57,301.77,0.0,0.0,0.000,238696.8,238696.8,1470,0,0,0,L,1122011218,0,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442192409,528354.00
09/13/2015 21:00,2,0.000,ALERT,215.09,298.77,59.986,1442192404,"201051344000853","174011321042388",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,245304.2,245304.2,1465,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442192411,528355.00
09/13/2015 21:00,2,0.000,ALERT,215.09,300.87,59.986,1442192404,"201051344000582","174011321042388",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,243746.0,243746.0,1466,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442192413,528356.00
09/13/2015 21:00,2,0.000,ALERT,214.64,298.17,59.986,1442192404,"201051344000469","174011321042388",0.00,19.30,0,295.76,300.57,0.0,0.0,0.000,240525.9,240525.9,1464,0,0,0,L,1122011218,0,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442192415,528357.00
09/13/2015 21:00,2,0.000,ALERT,214.41,298.47,59.975,1442192404,"201051344000988","174011321042388",0.00,20.00,0,294.56,300.87,0.0,0.0,0.000,239344.7,239344.7,1466,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442192417,528358.00
09/13/2015 21:00,2,0.000,ALERT,214.41,297.87,59.981,1442192404,"201051344001158","174011321042388",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,244865.8,244865.8,1467,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442192418,528359.00
09/13/2015 21:00,2,0.000,ALERT,214.64,299.67,59.970,1442192404,"201051344001025","174011321042388",0.00,19.50,0,297.87,303.28,0.0,0.0,0.000,249800.3,249800.3,1464,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442192420,528360.00
09/13/2015 21:00,2,0.000,ALERT,214.87,299.37,59.970,1442192404,"201051344000569","174011321042388",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,252980.0,252980.0,1465,0,0,0,L,1122011218,0,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442192422,528361.00
09/13/2015 21:00,2,0.000,ALERT,212.83,296.96,59.970,1442192404,"274151322000094","174011321042388",0.00,21.00,0,294.26,299.07,0.0,0.0,0.000,424463.6,424463.6,1491,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442192424,528362.00
09/13/2015 21:00,2,0.000,ALERT,214.87,299.07,59.975,1442192404,"201051344000458","174011321042388",0.00,21.00,0,296.96,301.77,0.0,0.0,0.000,248664.5,248664.5,1465,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442192425,528363.00
09/13/2015 21:00,2,0.000,ALERT,212.61,296.66,59.981,1442192404,"274151322000087","174011321042388",0.00,21.80,0,294.26,299.07,0.0,0.0,0.000,498060.7,498060.7,1463,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442192427,528364.00
09/13/2015 21:00,2,0.000,ALERT,212.38,298.17,59.975,1442192404,"274151322000052","174011321042388",0.00,21.80,0,294.56,299.97,0.0,0.0,0.000,531454.0,531454.0,1458,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442192429,528365.00
09/13/2015 21:00,2,0.000,ALERT,215.09,300.57,59.970,1442192404,"201051344001145","174011321042388",0.00,19.80,0,298.77,303.58,0.0,0.0,0.000,253410.9,253410.9,1468,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442192431,528366.00
09/13/2015 21:00,2,0.000,ALERT,214.87,299.97,59.975,1442192404,"201051344000685","174011321042388",0.00,20.00,0,298.17,302.68,0.0,0.0,0.000,252069.7,252069.7,1466,0,0,0,L,1122011218,0,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442192433,528367.00
09/13/2015 21:00,2,0.000,ALERT,212.38,297.57,59.981,1442192404,"274151322000088","174011321042388",0.00,21.30,0,294.86,299.37,0.0,0.0,0.000,510497.9,510497.9,1461,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442192435,528368.00
09/13/2015 21:00,2,0.000,ALERT,214.64,299.97,60.002,1442192404,"201051344000438","174011321042388",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,252039.5,252039.5,1466,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442192436,528369.00
09/13/2015 21:00,2,0.000,ALERT,214.41,300.27,59.938,1442192404,"201051344001135","174011321042388",0.00,19.80,0,298.77,303.28,0.0,0.0,0.000,243697.1,243697.1,1462,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442192438,528370.00
09/13/2015 21:00,2,0.000,ALERT,214.87,299.97,60.002,1442192404,"201051344000417","174011321042388",0.00,20.00,0,297.57,302.07,0.0,0.0,0.000,246784.7,246784.7,1469,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442192440,528371.00
09/13/2015 21:00,2,0.000,ALERT,214.64,299.67,59.949,1442192404,"201051344000594","174011321042388",0.00,20.70,0,296.66,301.47,0.0,0.0,0.000,249390.7,249390.7,1469,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442192442,528372.00
09/13/2015 21:00,2,0.000,ALERT,212.61,297.87,60.002,1442192404,"274151322000083","174011321042388",0.00,21.80,0,295.16,299.97,0.0,0.0,0.000,527069.6,527069.6,1461,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442192444,528373.00
09/13/2015 21:00,2,0.000,ALERT,214.87,300.57,59.986,1442192404,"201051344000585","174011321042388",0.00,20.00,0,298.17,302.98,0.0,0.0,0.000,249110.3,249110.3,1466,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442192445,528374.00
09/13/2015 21:00,2,0.000,ALERT,212.61,298.17,59.981,1442192404,"274151322000054","174011321042388",0.00,22.30,0,295.46,299.97,0.0,0.0,0.000,521734.7,521734.7,1459,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442192447,528375.00
09/13/2015 21:00,2,0.000,ALERT,214.87,300.27,59.991,1442192404,"201051344001203","174011321042388",0.00,19.80,0,298.47,304.48,0.0,0.0,0.000,249648.8,249648.8,1465,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442192449,528376.00
09/13/2015 21:00,2,0.000,ALERT,214.19,299.97,59.996,1442192404,"201051344000646","174011321042388",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,245498.2,245498.2,1463,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442192451,528377.00
09/13/2015 21:00,2,0.000,ALERT,213.29,297.26,59.959,1442192404,"274151322000068","174011321042388",0.00,21.80,0,294.56,298.47,0.0,0.0,0.000,423920.1,423920.1,1492,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442192453,528378.00
09/13/2015 21:00,2,0.000,ALERT,213.29,297.87,59.991,1442192404,"274151322000076","174011321042388",0.00,21.50,0,295.16,299.67,0.0,0.0,0.000,557813.2,557813.2,1459,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442192454,528379.00
09/13/2015 21:00,2,0.000,ALERT,214.64,300.87,59.991,1442192404,"201051344000890","174011321042388",0.00,20.00,0,298.77,303.58,0.0,0.0,0.000,250367.4,250367.4,1466,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442192456,528380.00
09/13/2015 21:00,2,0.000,ALERT,214.64,299.07,60.002,1442192404,"201051344000900","174011321042388",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,251790.2,251790.2,1465,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442192458,528381.00
09/13/2015 21:00,2,0.000,ALERT,215.32,298.47,60.007,1442192404,"201051344000633","174011321042388",0.00,19.80,0,295.16,300.57,0.0,0.0,0.000,240168.7,240168.7,1472,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442192460,528382.00
09/13/2015 21:00,2,0.000,ALERT,214.64,299.07,59.991,1442192404,"201051344000983","174011321042388",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,248707.9,248707.9,1467,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442192462,528383.00
09/13/2015 21:00,2,0.000,ALERT,214.87,299.97,59.965,1442192404,"201051344000917","174011321042388",0.00,20.70,0,297.26,302.07,0.0,0.0,0.000,250732.2,250732.2,1470,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442192463,528384.00
09/13/2015 21:00,2,0.000,ALERT,214.87,298.77,60.002,1442192404,"201051344000648","174011321042388",0.00,19.50,0,296.36,301.17,0.0,0.0,0.000,245988.1,245988.1,1470,0,0,0,L,1122011218,0,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442192465,528385.00
09/13/2015 21:00,2,0.000,ALERT,214.87,300.27,59.986,1442192404,"201051344001093","174011321042388",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,248870.5,248870.5,1470,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442192467,528386.00
09/13/2015 21:00,2,0.000,ALERT,215.32,299.07,59.991,1442192404,"201051344000645","174011321042388",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,247122.8,247122.8,1466,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442192469,528387.00
09/13/2015 21:00,2,0.000,ALERT,212.83,298.17,59.991,1442192404,"274151322000085","174011321042388",0.00,21.30,0,295.46,299.67,0.0,0.0,0.000,524505.8,524505.8,1461,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442192471,528388.00
09/13/2015 21:00,2,0.000,ALERT,214.87,299.67,59.991,1442192404,"201051344000651","174011321042388",0.00,19.30,0,298.47,302.07,0.0,0.0,0.000,246338.8,246338.8,1462,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442192473,528389.00
09/13/2015 21:00,2,0.000,ALERT,215.09,299.37,59.991,1442192404,"201051344000867","174011321042388",0.00,20.70,0,296.66,301.47,0.0,0.0,0.000,239213.4,239213.4,1467,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442192475,528390.00
09/13/2015 21:00,2,0.000,ALERT,214.64,300.57,60.002,1442192404,"201051344001230","174011321042388",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,249695.3,249695.3,1471,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442192476,528391.00
09/13/2015 21:00,2,0.000,ALERT,215.09,299.67,59.975,1442192404,"201051344000576","174011321042388",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,246201.8,246201.8,1471,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442192478,528392.00
09/13/2015 21:00,2,0.000,ALERT,214.87,299.67,59.986,1442192404,"201051344000579","174011321042388",0.00,20.70,0,297.57,301.77,0.0,0.0,0.000,253674.4,253674.4,1463,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442192480,528393.00
09/13/2015 21:15,2,0.000,ALERT,215.09,301.77,60.018,1442193303,"201051344000955","174011321042388",0.00,19.80,0,297.87,302.68,0.0,0.0,0.000,251653.1,251653.1,1464,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442193305,528394.00
09/13/2015 21:15,2,0.000,ALERT,212.83,298.77,60.002,1442193303,"274151322000095","174011321042388",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,551402.7,551402.7,1465,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442193307,528395.00
09/13/2015 21:15,2,0.000,ALERT,215.09,299.37,60.012,1442193303,"201051344000868","174011321042388",0.00,19.50,0,297.57,302.68,0.0,0.0,0.000,238696.8,238696.8,1472,0,0,0,L,1122011218,0,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442193309,528396.00
09/13/2015 21:15,2,0.000,ALERT,215.77,298.77,59.991,1442193303,"201051344000853","174011321042388",0.00,19.50,0,296.96,302.07,0.0,0.0,0.000,245304.2,245304.2,1467,0,0,0,L,1122011218,0,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442193310,528397.00
09/13/2015 21:15,2,0.000,ALERT,216.00,302.37,60.028,1442193303,"201051344000582","174011321042388",0.00,19.30,0,298.77,303.58,0.0,0.0,0.000,243746.0,243746.0,1468,0,0,0,L,1122011218,0,124.04,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442193312,528398.00
09/13/2015 21:15,2,0.000,ALERT,215.32,298.47,60.012,1442193303,"201051344000469","174011321042388",0.00,19.00,0,295.16,300.87,0.0,0.0,0.000,240525.9,240525.9,1466,0,0,0,L,1122011218,0,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442193314,528399.00
09/13/2015 21:15,2,0.000,ALERT,215.32,298.77,59.996,1442193303,"201051344000988","174011321042388",0.00,19.80,0,293.96,301.17,0.0,0.0,0.000,239344.7,239344.7,1468,0,0,0,L,1122011218,0,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442193316,528400.00
09/13/2015 21:15,2,0.000,ALERT,215.09,298.47,60.002,1442193303,"201051344001158","174011321042388",0.00,19.50,0,295.46,300.87,0.0,0.0,0.000,244865.8,244865.8,1469,0,0,0,L,1122011218,0,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442193318,528401.00
09/13/2015 21:15,2,0.000,ALERT,215.32,300.87,59.996,1442193303,"201051344001025","174011321042388",0.00,19.30,0,297.87,303.58,0.0,0.0,0.000,249800.3,249800.3,1466,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442193319,528402.00
09/13/2015 21:15,2,0.000,ALERT,215.54,299.37,60.002,1442193303,"201051344000569","174011321042388",0.00,19.80,0,297.26,302.68,0.0,0.0,0.000,252980.0,252980.0,1467,0,0,0,L,1122011218,0,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442193321,528403.00
09/13/2015 21:15,2,0.000,ALERT,212.83,297.26,59.986,1442193303,"274151322000094","174011321042388",0.00,20.30,0,295.16,299.37,0.0,0.0,0.000,424463.6,424463.6,1493,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442193323,528404.00
09/13/2015 21:15,2,0.000,ALERT,215.32,298.77,59.986,1442193303,"201051344000458","174011321042388",0.00,20.30,0,296.96,302.68,0.0,0.0,0.000,248664.5,248664.5,1467,0,0,0,L,1122011218,0,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442193325,528405.00
09/13/2015 21:15,2,0.000,ALERT,213.06,297.57,59.996,1442193303,"274151322000087","174011321042388",0.00,21.30,0,294.86,299.37,0.0,0.0,0.000,498060.7,498060.7,1465,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442193327,528406.00
09/13/2015 21:15,2,0.000,ALERT,212.61,298.47,60.012,1442193303,"274151322000052","174011321042388",0.00,21.00,0,295.16,300.27,0.0,0.0,0.000,531454.0,531454.0,1460,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442193328,528407.00
09/13/2015 21:15,2,0.000,ALERT,215.77,302.07,59.996,1442193303,"201051344001145","174011321042388",0.00,19.30,0,298.77,303.58,0.0,0.0,0.000,253410.9,253410.9,1470,0,0,0,L,1122011218,0,124.04,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442193330,528408.00
09/13/2015 21:15,2,0.000,ALERT,216.00,301.77,60.034,1442193303,"201051344000685","174011321042388",0.00,19.50,0,297.87,302.98,0.0,0.0,0.000,252069.7,252069.7,1468,0,0,0,L,1122011218,0,124.72,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442193332,528409.00
09/13/2015 21:15,2,0.000,ALERT,212.38,297.57,60.034,1442193303,"274151322000088","174011321042388",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,510497.9,510497.9,1463,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442193334,528410.00
09/13/2015 21:15,2,0.000,ALERT,215.54,301.47,59.991,1442193303,"201051344000438","174011321042388",0.00,19.30,0,298.17,302.98,0.0,0.0,0.000,252039.5,252039.5,1468,0,0,0,L,1122011218,0,124.04,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442193336,528411.00
09/13/2015 21:15,2,0.000,ALERT,215.32,301.47,59.996,1442193303,"201051344001135","174011321042388",0.00,19.50,0,298.47,303.28,0.0,0.0,0.000,243697.1,243697.1,1464,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442193338,528412.00
09/13/2015 21:15,2,0.000,ALERT,215.54,300.87,59.996,1442193303,"201051344000417","174011321042388",0.00,19.80,0,297.87,302.07,0.0,0.0,0.000,246784.7,246784.7,1471,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442193339,528413.00
09/13/2015 21:15,2,0.000,ALERT,215.09,299.67,59.991,1442193303,"201051344000594","174011321042388",0.00,20.00,0,296.66,302.07,0.0,0.0,0.000,249390.7,249390.7,1471,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442193341,528414.00
09/13/2015 21:15,2,0.000,ALERT,212.83,297.87,59.991,1442193303,"274151322000083","174011321042388",0.00,21.00,0,295.76,300.27,0.0,0.0,0.000,527069.6,527069.6,1463,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442193343,528415.00
09/13/2015 21:15,2,0.000,ALERT,215.77,302.07,59.996,1442193303,"201051344000585","174011321042388",0.00,19.80,0,297.57,302.98,0.0,0.0,0.000,249110.3,249110.3,1468,0,0,0,L,1122011218,0,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442193345,528416.00
09/13/2015 21:15,2,0.000,ALERT,212.61,298.17,59.991,1442193303,"274151322000054","174011321042388",0.00,21.50,0,295.46,300.27,0.0,0.0,0.000,521734.7,521734.7,1461,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442193347,528417.00
09/13/2015 21:15,2,0.000,ALERT,215.54,301.47,60.023,1442193303,"201051344001203","174011321042388",0.00,19.50,0,297.87,304.48,0.0,0.0,0.000,249648.8,249648.8,1467,0,0,0,L,1122011218,0,124.27,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442193348,528418.00
09/13/2015 21:15,2,0.000,ALERT,215.09,301.47,59.991,1442193303,"201051344000646","174011321042388",0.00,19.30,0,297.57,302.98,0.0,0.0,0.000,245498.2,245498.2,1465,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442193350,528419.00
09/13/2015 21:15,2,0.000,ALERT,213.51,297.26,59.991,1442193303,"274151322000068","174011321042388",0.00,21.30,0,294.86,298.77,0.0,0.0,0.000,423920.1,423920.1,1494,0,0,0,L,1151911521,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442193352,528420.00
09/13/2015 21:15,2,0.000,ALERT,213.29,297.87,59.986,1442193303,"274151322000076","174011321042388",0.00,20.70,0,295.46,299.97,0.0,0.0,0.000,557813.2,557813.2,1461,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442193354,528421.00
09/13/2015 21:15,2,0.000,ALERT,215.32,302.37,59.991,1442193303,"201051344000890","174011321042388",0.00,19.80,0,299.07,303.88,0.0,0.0,0.000,250367.4,250367.4,1468,0,0,0,L,1122011218,0,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442193356,528422.00
09/13/2015 21:15,2,0.000,ALERT,215.32,299.07,59.981,1442193303,"201051344000900","174011321042388",0.00,19.50,0,296.36,301.47,0.0,0.0,0.000,251790.2,251790.2,1467,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442193357,528423.00
09/13/2015 21:15,2,0.000,ALERT,216.22,298.77,59.991,1442193303,"201051344000633","174011321042388",0.00,19.30,0,295.16,300.87,0.0,0.0,0.000,240168.7,240168.7,1474,0,0,0,L,1122011218,0,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442193359,528424.00
09/13/2015 21:15,2,0.000,ALERT,215.54,299.37,60.007,1442193303,"201051344000983","174011321042388",0.00,19.80,0,297.26,302.37,0.0,0.0,0.000,248707.9,248707.9,1469,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442193361,528425.00
09/13/2015 21:15,2,0.000,ALERT,215.54,301.17,59.991,1442193303,"201051344000917","174011321042388",0.00,20.30,0,296.96,302.37,0.0,0.0,0.000,250732.2,250732.2,1472,0,0,0,L,1122011218,0,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442193363,528426.00
09/13/2015 21:15,2,0.000,ALERT,215.77,298.77,59.991,1442193303,"201051344000648","174011321042388",0.00,19.30,0,296.36,302.07,0.0,0.0,0.000,245988.1,245988.1,1472,0,0,0,L,1122011218,0,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442193365,528427.00
09/13/2015 21:15,2,0.000,ALERT,215.54,301.47,59.986,1442193303,"201051344001093","174011321042388",0.00,19.80,0,298.17,302.98,0.0,0.0,0.000,248870.5,248870.5,1472,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442193367,528428.00
09/13/2015 21:15,2,0.000,ALERT,216.00,298.77,59.991,1442193303,"201051344000645","174011321042388",0.00,20.00,0,296.96,301.77,0.0,0.0,0.000,247122.8,247122.8,1468,0,0,0,L,1122011218,0,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442193369,528429.00
09/13/2015 21:15,2,0.000,ALERT,212.61,297.26,59.996,1442193303,"274151322000085","174011321042388",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,524505.8,524505.8,1463,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442193370,528430.00
09/13/2015 21:15,2,0.000,ALERT,215.54,301.17,59.991,1442193303,"201051344000651","174011321042388",0.00,19.00,0,297.87,302.68,0.0,0.0,0.000,246338.8,246338.8,1464,0,0,0,L,1122011218,0,124.49,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442193372,528431.00
09/13/2015 21:15,2,0.000,ALERT,215.77,299.07,59.981,1442193303,"201051344000867","174011321042388",0.00,20.00,0,296.96,302.37,0.0,0.0,0.000,239213.4,239213.4,1469,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442193374,528432.00
