ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2015 21:15,2,0.000,ALERT,215.54,302.37,59.996,1442193303,"201051344001230","174011321042388",0.00,19.30,0,298.17,303.28,0.0,0.0,0.000,249695.3,249695.3,1473,0,0,0,L,1122011218,0,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442193376,528433.00
09/13/2015 21:15,2,0.000,ALERT,216.00,299.67,60.002,1442193303,"201051344000576","174011321042388",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,246201.8,246201.8,1473,0,0,0,L,1122011218,0,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442193378,528434.00
09/13/2015 21:15,2,0.000,ALERT,215.32,299.37,59.986,1442193303,"201051344000579","174011321042388",0.00,20.00,0,297.87,302.37,0.0,0.0,0.000,253674.4,253674.4,1465,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442193379,528435.00
09/13/2015 21:30,2,0.000,ALERT,214.19,299.97,59.991,1442194204,"201051344000955","174011321042388",0.00,19.50,0,298.77,303.58,0.0,0.0,0.000,251653.1,251653.1,1466,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442194206,528436.00
09/13/2015 21:30,2,0.000,ALERT,213.29,298.77,59.986,1442194204,"274151322000095","174011321042388",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,551402.7,551402.7,1467,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442194209,528437.00
09/13/2015 21:30,2,0.000,ALERT,216.00,302.07,60.002,1442194204,"201051344000868","174011321042388",0.00,19.30,0,297.26,303.58,0.0,0.0,0.000,238696.8,238696.8,1474,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442194210,528438.00
09/13/2015 21:30,2,0.000,ALERT,216.45,301.17,60.023,1442194204,"201051344000853","174011321042388",0.00,19.30,0,296.36,302.98,0.0,0.0,0.000,245304.2,245304.2,1469,0,0,0,L,1122011218,0,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442194212,528439.00
09/13/2015 21:30,2,0.000,ALERT,214.87,300.87,59.996,1442194204,"201051344000582","174011321042388",0.00,19.30,0,299.67,304.18,0.0,0.0,0.000,243746.0,243746.0,1470,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442194214,528440.00
09/13/2015 21:30,2,0.000,ALERT,216.00,300.87,60.023,1442194204,"201051344000469","174011321042388",0.00,18.70,0,295.46,302.37,0.0,0.0,0.000,240525.9,240525.9,1468,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442194216,528441.00
09/13/2015 21:30,2,0.000,ALERT,216.00,301.17,59.970,1442194204,"201051344000988","174011321042388",0.00,19.50,0,294.26,302.37,0.0,0.0,0.000,239344.7,239344.7,1470,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442194218,528442.00
09/13/2015 21:30,2,0.000,ALERT,216.22,301.17,59.996,1442194204,"201051344001158","174011321042388",0.00,19.30,0,296.06,302.37,0.0,0.0,0.000,244865.8,244865.8,1471,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442194220,528443.00
09/13/2015 21:30,2,0.000,ALERT,214.19,299.37,60.018,1442194204,"201051344001025","174011321042388",0.00,19.00,0,298.47,304.18,0.0,0.0,0.000,249800.3,249800.3,1468,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442194222,528444.00
09/13/2015 21:30,2,0.000,ALERT,216.22,302.07,59.996,1442194204,"201051344000569","174011321042388",0.00,19.50,0,297.57,303.58,0.0,0.0,0.000,252980.0,252980.0,1469,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442194223,528445.00
09/13/2015 21:30,2,0.000,ALERT,213.74,297.57,60.002,1442194204,"274151322000094","174011321042388",0.00,20.00,0,295.46,299.07,0.0,0.0,0.000,424463.6,424463.6,1495,0,0,0,L,1151911521,0,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442194225,528446.00
09/13/2015 21:30,2,0.000,ALERT,216.00,301.47,59.996,1442194204,"201051344000458","174011321042388",0.00,20.00,0,296.96,303.58,0.0,0.0,0.000,248664.5,248664.5,1469,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442194227,528447.00
09/13/2015 21:30,2,0.000,ALERT,213.51,298.17,59.991,1442194204,"274151322000087","174011321042388",0.00,20.70,0,295.16,299.07,0.0,0.0,0.000,498060.7,498060.7,1467,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442194229,528448.00
09/13/2015 21:30,2,0.000,ALERT,212.61,296.96,60.002,1442194204,"274151322000052","174011321042388",0.00,20.30,0,295.46,299.97,0.0,0.0,0.000,531454.0,531454.0,1462,0,0,0,L,1151911521,0,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442194231,528449.00
09/13/2015 21:30,2,0.000,ALERT,214.64,300.27,59.959,1442194204,"201051344001145","174011321042388",0.00,19.30,0,299.07,304.18,0.0,0.0,0.000,253410.9,253410.9,1472,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442194232,528450.00
09/13/2015 21:30,2,0.000,ALERT,214.87,300.27,59.996,1442194204,"201051344000685","174011321042388",0.00,19.50,0,298.77,303.58,0.0,0.0,0.000,252069.7,252069.7,1470,0,0,0,L,1122011218,0,124.49,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442194234,528451.00
09/13/2015 21:30,2,0.000,ALERT,212.16,296.36,60.012,1442194204,"274151322000088","174011321042388",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,510497.9,510497.9,1465,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442194236,528452.00
09/13/2015 21:30,2,0.000,ALERT,214.19,300.27,59.986,1442194204,"201051344000438","174011321042388",0.00,19.00,0,298.77,303.88,0.0,0.0,0.000,252039.5,252039.5,1470,0,0,0,L,1122011218,0,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442194238,528453.00
09/13/2015 21:30,2,0.000,ALERT,213.96,300.27,59.996,1442194204,"201051344001135","174011321042388",0.00,19.30,0,298.77,304.18,0.0,0.0,0.000,243697.1,243697.1,1466,0,0,0,L,1122011218,0,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442194240,528454.00
09/13/2015 21:30,2,0.000,ALERT,214.41,299.67,59.954,1442194204,"201051344000417","174011321042388",0.00,19.50,0,298.17,302.98,0.0,0.0,0.000,246784.7,246784.7,1473,0,0,0,L,1122011218,0,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442194241,528455.00
09/13/2015 21:30,2,0.000,ALERT,215.77,301.77,60.002,1442194204,"201051344000594","174011321042388",0.00,19.50,0,296.96,303.58,0.0,0.0,0.000,249390.7,249390.7,1473,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442194243,528456.00
09/13/2015 21:30,2,0.000,ALERT,212.38,296.96,59.981,1442194204,"274151322000083","174011321042388",0.00,20.30,0,295.46,300.27,0.0,0.0,0.000,527069.6,527069.6,1465,0,0,0,L,1151911521,0,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442194245,528457.00
09/13/2015 21:30,2,0.000,ALERT,214.41,300.57,60.002,1442194204,"201051344000585","174011321042388",0.00,19.50,0,298.47,303.88,0.0,0.0,0.000,249110.3,249110.3,1470,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442194247,528458.00
09/13/2015 21:30,2,0.000,ALERT,212.38,296.36,59.986,1442194204,"274151322000054","174011321042388",0.00,21.00,0,295.16,299.97,0.0,0.0,0.000,521734.7,521734.7,1463,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442194249,528459.00
09/13/2015 21:30,2,0.000,ALERT,214.41,300.27,59.981,1442194204,"201051344001203","174011321042388",0.00,19.30,0,298.47,305.08,0.0,0.0,0.000,249648.8,249648.8,1469,0,0,0,L,1122011218,0,124.04,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442194250,528460.00
09/13/2015 21:30,2,0.000,ALERT,213.96,300.57,60.002,1442194204,"201051344000646","174011321042388",0.00,19.30,0,298.17,303.58,0.0,0.0,0.000,245498.2,245498.2,1467,0,0,0,L,1122011218,0,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442194252,528461.00
09/13/2015 21:30,2,0.000,ALERT,213.29,296.36,59.954,1442194204,"274151322000068","174011321042388",0.00,20.70,0,294.56,298.77,0.0,0.0,0.000,423920.1,423920.1,1496,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442194254,528462.00
09/13/2015 21:30,2,0.000,ALERT,213.06,296.36,59.986,1442194204,"274151322000076","174011321042388",0.00,20.30,0,295.16,299.67,0.0,0.0,0.000,557813.2,557813.2,1463,0,0,0,L,1151911521,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442194256,528463.00
09/13/2015 21:30,2,0.000,ALERT,214.19,301.17,59.986,1442194204,"201051344000890","174011321042388",0.00,19.50,0,299.37,304.78,0.0,0.0,0.000,250367.4,250367.4,1470,0,0,0,L,1122011218,0,123.81,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442194258,528464.00
09/13/2015 21:30,2,0.000,ALERT,215.77,301.17,59.986,1442194204,"201051344000900","174011321042388",0.00,19.30,0,296.66,302.68,0.0,0.0,0.000,251790.2,251790.2,1469,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442194259,528465.00
09/13/2015 21:30,2,0.000,ALERT,216.67,300.87,59.991,1442194204,"201051344000633","174011321042388",0.00,19.00,0,295.16,302.37,0.0,0.0,0.000,240168.7,240168.7,1476,0,0,0,L,1122011218,0,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442194261,528466.00
09/13/2015 21:30,2,0.000,ALERT,216.22,301.47,59.986,1442194204,"201051344000983","174011321042388",0.00,19.50,0,297.26,303.28,0.0,0.0,0.000,248707.9,248707.9,1471,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442194263,528467.00
09/13/2015 21:30,2,0.000,ALERT,214.41,299.97,59.986,1442194204,"201051344000917","174011321042388",0.00,20.00,0,297.57,302.98,0.0,0.0,0.000,250732.2,250732.2,1474,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442194265,528468.00
09/13/2015 21:30,2,0.000,ALERT,216.22,300.87,59.991,1442194204,"201051344000648","174011321042388",0.00,19.00,0,296.66,302.98,0.0,0.0,0.000,245988.1,245988.1,1474,0,0,0,L,1122011218,0,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442194267,528469.00
09/13/2015 21:30,2,0.000,ALERT,214.41,300.57,59.965,1442194204,"201051344001093","174011321042388",0.00,19.80,0,298.47,303.58,0.0,0.0,0.000,248870.5,248870.5,1474,0,0,0,L,1122011218,0,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442194269,528470.00
09/13/2015 21:30,2,0.000,ALERT,216.45,301.17,59.986,1442194204,"201051344000645","174011321042388",0.00,19.80,0,296.66,302.98,0.0,0.0,0.000,247122.8,247122.8,1470,0,0,0,L,1122011218,0,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442194271,528471.00
09/13/2015 21:30,2,0.000,ALERT,212.61,296.66,59.996,1442194204,"274151322000085","174011321042388",0.00,20.30,0,295.16,299.37,0.0,0.0,0.000,524505.8,524505.8,1465,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442194273,528472.00
09/13/2015 21:30,2,0.000,ALERT,214.41,299.97,59.996,1442194204,"201051344000651","174011321042388",0.00,18.70,0,298.17,302.98,0.0,0.0,0.000,246338.8,246338.8,1466,0,0,0,L,1122011218,0,124.04,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442194274,528473.00
09/13/2015 21:30,2,0.000,ALERT,216.45,301.17,60.018,1442194204,"201051344000867","174011321042388",0.00,19.80,0,296.66,303.28,0.0,0.0,0.000,239213.4,239213.4,1471,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442194276,528474.00
09/13/2015 21:30,2,0.000,ALERT,214.19,300.87,60.002,1442194204,"201051344001230","174011321042388",0.00,19.30,0,299.07,303.88,0.0,0.0,0.000,249695.3,249695.3,1475,0,0,0,L,1122011218,0,123.81,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442194278,528475.00
09/13/2015 21:30,2,0.000,ALERT,216.67,301.77,60.002,1442194204,"201051344000576","174011321042388",0.00,19.30,0,296.96,302.98,0.0,0.0,0.000,246201.8,246201.8,1475,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442194280,528476.00
09/13/2015 21:30,2,0.000,ALERT,216.00,302.07,60.002,1442194204,"201051344000579","174011321042388",0.00,19.50,0,297.26,303.58,0.0,0.0,0.000,253674.4,253674.4,1467,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442194282,528477.00
09/13/2015 21:45,2,0.000,ALERT,213.96,300.57,60.012,1442195104,"201051344000955","174011321042388",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,251653.1,251653.1,1468,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442195106,528478.00
09/13/2015 21:45,2,0.000,ALERT,212.61,297.87,59.981,1442195104,"274151322000095","174011321042388",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,551402.7,551402.7,1469,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442195107,528479.00
09/13/2015 21:45,2,0.000,ALERT,215.77,301.47,60.034,1442195104,"201051344000868","174011321042388",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,238696.8,238696.8,1476,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442195109,528480.00
09/13/2015 21:45,2,0.000,ALERT,216.22,300.57,60.034,1442195104,"201051344000853","174011321042388",0.00,19.30,0,298.47,303.28,0.0,0.0,0.000,245304.2,245304.2,1471,0,0,0,L,1122011218,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442195111,528481.00
09/13/2015 21:45,2,0.000,ALERT,214.64,301.17,59.991,1442195104,"201051344000582","174011321042388",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,243746.0,243746.0,1472,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442195113,528482.00
09/13/2015 21:45,2,0.000,ALERT,215.77,300.57,60.012,1442195104,"201051344000469","174011321042388",0.00,18.70,0,297.26,302.68,0.0,0.0,0.000,240525.9,240525.9,1470,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442195115,528483.00
09/13/2015 21:45,2,0.000,ALERT,215.54,300.57,59.975,1442195104,"201051344000988","174011321042388",0.00,19.50,0,296.06,302.68,0.0,0.0,0.000,239344.7,239344.7,1472,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442195116,528484.00
09/13/2015 21:45,2,0.000,ALERT,215.77,300.27,60.007,1442195104,"201051344001158","174011321042388",0.00,19.00,0,297.87,302.68,0.0,0.0,0.000,244865.8,244865.8,1473,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442195118,528485.00
09/13/2015 21:45,2,0.000,ALERT,213.96,299.37,59.996,1442195104,"201051344001025","174011321042388",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,249800.3,249800.3,1470,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442195120,528486.00
09/13/2015 21:45,2,0.000,ALERT,215.77,301.17,60.007,1442195104,"201051344000569","174011321042388",0.00,19.50,0,299.07,303.88,0.0,0.0,0.000,252980.0,252980.0,1471,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442195122,528487.00
09/13/2015 21:45,2,0.000,ALERT,212.61,296.36,60.002,1442195104,"274151322000094","174011321042388",0.00,19.50,0,294.56,298.77,0.0,0.0,0.000,424463.6,424463.6,1497,0,0,0,L,1151911521,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442195123,528488.00
09/13/2015 21:45,2,0.000,ALERT,212.61,296.36,59.991,1442195104,"274151322000087","174011321042388",0.00,20.70,0,294.26,299.37,0.0,0.0,0.000,498060.7,498060.7,1469,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442195126,528489.00
09/13/2015 21:45,2,0.000,ALERT,212.38,296.96,59.996,1442195104,"274151322000052","174011321042388",0.00,20.00,0,294.56,299.07,0.0,0.0,0.000,531454.0,531454.0,1464,0,0,0,L,1151911521,0,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442195128,528490.00
09/13/2015 21:45,2,0.000,ALERT,214.64,300.87,60.002,1442195104,"201051344001145","174011321042388",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,253410.9,253410.9,1474,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442195130,528491.00
09/13/2015 21:45,2,0.000,ALERT,214.64,300.57,60.002,1442195104,"201051344000685","174011321042388",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,252069.7,252069.7,1472,0,0,0,L,1122011218,0,124.27,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442195132,528492.00
09/13/2015 21:45,2,0.000,ALERT,212.16,296.96,59.991,1442195104,"274151322000088","174011321042388",0.00,20.00,0,294.86,298.77,0.0,0.0,0.000,510497.9,510497.9,1467,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442195134,528493.00
09/13/2015 21:45,2,0.000,ALERT,214.41,300.27,59.965,1442195104,"201051344000438","174011321042388",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,252039.5,252039.5,1472,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442195135,528494.00
09/13/2015 21:45,2,0.000,ALERT,213.96,300.27,59.991,1442195104,"201051344001135","174011321042388",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,243697.1,243697.1,1468,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442195137,528495.00
09/13/2015 21:45,2,0.000,ALERT,214.64,299.67,60.002,1442195104,"201051344000417","174011321042388",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,246784.7,246784.7,1475,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442195139,528496.00
09/13/2015 21:45,2,0.000,ALERT,215.54,300.87,59.986,1442195104,"201051344000594","174011321042388",0.00,19.50,0,298.17,303.28,0.0,0.0,0.000,249390.7,249390.7,1475,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442195141,528497.00
09/13/2015 21:45,2,0.000,ALERT,212.83,297.87,59.981,1442195104,"274151322000083","174011321042388",0.00,20.00,0,295.16,299.37,0.0,0.0,0.000,527069.6,527069.6,1467,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442195143,528498.00
09/13/2015 21:45,2,0.000,ALERT,214.64,300.57,59.986,1442195104,"201051344000585","174011321042388",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,249110.3,249110.3,1472,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442195145,528499.00
09/13/2015 21:45,2,0.000,ALERT,212.61,297.26,60.023,1442195104,"274151322000054","174011321042388",0.00,20.70,0,295.16,299.37,0.0,0.0,0.000,521734.7,521734.7,1465,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442195146,528500.00
09/13/2015 21:45,2,0.000,ALERT,214.41,299.97,59.991,1442195104,"201051344001203","174011321042388",0.00,19.30,0,298.17,303.58,0.0,0.0,0.000,249648.8,249648.8,1471,0,0,0,L,1122011218,0,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442195148,528501.00
09/13/2015 21:45,2,0.000,ALERT,213.96,300.27,59.991,1442195104,"201051344000646","174011321042388",0.00,19.30,0,297.26,302.07,0.0,0.0,0.000,245498.2,245498.2,1469,0,0,0,L,1122011218,0,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442195150,528502.00
09/13/2015 21:45,2,0.000,ALERT,213.06,296.06,59.991,1442195104,"274151322000068","174011321042388",0.00,20.70,0,294.26,297.87,0.0,0.0,0.000,423920.1,423920.1,1498,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442195152,528503.00
09/13/2015 21:45,2,0.000,ALERT,213.29,296.36,59.975,1442195104,"274151322000076","174011321042388",0.00,20.00,0,294.86,299.07,0.0,0.0,0.000,557813.2,557813.2,1465,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442195153,528504.00
09/13/2015 21:45,2,0.000,ALERT,214.19,300.57,59.991,1442195104,"201051344000890","174011321042388",0.00,19.30,0,298.77,303.28,0.0,0.0,0.000,250367.4,250367.4,1472,0,0,0,L,1122011218,0,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442195155,528505.00
09/13/2015 21:45,2,0.000,ALERT,215.77,300.27,59.991,1442195104,"201051344000900","174011321042388",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,251790.2,251790.2,1471,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442195157,528506.00
09/13/2015 21:45,2,0.000,ALERT,216.22,299.67,60.002,1442195104,"201051344000633","174011321042388",0.00,19.00,0,296.66,302.07,0.0,0.0,0.000,240168.7,240168.7,1478,0,0,0,L,1122011218,0,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442195159,528507.00
09/13/2015 21:45,2,0.000,ALERT,215.54,299.97,60.002,1442195104,"201051344000983","174011321042388",0.00,19.50,0,298.77,303.58,0.0,0.0,0.000,248707.9,248707.9,1473,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442195161,528508.00
09/13/2015 21:45,2,0.000,ALERT,214.41,299.67,59.991,1442195104,"201051344000917","174011321042388",0.00,20.00,0,296.66,301.47,0.0,0.0,0.000,250732.2,250732.2,1476,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442195162,528509.00
09/13/2015 21:45,2,0.000,ALERT,215.77,299.67,59.991,1442195104,"201051344000648","174011321042388",0.00,19.00,0,297.87,303.28,0.0,0.0,0.000,245988.1,245988.1,1476,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442195164,528510.00
09/13/2015 21:45,2,0.000,ALERT,214.19,299.97,59.996,1442195104,"201051344001093","174011321042388",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,248870.5,248870.5,1476,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442195166,528511.00
09/13/2015 21:45,2,0.000,ALERT,216.22,299.97,59.991,1442195104,"201051344000645","174011321042388",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,247122.8,247122.8,1472,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442195168,528512.00
09/13/2015 21:45,2,0.000,ALERT,212.61,297.26,59.991,1442195104,"274151322000085","174011321042388",0.00,20.00,0,295.16,298.77,0.0,0.0,0.000,524505.8,524505.8,1467,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442195170,528513.00
09/13/2015 21:45,2,0.000,ALERT,214.41,299.67,59.996,1442195104,"201051344000651","174011321042388",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,246338.8,246338.8,1468,0,0,0,L,1122011218,0,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442195172,528514.00
09/13/2015 21:45,2,0.000,ALERT,216.00,299.97,59.996,1442195104,"201051344000867","174011321042388",0.00,19.80,0,298.17,303.28,0.0,0.0,0.000,239213.4,239213.4,1473,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442195173,528515.00
09/13/2015 21:45,2,0.000,ALERT,214.19,300.57,60.002,1442195104,"201051344001230","174011321042388",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,249695.3,249695.3,1477,0,0,0,L,1122011218,0,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442195175,528516.00
09/13/2015 21:45,2,0.000,ALERT,216.22,301.17,60.007,1442195104,"201051344000576","174011321042388",0.00,19.30,0,298.47,303.28,0.0,0.0,0.000,246201.8,246201.8,1477,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442195177,528517.00
09/13/2015 21:45,2,0.000,ALERT,215.77,300.87,60.002,1442195104,"201051344000579","174011321042388",0.00,19.50,0,299.07,303.58,0.0,0.0,0.000,253674.4,253674.4,1469,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442195179,528518.00
09/13/2015 21:45,2,0.000,ALERT,215.54,300.27,59.996,1442195104,"201051344000458","174011321042388",0.00,19.80,0,298.47,304.18,0.0,0.0,0.000,248664.5,248664.5,1471,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442195181,528519.00
09/13/2015 22:00,2,0.000,ALERT,214.64,300.57,59.986,1442196004,"201051344000955","174011321042388",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,251653.1,251653.1,1470,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196006,528520.00
09/13/2015 22:00,2,0.000,ALERT,212.83,298.47,59.975,1442196004,"274151322000095","174011321042388",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,551402.7,551402.7,1471,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196007,528521.00
09/13/2015 22:00,2,0.000,ALERT,216.45,301.47,59.996,1442196004,"201051344000868","174011321042388",0.00,19.30,0,297.57,303.28,0.0,0.0,0.000,238696.8,238696.8,1478,0,0,0,L,1122011218,0,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196009,528522.00
09/13/2015 22:00,2,0.000,ALERT,216.90,300.87,59.986,1442196004,"201051344000853","174011321042388",0.00,19.00,0,296.96,302.68,0.0,0.0,0.000,245304.2,245304.2,1473,0,0,0,L,1122011218,0,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196011,528523.00
09/13/2015 22:00,2,0.000,ALERT,215.54,301.47,59.996,1442196004,"201051344000582","174011321042388",0.00,19.00,0,298.77,303.58,0.0,0.0,0.000,243746.0,243746.0,1474,0,0,0,L,1122011218,0,124.27,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442196013,528524.00
09/13/2015 22:00,2,0.000,ALERT,216.45,300.87,59.991,1442196004,"201051344000469","174011321042388",0.00,18.70,0,296.06,301.77,0.0,0.0,0.000,240525.9,240525.9,1472,0,0,0,L,1122011218,0,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442196014,528525.00
09/13/2015 22:00,2,0.000,ALERT,216.22,300.87,59.991,1442196004,"201051344000988","174011321042388",0.00,19.30,0,294.86,302.07,0.0,0.0,0.000,239344.7,239344.7,1474,0,0,0,L,1122011218,0,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196016,528526.00
09/13/2015 22:00,2,0.000,ALERT,216.45,300.87,59.996,1442196004,"201051344001158","174011321042388",0.00,19.00,0,296.36,301.77,0.0,0.0,0.000,244865.8,244865.8,1475,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442196018,528527.00
09/13/2015 22:00,2,0.000,ALERT,214.64,299.67,60.012,1442196004,"201051344001025","174011321042388",0.00,18.70,0,297.87,303.58,0.0,0.0,0.000,249800.3,249800.3,1472,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196020,528528.00
09/13/2015 22:00,2,0.000,ALERT,216.45,301.47,59.996,1442196004,"201051344000569","174011321042388",0.00,19.30,0,297.57,303.28,0.0,0.0,0.000,252980.0,252980.0,1473,0,0,0,L,1122011218,0,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196022,528529.00
09/13/2015 22:00,2,0.000,ALERT,213.29,296.96,59.996,1442196004,"274151322000094","174011321042388",0.00,19.50,0,294.26,298.77,0.0,0.0,0.000,424463.6,424463.6,1499,0,0,0,L,1151911521,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196023,528530.00
09/13/2015 22:00,2,0.000,ALERT,216.45,301.17,59.991,1442196004,"201051344000458","174011321042388",0.00,19.80,0,296.96,303.28,0.0,0.0,0.000,248664.5,248664.5,1473,0,0,0,L,1122011218,0,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196025,528531.00
09/13/2015 22:00,2,0.000,ALERT,213.51,296.66,59.986,1442196004,"274151322000087","174011321042388",0.00,20.70,0,294.26,298.77,0.0,0.0,0.000,498060.7,498060.7,1471,0,0,0,L,1151911521,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196027,528532.00
09/13/2015 22:00,2,0.000,ALERT,213.29,297.87,59.975,1442196004,"274151322000052","174011321042388",0.00,20.00,0,294.56,299.67,0.0,0.0,0.000,531454.0,531454.0,1466,0,0,0,L,1151911521,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442196029,528533.00
09/13/2015 22:00,2,0.000,ALERT,215.32,301.17,60.018,1442196004,"201051344001145","174011321042388",0.00,19.00,0,298.77,303.58,0.0,0.0,0.000,253410.9,253410.9,1476,0,0,0,L,1122011218,0,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442196030,528534.00
09/13/2015 22:00,2,0.000,ALERT,215.32,300.57,59.991,1442196004,"201051344000685","174011321042388",0.00,19.30,0,298.17,302.98,0.0,0.0,0.000,252069.7,252069.7,1474,0,0,0,L,1122011218,0,124.72,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196032,528535.00
09/13/2015 22:00,2,0.000,ALERT,212.61,297.26,60.002,1442196004,"274151322000088","174011321042388",0.00,20.00,0,294.56,299.37,0.0,0.0,0.000,510497.9,510497.9,1469,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442196034,528536.00
09/13/2015 22:00,2,0.000,ALERT,215.09,300.27,59.996,1442196004,"201051344000438","174011321042388",0.00,19.00,0,298.47,303.28,0.0,0.0,0.000,252039.5,252039.5,1474,0,0,0,L,1122011218,0,124.27,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196036,528537.00
09/13/2015 22:00,2,0.000,ALERT,214.87,300.57,59.991,1442196004,"201051344001135","174011321042388",0.00,19.30,0,298.47,303.28,0.0,0.0,0.000,243697.1,243697.1,1470,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196038,528538.00
09/13/2015 22:00,2,0.000,ALERT,215.32,299.97,59.991,1442196004,"201051344000417","174011321042388",0.00,19.00,0,297.57,302.37,0.0,0.0,0.000,246784.7,246784.7,1477,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196040,528539.00
09/13/2015 22:00,2,0.000,ALERT,216.00,301.17,59.986,1442196004,"201051344000594","174011321042388",0.00,19.30,0,296.96,302.98,0.0,0.0,0.000,249390.7,249390.7,1477,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196041,528540.00
09/13/2015 22:00,2,0.000,ALERT,212.83,297.26,59.970,1442196004,"274151322000083","174011321042388",0.00,19.80,0,294.86,299.97,0.0,0.0,0.000,527069.6,527069.6,1469,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196043,528541.00
09/13/2015 22:00,2,0.000,ALERT,215.09,300.87,59.965,1442196004,"201051344000585","174011321042388",0.00,19.50,0,297.57,302.98,0.0,0.0,0.000,249110.3,249110.3,1474,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196045,528542.00
09/13/2015 22:00,2,0.000,ALERT,212.83,297.26,59.981,1442196004,"274151322000054","174011321042388",0.00,20.30,0,294.56,299.97,0.0,0.0,0.000,521734.7,521734.7,1467,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196047,528543.00
09/13/2015 22:00,2,0.000,ALERT,215.09,300.27,59.986,1442196004,"201051344001203","174011321042388",0.00,19.30,0,298.17,304.48,0.0,0.0,0.000,249648.8,249648.8,1473,0,0,0,L,1122011218,0,124.49,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196049,528544.00
09/13/2015 22:00,2,0.000,ALERT,214.64,300.57,59.981,1442196004,"201051344000646","174011321042388",0.00,19.00,0,297.57,302.68,0.0,0.0,0.000,245498.2,245498.2,1471,0,0,0,L,1122011218,0,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196050,528545.00
09/13/2015 22:00,2,0.000,ALERT,213.74,296.66,59.991,1442196004,"274151322000068","174011321042388",0.00,20.30,0,294.26,298.47,0.0,0.0,0.000,423920.1,423920.1,1500,0,0,0,L,1151911521,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196052,528546.00
09/13/2015 22:00,2,0.000,ALERT,213.51,296.96,59.991,1442196004,"274151322000076","174011321042388",0.00,19.80,0,294.56,299.37,0.0,0.0,0.000,557813.2,557813.2,1467,0,0,0,L,1151911521,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196054,528547.00
09/13/2015 22:00,2,0.000,ALERT,214.87,301.17,59.996,1442196004,"201051344000890","174011321042388",0.00,19.30,0,299.07,303.88,0.0,0.0,0.000,250367.4,250367.4,1474,0,0,0,L,1122011218,0,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196056,528548.00
09/13/2015 22:00,2,0.000,ALERT,216.22,300.57,59.991,1442196004,"201051344000900","174011321042388",0.00,19.30,0,296.66,302.07,0.0,0.0,0.000,251790.2,251790.2,1473,0,0,0,L,1122011218,0,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442196058,528549.00
09/13/2015 22:00,2,0.000,ALERT,216.90,300.27,59.986,1442196004,"201051344000633","174011321042388",0.00,19.00,0,295.16,301.77,0.0,0.0,0.000,240168.7,240168.7,1480,0,0,0,L,1122011218,0,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196059,528550.00
09/13/2015 22:00,2,0.000,ALERT,216.22,300.87,59.986,1442196004,"201051344000983","174011321042388",0.00,19.30,0,297.26,302.98,0.0,0.0,0.000,248707.9,248707.9,1475,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196061,528551.00
09/13/2015 22:00,2,0.000,ALERT,215.09,299.97,59.991,1442196004,"201051344000917","174011321042388",0.00,20.00,0,296.66,302.37,0.0,0.0,0.000,250732.2,250732.2,1478,0,0,0,L,1122011218,0,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196063,528552.00
09/13/2015 22:00,2,0.000,ALERT,216.22,299.97,59.986,1442196004,"201051344000648","174011321042388",0.00,18.70,0,296.36,302.68,0.0,0.0,0.000,245988.1,245988.1,1478,0,0,0,L,1122011218,0,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196065,528553.00
09/13/2015 22:00,2,0.000,ALERT,214.87,300.57,59.975,1442196004,"201051344001093","174011321042388",0.00,19.80,0,297.87,302.68,0.0,0.0,0.000,248870.5,248870.5,1478,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196067,528554.00
09/13/2015 22:00,2,0.000,ALERT,216.67,300.57,59.986,1442196004,"201051344000645","174011321042388",0.00,19.50,0,296.96,302.37,0.0,0.0,0.000,247122.8,247122.8,1474,0,0,0,L,1122011218,0,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196068,528555.00
09/13/2015 22:00,2,0.000,ALERT,213.29,296.96,59.981,1442196004,"274151322000085","174011321042388",0.00,19.80,0,294.56,299.37,0.0,0.0,0.000,524505.8,524505.8,1469,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196070,528556.00
09/13/2015 22:00,2,0.000,ALERT,215.09,299.97,59.970,1442196004,"201051344000651","174011321042388",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,246338.8,246338.8,1470,0,0,0,L,1122011218,0,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196072,528557.00
09/13/2015 22:00,2,0.000,ALERT,216.45,300.57,59.944,1442196004,"201051344000867","174011321042388",0.00,19.80,0,296.66,302.98,0.0,0.0,0.000,239213.4,239213.4,1475,0,0,0,L,1122011218,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442196074,528558.00
09/13/2015 22:00,2,0.000,ALERT,215.09,300.87,60.007,1442196004,"201051344001230","174011321042388",0.00,19.00,0,298.47,303.28,0.0,0.0,0.000,249695.3,249695.3,1479,0,0,0,L,1122011218,0,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442196076,528559.00
09/13/2015 22:00,2,0.000,ALERT,216.67,301.17,59.986,1442196004,"201051344000576","174011321042388",0.00,19.30,0,297.26,302.68,0.0,0.0,0.000,246201.8,246201.8,1479,0,0,0,L,1122011218,0,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196078,528560.00
09/13/2015 22:00,2,0.000,ALERT,216.22,301.17,59.975,1442196004,"201051344000579","174011321042388",0.00,19.50,0,297.26,302.98,0.0,0.0,0.000,253674.4,253674.4,1471,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196079,528561.00
09/13/2015 22:15,2,0.000,ALERT,214.41,300.87,59.965,1442196903,"201051344000955","174011321042388",0.00,19.30,0,285.84,302.37,0.0,0.0,0.000,251653.1,251653.1,1472,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196905,528562.00
09/13/2015 22:15,2,0.000,ALERT,212.16,296.66,59.959,1442196903,"274151322000095","174011321042388",0.00,19.30,0,284.34,301.17,0.0,0.0,0.000,551402.7,551402.7,1473,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196907,528563.00
09/13/2015 22:15,2,0.000,ALERT,216.00,300.87,59.933,1442196903,"201051344000868","174011321042388",0.00,19.30,0,286.14,303.58,0.0,0.0,0.000,238696.8,238696.8,1480,0,0,0,L,1122011218,0,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196909,528564.00
09/13/2015 22:15,2,0.000,ALERT,216.45,300.27,59.965,1442196903,"201051344000853","174011321042388",0.00,19.00,0,285.54,302.68,0.0,0.0,0.000,245304.2,245304.2,1475,0,0,0,L,1122011218,0,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196911,528565.00
09/13/2015 22:15,2,0.000,ALERT,215.32,301.47,59.965,1442196903,"201051344000582","174011321042388",0.00,19.00,0,286.74,302.98,0.0,0.0,0.000,243746.0,243746.0,1476,0,0,0,L,1122011218,0,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442196913,528566.00
09/13/2015 22:15,2,0.000,ALERT,216.00,299.97,59.959,1442196903,"201051344000469","174011321042388",0.00,18.30,0,284.94,302.07,0.0,0.0,0.000,240525.9,240525.9,1474,0,0,0,L,1122011218,0,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196914,528567.00
09/13/2015 22:15,2,0.000,ALERT,216.00,300.57,59.965,1442196903,"201051344000988","174011321042388",0.00,19.30,0,283.74,302.37,0.0,0.0,0.000,239344.7,239344.7,1476,0,0,0,L,1122011218,0,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442196916,528568.00
09/13/2015 22:15,2,0.000,ALERT,216.00,300.27,59.970,1442196903,"201051344001158","174011321042388",0.00,18.70,0,285.24,302.07,0.0,0.0,0.000,244865.8,244865.8,1477,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196918,528569.00
09/13/2015 22:15,2,0.000,ALERT,214.64,299.97,59.996,1442196903,"201051344001025","174011321042388",0.00,18.70,0,285.24,302.98,0.0,0.0,0.000,249800.3,249800.3,1474,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442196920,528570.00
09/13/2015 22:15,2,0.000,ALERT,216.00,300.87,59.981,1442196903,"201051344000569","174011321042388",0.00,19.30,0,286.14,303.28,0.0,0.0,0.000,252980.0,252980.0,1475,0,0,0,L,1122011218,0,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196922,528571.00
09/13/2015 22:15,2,0.000,ALERT,212.38,295.76,59.965,1442196903,"274151322000094","174011321042388",0.00,19.50,0,282.84,299.97,0.0,0.0,0.000,424463.6,424463.6,1501,0,0,0,L,1151911521,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196923,528572.00
09/13/2015 22:15,2,0.000,ALERT,216.00,300.57,59.996,1442196903,"201051344000458","174011321042388",0.00,19.80,0,285.54,303.28,0.0,0.0,0.000,248664.5,248664.5,1475,0,0,0,L,1122011218,0,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196925,528573.00
09/13/2015 22:15,2,0.000,ALERT,212.16,295.46,59.970,1442196903,"274151322000087","174011321042388",0.00,20.30,0,282.84,299.37,0.0,0.0,0.000,498060.7,498060.7,1473,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196927,528574.00
09/13/2015 22:15,2,0.000,ALERT,212.16,296.06,59.970,1442196903,"274151322000052","174011321042388",0.00,20.00,0,283.44,300.27,0.0,0.0,0.000,531454.0,531454.0,1468,0,0,0,L,1151911521,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196929,528575.00
09/13/2015 22:15,2,0.000,ALERT,214.87,300.57,59.970,1442196903,"201051344001145","174011321042388",0.00,19.00,0,286.14,302.98,0.0,0.0,0.000,253410.9,253410.9,1478,0,0,0,L,1122011218,0,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196931,528576.00
09/13/2015 22:15,2,0.000,ALERT,215.09,300.57,59.986,1442196903,"201051344000685","174011321042388",0.00,19.30,0,285.84,302.37,0.0,0.0,0.000,252069.7,252069.7,1476,0,0,0,L,1122011218,0,124.49,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196932,528577.00
