ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2015 22:15,2,0.000,ALERT,211.93,296.36,59.986,1442196903,"274151322000088","174011321042388",0.00,20.00,0,283.44,299.97,0.0,0.0,0.000,510497.9,510497.9,1471,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196934,528578.00
09/13/2015 22:15,2,0.000,ALERT,214.87,300.27,60.012,1442196903,"201051344000438","174011321042388",0.00,18.70,0,285.84,302.68,0.0,0.0,0.000,252039.5,252039.5,1476,0,0,0,L,1122011218,0,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196936,528579.00
09/13/2015 22:15,2,0.000,ALERT,214.41,300.57,59.986,1442196903,"201051344001135","174011321042388",0.00,19.00,0,285.84,302.68,0.0,0.0,0.000,243697.1,243697.1,1472,0,0,0,L,1122011218,0,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196938,528580.00
09/13/2015 22:15,2,0.000,ALERT,214.87,299.67,59.959,1442196903,"201051344000417","174011321042388",0.00,19.00,0,285.24,301.77,0.0,0.0,0.000,246784.7,246784.7,1479,0,0,0,L,1122011218,0,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442196940,528581.00
09/13/2015 22:15,2,0.000,ALERT,215.77,301.17,59.975,1442196903,"201051344000594","174011321042388",0.00,19.30,0,285.84,302.68,0.0,0.0,0.000,249390.7,249390.7,1479,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442196942,528582.00
09/13/2015 22:15,2,0.000,ALERT,212.38,296.36,59.981,1442196903,"274151322000083","174011321042388",0.00,19.50,0,283.74,300.57,0.0,0.0,0.000,527069.6,527069.6,1471,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442196944,528583.00
09/13/2015 22:15,2,0.000,ALERT,214.87,300.87,59.991,1442196903,"201051344000585","174011321042388",0.00,19.30,0,285.54,302.37,0.0,0.0,0.000,249110.3,249110.3,1476,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196946,528584.00
09/13/2015 22:15,2,0.000,ALERT,212.16,296.36,59.986,1442196903,"274151322000054","174011321042388",0.00,20.00,0,283.44,300.57,0.0,0.0,0.000,521734.7,521734.7,1469,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442196947,528585.00
09/13/2015 22:15,2,0.000,ALERT,214.87,300.27,59.996,1442196903,"201051344001203","174011321042388",0.00,19.30,0,285.84,304.18,0.0,0.0,0.000,249648.8,249648.8,1475,0,0,0,L,1122011218,0,124.27,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196949,528586.00
09/13/2015 22:15,2,0.000,ALERT,214.41,300.57,59.996,1442196903,"201051344000646","174011321042388",0.00,19.00,0,285.24,302.07,0.0,0.0,0.000,245498.2,245498.2,1473,0,0,0,L,1122011218,0,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196951,528587.00
09/13/2015 22:15,2,0.000,ALERT,212.61,295.16,60.007,1442196903,"274151322000068","174011321042388",0.00,20.30,0,282.54,299.37,0.0,0.0,0.000,423920.1,423920.1,1502,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196953,528588.00
09/13/2015 22:15,2,0.000,ALERT,212.61,296.06,60.002,1442196903,"274151322000076","174011321042388",0.00,19.80,0,283.14,300.57,0.0,0.0,0.000,557813.2,557813.2,1469,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196954,528589.00
09/13/2015 22:15,2,0.000,ALERT,214.64,300.87,59.996,1442196903,"201051344000890","174011321042388",0.00,19.30,0,286.44,303.28,0.0,0.0,0.000,250367.4,250367.4,1476,0,0,0,L,1122011218,0,124.04,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442196957,528590.00
09/13/2015 22:15,2,0.000,ALERT,216.00,300.57,59.981,1442196903,"201051344000900","174011321042388",0.00,19.00,0,285.54,302.07,0.0,0.0,0.000,251790.2,251790.2,1475,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442196958,528591.00
09/13/2015 22:15,2,0.000,ALERT,216.45,299.97,59.996,1442196903,"201051344000633","174011321042388",0.00,18.70,0,284.34,301.77,0.0,0.0,0.000,240168.7,240168.7,1482,0,0,0,L,1122011218,0,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442196960,528592.00
09/13/2015 22:15,2,0.000,ALERT,216.00,300.87,59.991,1442196903,"201051344000983","174011321042388",0.00,19.30,0,285.84,302.98,0.0,0.0,0.000,248707.9,248707.9,1477,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442196962,528593.00
09/13/2015 22:15,2,0.000,ALERT,214.87,299.97,60.002,1442196903,"201051344000917","174011321042388",0.00,19.80,0,284.64,301.77,0.0,0.0,0.000,250732.2,250732.2,1480,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196964,528594.00
09/13/2015 22:15,2,0.000,ALERT,216.22,299.97,60.002,1442196903,"201051344000648","174011321042388",0.00,18.70,0,284.94,302.68,0.0,0.0,0.000,245988.1,245988.1,1480,0,0,0,L,1122011218,0,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442196965,528595.00
09/13/2015 22:15,2,0.000,ALERT,214.64,300.27,59.991,1442196903,"201051344001093","174011321042388",0.00,19.50,0,285.84,302.07,0.0,0.0,0.000,248870.5,248870.5,1480,0,0,0,L,1122011218,0,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196967,528596.00
09/13/2015 22:15,2,0.000,ALERT,216.45,300.57,59.996,1442196903,"201051344000645","174011321042388",0.00,19.50,0,285.54,302.37,0.0,0.0,0.000,247122.8,247122.8,1476,0,0,0,L,1122011218,0,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196969,528597.00
09/13/2015 22:15,2,0.000,ALERT,212.38,296.36,60.018,1442196903,"274151322000085","174011321042388",0.00,19.80,0,283.44,300.57,0.0,0.0,0.000,524505.8,524505.8,1471,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196971,528598.00
09/13/2015 22:15,2,0.000,ALERT,214.87,299.67,59.991,1442196903,"201051344000651","174011321042388",0.00,18.30,0,285.24,301.77,0.0,0.0,0.000,246338.8,246338.8,1472,0,0,0,L,1122011218,0,124.27,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196973,528599.00
09/13/2015 22:15,2,0.000,ALERT,216.22,300.57,60.012,1442196903,"201051344000867","174011321042388",0.00,19.50,0,285.24,302.98,0.0,0.0,0.000,239213.4,239213.4,1477,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196975,528600.00
09/13/2015 22:15,2,0.000,ALERT,214.64,300.87,59.981,1442196903,"201051344001230","174011321042388",0.00,19.00,0,286.14,302.68,0.0,0.0,0.000,249695.3,249695.3,1481,0,0,0,L,1122011218,0,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196977,528601.00
09/13/2015 22:15,2,0.000,ALERT,216.45,301.17,59.965,1442196903,"201051344000576","174011321042388",0.00,19.00,0,286.14,302.37,0.0,0.0,0.000,246201.8,246201.8,1481,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196978,528602.00
09/13/2015 22:15,2,0.000,ALERT,216.22,301.47,59.986,1442196903,"201051344000579","174011321042388",0.00,19.30,0,286.14,302.98,0.0,0.0,0.000,253674.4,253674.4,1473,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442196980,528603.00
09/13/2015 22:30,2,0.000,ALERT,213.74,299.37,60.018,1442197804,"201051344000955","174011321042388",0.00,19.00,0,297.26,302.37,0.0,0.0,0.000,251653.1,251653.1,1474,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442197806,528604.00
09/13/2015 22:30,2,0.000,ALERT,212.83,298.47,60.007,1442197804,"274151322000095","174011321042388",0.00,19.00,0,295.46,299.97,0.0,0.0,0.000,551402.7,551402.7,1475,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442197808,528605.00
09/13/2015 22:30,2,0.000,ALERT,215.77,301.77,60.034,1442197804,"201051344000868","174011321042388",0.00,19.00,0,299.07,304.18,0.0,0.0,0.000,238696.8,238696.8,1482,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442197810,528606.00
09/13/2015 22:30,2,0.000,ALERT,216.22,300.87,60.012,1442197804,"201051344000853","174011321042388",0.00,18.70,0,298.17,303.58,0.0,0.0,0.000,245304.2,245304.2,1477,0,0,0,L,1122011218,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442197812,528607.00
09/13/2015 22:30,2,0.000,ALERT,214.64,299.97,60.007,1442197804,"201051344000582","174011321042388",0.00,18.70,0,297.87,303.28,0.0,0.0,0.000,243746.0,243746.0,1478,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442197813,528608.00
09/13/2015 22:30,2,0.000,ALERT,215.77,300.87,60.023,1442197804,"201051344000469","174011321042388",0.00,18.30,0,297.26,302.68,0.0,0.0,0.000,240525.9,240525.9,1476,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442197815,528609.00
09/13/2015 22:30,2,0.000,ALERT,215.54,301.17,60.002,1442197804,"201051344000988","174011321042388",0.00,19.00,0,295.76,302.98,0.0,0.0,0.000,239344.7,239344.7,1478,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442197817,528610.00
09/13/2015 22:30,2,0.000,ALERT,215.77,300.87,60.002,1442197804,"201051344001158","174011321042388",0.00,18.30,0,297.57,302.68,0.0,0.0,0.000,244865.8,244865.8,1479,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442197819,528611.00
09/13/2015 22:30,2,0.000,ALERT,213.96,299.07,60.034,1442197804,"201051344001025","174011321042388",0.00,18.30,0,296.96,302.68,0.0,0.0,0.000,249800.3,249800.3,1476,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442197821,528612.00
09/13/2015 22:30,2,0.000,ALERT,215.77,301.77,60.002,1442197804,"201051344000569","174011321042388",0.00,19.00,0,299.07,304.18,0.0,0.0,0.000,252980.0,252980.0,1477,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442197822,528613.00
09/13/2015 22:30,2,0.000,ALERT,212.83,296.96,60.018,1442197804,"274151322000094","174011321042388",0.00,19.30,0,293.96,298.47,0.0,0.0,0.000,424463.6,424463.6,1503,0,0,0,L,1151911521,0,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442197824,528614.00
09/13/2015 22:30,2,0.000,ALERT,215.77,300.87,60.007,1442197804,"201051344000458","174011321042388",0.00,19.50,0,298.47,303.88,0.0,0.0,0.000,248664.5,248664.5,1477,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442197826,528615.00
09/13/2015 22:30,2,0.000,ALERT,212.61,297.26,60.007,1442197804,"274151322000087","174011321042388",0.00,20.00,0,293.66,298.77,0.0,0.0,0.000,498060.7,498060.7,1475,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442197828,528616.00
09/13/2015 22:30,2,0.000,ALERT,212.38,297.57,60.023,1442197804,"274151322000052","174011321042388",0.00,19.50,0,293.96,299.67,0.0,0.0,0.000,531454.0,531454.0,1470,0,0,0,L,1151911521,0,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442197829,528617.00
09/13/2015 22:30,2,0.000,ALERT,214.41,299.97,60.012,1442197804,"201051344001145","174011321042388",0.00,18.70,0,297.87,302.98,0.0,0.0,0.000,253410.9,253410.9,1480,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442197831,528618.00
09/13/2015 22:30,2,0.000,ALERT,214.41,299.37,60.007,1442197804,"201051344000685","174011321042388",0.00,19.00,0,297.26,302.37,0.0,0.0,0.000,252069.7,252069.7,1478,0,0,0,L,1122011218,0,124.27,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442197833,528619.00
09/13/2015 22:30,2,0.000,ALERT,212.38,296.96,60.007,1442197804,"274151322000088","174011321042388",0.00,19.80,0,294.26,299.37,0.0,0.0,0.000,510497.9,510497.9,1473,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442197835,528620.00
09/13/2015 22:30,2,0.000,ALERT,214.19,299.37,59.996,1442197804,"201051344000438","174011321042388",0.00,18.70,0,297.26,302.37,0.0,0.0,0.000,252039.5,252039.5,1478,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442197837,528621.00
09/13/2015 22:30,2,0.000,ALERT,213.96,299.37,59.986,1442197804,"201051344001135","174011321042388",0.00,19.00,0,297.26,302.68,0.0,0.0,0.000,243697.1,243697.1,1474,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442197839,528622.00
09/13/2015 22:30,2,0.000,ALERT,214.19,298.77,60.007,1442197804,"201051344000417","174011321042388",0.00,19.00,0,296.66,301.77,0.0,0.0,0.000,246784.7,246784.7,1481,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442197840,528623.00
09/13/2015 22:30,2,0.000,ALERT,215.54,301.77,60.007,1442197804,"201051344000594","174011321042388",0.00,19.00,0,298.17,303.58,0.0,0.0,0.000,249390.7,249390.7,1481,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442197842,528624.00
09/13/2015 22:30,2,0.000,ALERT,212.61,297.26,59.970,1442197804,"274151322000083","174011321042388",0.00,19.30,0,294.56,299.67,0.0,0.0,0.000,527069.6,527069.6,1473,0,0,0,L,1151911521,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442197844,528625.00
09/13/2015 22:30,2,0.000,ALERT,214.41,299.67,60.002,1442197804,"201051344000585","174011321042388",0.00,19.30,0,296.66,302.37,0.0,0.0,0.000,249110.3,249110.3,1478,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442197846,528626.00
09/13/2015 22:30,2,0.000,ALERT,212.61,298.17,60.012,1442197804,"274151322000054","174011321042388",0.00,20.00,0,294.26,299.67,0.0,0.0,0.000,521734.7,521734.7,1471,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442197848,528627.00
09/13/2015 22:30,2,0.000,ALERT,214.19,299.37,60.007,1442197804,"201051344001203","174011321042388",0.00,19.00,0,297.26,303.88,0.0,0.0,0.000,249648.8,249648.8,1477,0,0,0,L,1122011218,0,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442197849,528628.00
09/13/2015 22:30,2,0.000,ALERT,213.96,299.67,60.002,1442197804,"201051344000646","174011321042388",0.00,18.70,0,296.36,302.37,0.0,0.0,0.000,245498.2,245498.2,1475,0,0,0,L,1122011218,0,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442197851,528629.00
09/13/2015 22:30,2,0.000,ALERT,213.06,296.36,59.996,1442197804,"274151322000068","174011321042388",0.00,20.00,0,293.66,298.47,0.0,0.0,0.000,423920.1,423920.1,1504,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442197853,528630.00
09/13/2015 22:30,2,0.000,ALERT,213.06,297.26,60.007,1442197804,"274151322000076","174011321042388",0.00,19.50,0,294.56,299.37,0.0,0.0,0.000,557813.2,557813.2,1471,0,0,0,L,1151911521,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442197855,528631.00
09/13/2015 22:30,2,0.000,ALERT,213.96,299.97,59.965,1442197804,"201051344000890","174011321042388",0.00,19.00,0,297.87,303.28,0.0,0.0,0.000,250367.4,250367.4,1478,0,0,0,L,1122011218,0,123.59,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442197857,528632.00
09/13/2015 22:30,2,0.000,ALERT,215.77,301.47,60.002,1442197804,"201051344000900","174011321042388",0.00,19.00,0,298.17,302.98,0.0,0.0,0.000,251790.2,251790.2,1477,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442197858,528633.00
09/13/2015 22:30,2,0.000,ALERT,216.45,300.87,60.002,1442197804,"201051344000633","174011321042388",0.00,18.70,0,296.66,302.68,0.0,0.0,0.000,240168.7,240168.7,1484,0,0,0,L,1122011218,0,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442197860,528634.00
09/13/2015 22:30,2,0.000,ALERT,216.00,301.77,60.012,1442197804,"201051344000983","174011321042388",0.00,19.00,0,298.77,303.88,0.0,0.0,0.000,248707.9,248707.9,1479,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442197862,528635.00
09/13/2015 22:30,2,0.000,ALERT,214.41,299.37,60.007,1442197804,"201051344000917","174011321042388",0.00,19.80,0,296.06,301.77,0.0,0.0,0.000,250732.2,250732.2,1482,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442197864,528636.00
09/13/2015 22:30,2,0.000,ALERT,216.22,300.87,60.002,1442197804,"201051344000648","174011321042388",0.00,18.30,0,297.87,303.58,0.0,0.0,0.000,245988.1,245988.1,1482,0,0,0,L,1122011218,0,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442197866,528637.00
09/13/2015 22:30,2,0.000,ALERT,214.19,299.67,60.007,1442197804,"201051344001093","174011321042388",0.00,19.30,0,296.96,302.07,0.0,0.0,0.000,248870.5,248870.5,1482,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442197867,528638.00
09/13/2015 22:30,2,0.000,ALERT,216.22,301.17,60.028,1442197804,"201051344000645","174011321042388",0.00,19.30,0,298.17,303.28,0.0,0.0,0.000,247122.8,247122.8,1478,0,0,0,L,1122011218,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442197870,528639.00
09/13/2015 22:30,2,0.000,ALERT,212.83,297.57,59.996,1442197804,"274151322000085","174011321042388",0.00,19.50,0,294.56,299.07,0.0,0.0,0.000,524505.8,524505.8,1473,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442197872,528640.00
09/13/2015 22:30,2,0.000,ALERT,214.41,299.37,60.023,1442197804,"201051344000651","174011321042388",0.00,18.30,0,296.66,301.77,0.0,0.0,0.000,246338.8,246338.8,1474,0,0,0,L,1122011218,0,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442197874,528641.00
09/13/2015 22:30,2,0.000,ALERT,216.00,300.57,59.965,1442197804,"201051344000867","174011321042388",0.00,19.30,0,298.17,303.58,0.0,0.0,0.000,239213.4,239213.4,1479,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442197876,528642.00
09/13/2015 22:30,2,0.000,ALERT,214.41,300.87,59.996,1442197804,"201051344001230","174011321042388",0.00,18.70,0,297.57,302.68,0.0,0.0,0.000,249695.3,249695.3,1483,0,0,0,L,1122011218,0,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442197877,528643.00
09/13/2015 22:30,2,0.000,ALERT,216.22,301.77,60.007,1442197804,"201051344000576","174011321042388",0.00,18.70,0,298.47,303.58,0.0,0.0,0.000,246201.8,246201.8,1483,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442197879,528644.00
09/13/2015 22:30,2,0.000,ALERT,215.77,301.47,59.991,1442197804,"201051344000579","174011321042388",0.00,19.00,0,298.77,303.88,0.0,0.0,0.000,253674.4,253674.4,1475,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442197881,528645.00
09/13/2015 22:45,2,0.000,ALERT,214.41,299.97,60.018,1442198703,"201051344000955","174011321042388",0.00,18.70,0,296.96,301.77,0.0,0.0,0.000,251653.1,251653.1,1476,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442198706,528646.00
09/13/2015 22:45,2,0.000,ALERT,212.61,298.17,59.991,1442198703,"274151322000095","174011321042388",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,551402.7,551402.7,1477,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442198707,528647.00
09/13/2015 22:45,2,0.000,ALERT,216.22,301.77,59.991,1442198703,"201051344000868","174011321042388",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,238696.8,238696.8,1484,0,0,0,L,1122011218,0,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442198709,528648.00
09/13/2015 22:45,2,0.000,ALERT,216.67,301.17,60.007,1442198703,"201051344000853","174011321042388",0.00,18.30,0,298.77,303.28,0.0,0.0,0.000,245304.2,245304.2,1479,0,0,0,L,1122011218,0,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442198711,528649.00
09/13/2015 22:45,2,0.000,ALERT,215.09,300.87,60.012,1442198703,"201051344000582","174011321042388",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,243746.0,243746.0,1480,0,0,0,L,1122011218,0,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442198713,528650.00
09/13/2015 22:45,2,0.000,ALERT,216.22,301.17,59.991,1442198703,"201051344000469","174011321042388",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,240525.9,240525.9,1478,0,0,0,L,1122011218,0,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442198715,528651.00
09/13/2015 22:45,2,0.000,ALERT,216.00,300.87,60.002,1442198703,"201051344000988","174011321042388",0.00,18.70,0,296.66,302.98,0.0,0.0,0.000,239344.7,239344.7,1480,0,0,0,L,1122011218,0,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442198716,528652.00
09/13/2015 22:45,2,0.000,ALERT,216.22,300.87,60.002,1442198703,"201051344001158","174011321042388",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,244865.8,244865.8,1481,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442198718,528653.00
09/13/2015 22:45,2,0.000,ALERT,214.41,299.07,60.007,1442198703,"201051344001025","174011321042388",0.00,18.00,0,296.96,302.37,0.0,0.0,0.000,249800.3,249800.3,1478,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442198720,528654.00
09/13/2015 22:45,2,0.000,ALERT,216.00,301.47,59.996,1442198703,"201051344000569","174011321042388",0.00,18.70,0,299.37,303.88,0.0,0.0,0.000,252980.0,252980.0,1479,0,0,0,L,1122011218,0,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442198722,528655.00
09/13/2015 22:45,2,0.000,ALERT,213.06,296.66,60.002,1442198703,"274151322000094","174011321042388",0.00,19.00,0,294.56,298.47,0.0,0.0,0.000,424463.6,424463.6,1505,0,0,0,L,1151911521,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442198724,528656.00
09/13/2015 22:45,2,0.000,ALERT,216.22,301.47,60.039,1442198703,"201051344000458","174011321042388",0.00,19.30,0,298.77,303.88,0.0,0.0,0.000,248664.5,248664.5,1479,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442198725,528657.00
09/13/2015 22:45,2,0.000,ALERT,212.61,297.26,60.012,1442198703,"274151322000087","174011321042388",0.00,19.80,0,294.26,298.77,0.0,0.0,0.000,498060.7,498060.7,1477,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442198727,528658.00
09/13/2015 22:45,2,0.000,ALERT,212.61,297.87,59.996,1442198703,"274151322000052","174011321042388",0.00,19.50,0,294.56,299.67,0.0,0.0,0.000,531454.0,531454.0,1472,0,0,0,L,1151911521,0,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442198729,528659.00
09/13/2015 22:45,2,0.000,ALERT,214.87,300.27,59.981,1442198703,"201051344001145","174011321042388",0.00,18.30,0,297.57,302.68,0.0,0.0,0.000,253410.9,253410.9,1482,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442198731,528660.00
09/13/2015 22:45,2,0.000,ALERT,214.87,299.67,60.002,1442198703,"201051344000685","174011321042388",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,252069.7,252069.7,1480,0,0,0,L,1122011218,0,124.49,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442198733,528661.00
09/13/2015 22:45,2,0.000,ALERT,212.38,296.66,59.991,1442198703,"274151322000088","174011321042388",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,510497.9,510497.9,1475,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442198735,528662.00
09/13/2015 22:45,2,0.000,ALERT,214.64,299.37,59.986,1442198703,"201051344000438","174011321042388",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,252039.5,252039.5,1480,0,0,0,L,1122011218,0,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442198738,528663.00
09/13/2015 22:45,2,0.000,ALERT,214.19,299.37,59.991,1442198703,"201051344001135","174011321042388",0.00,18.30,0,297.57,302.37,0.0,0.0,0.000,243697.1,243697.1,1476,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442198739,528664.00
09/13/2015 22:45,2,0.000,ALERT,214.64,299.07,60.002,1442198703,"201051344000417","174011321042388",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,246784.7,246784.7,1483,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442198741,528665.00
09/13/2015 22:45,2,0.000,ALERT,215.77,301.77,60.012,1442198703,"201051344000594","174011321042388",0.00,18.70,0,298.77,303.58,0.0,0.0,0.000,249390.7,249390.7,1483,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442198743,528666.00
09/13/2015 22:45,2,0.000,ALERT,212.83,297.26,59.991,1442198703,"274151322000083","174011321042388",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,527069.6,527069.6,1475,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442198745,528667.00
09/13/2015 22:45,2,0.000,ALERT,214.64,299.67,60.002,1442198703,"201051344000585","174011321042388",0.00,18.70,0,296.66,301.77,0.0,0.0,0.000,249110.3,249110.3,1480,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442198746,528668.00
09/13/2015 22:45,2,0.000,ALERT,212.83,297.26,60.002,1442198703,"274151322000054","174011321042388",0.00,19.80,0,294.86,299.67,0.0,0.0,0.000,521734.7,521734.7,1473,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442198748,528669.00
09/13/2015 22:45,2,0.000,ALERT,214.64,299.37,59.991,1442198703,"201051344001203","174011321042388",0.00,18.70,0,297.26,303.58,0.0,0.0,0.000,249648.8,249648.8,1479,0,0,0,L,1122011218,0,124.27,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442198750,528670.00
09/13/2015 22:45,2,0.000,ALERT,214.19,299.37,60.028,1442198703,"201051344000646","174011321042388",0.00,18.30,0,296.96,301.77,0.0,0.0,0.000,245498.2,245498.2,1477,0,0,0,L,1122011218,0,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442198752,528671.00
09/13/2015 22:45,2,0.000,ALERT,213.74,296.36,59.996,1442198703,"274151322000068","174011321042388",0.00,19.80,0,294.26,298.17,0.0,0.0,0.000,423920.1,423920.1,1506,0,0,0,L,1151911521,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442198754,528672.00
09/13/2015 22:45,2,0.000,ALERT,213.29,297.26,60.018,1442198703,"274151322000076","174011321042388",0.00,19.30,0,294.56,299.07,0.0,0.0,0.000,557813.2,557813.2,1473,0,0,0,L,1151911521,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442198755,528673.00
09/13/2015 22:45,2,0.000,ALERT,214.41,300.27,59.975,1442198703,"201051344000890","174011321042388",0.00,18.70,0,297.87,302.98,0.0,0.0,0.000,250367.4,250367.4,1480,0,0,0,L,1122011218,0,124.04,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442198757,528674.00
09/13/2015 22:45,2,0.000,ALERT,216.00,301.17,60.002,1442198703,"201051344000900","174011321042388",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,251790.2,251790.2,1479,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442198759,528675.00
09/13/2015 22:45,2,0.000,ALERT,216.67,300.27,59.996,1442198703,"201051344000633","174011321042388",0.00,18.30,0,297.26,302.68,0.0,0.0,0.000,240168.7,240168.7,1486,0,0,0,L,1122011218,0,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442198761,528676.00
09/13/2015 22:45,2,0.000,ALERT,216.22,301.17,60.007,1442198703,"201051344000983","174011321042388",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,248707.9,248707.9,1481,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442198763,528677.00
09/13/2015 22:45,2,0.000,ALERT,214.87,299.37,60.002,1442198703,"201051344000917","174011321042388",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,250732.2,250732.2,1484,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442198764,528678.00
09/13/2015 22:45,2,0.000,ALERT,216.45,299.97,60.007,1442198703,"201051344000648","174011321042388",0.00,18.00,0,298.47,303.28,0.0,0.0,0.000,245988.1,245988.1,1484,0,0,0,L,1122011218,0,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442198766,528679.00
09/13/2015 22:45,2,0.000,ALERT,214.41,299.37,60.002,1442198703,"201051344001093","174011321042388",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,248870.5,248870.5,1484,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442198768,528680.00
09/13/2015 22:45,2,0.000,ALERT,216.67,300.57,60.012,1442198703,"201051344000645","174011321042388",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,247122.8,247122.8,1480,0,0,0,L,1122011218,0,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442198770,528681.00
09/13/2015 22:45,2,0.000,ALERT,213.06,296.96,60.002,1442198703,"274151322000085","174011321042388",0.00,19.30,0,294.86,299.07,0.0,0.0,0.000,524505.8,524505.8,1475,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442198772,528682.00
09/13/2015 22:45,2,0.000,ALERT,214.87,299.07,60.012,1442198703,"201051344000651","174011321042388",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,246338.8,246338.8,1476,0,0,0,L,1122011218,0,124.27,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442198773,528683.00
09/13/2015 22:45,2,0.000,ALERT,216.45,300.57,60.002,1442198703,"201051344000867","174011321042388",0.00,19.30,0,298.47,303.58,0.0,0.0,0.000,239213.4,239213.4,1481,0,0,0,L,1122011218,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442198775,528684.00
09/13/2015 22:45,2,0.000,ALERT,214.64,299.67,60.018,1442198703,"201051344001230","174011321042388",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,249695.3,249695.3,1485,0,0,0,L,1122011218,0,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442198777,528685.00
09/13/2015 22:45,2,0.000,ALERT,216.67,301.17,60.034,1442198703,"201051344000576","174011321042388",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,246201.8,246201.8,1485,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442198779,528686.00
09/13/2015 22:45,2,0.000,ALERT,216.22,301.17,59.991,1442198703,"201051344000579","174011321042388",0.00,18.70,0,299.37,303.88,0.0,0.0,0.000,253674.4,253674.4,1477,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442198781,528687.00
09/13/2015 23:00,2,0.000,ALERT,213.51,298.77,59.996,1442199603,"201051344000955","174011321042388",0.00,18.30,0,296.66,304.48,0.0,0.0,0.000,251653.1,251653.1,1478,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442199605,528688.00
09/13/2015 23:00,2,0.000,ALERT,212.16,297.26,59.986,1442199603,"274151322000095","174011321042388",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,551402.7,551402.7,1479,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442199607,528689.00
09/13/2015 23:00,2,0.000,ALERT,214.41,299.07,59.986,1442199603,"201051344000868","174011321042388",0.00,18.30,0,297.26,304.18,0.0,0.0,0.000,238696.8,238696.8,1486,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442199609,528690.00
09/13/2015 23:00,2,0.000,ALERT,214.87,298.47,59.991,1442199603,"201051344000853","174011321042388",0.00,18.00,0,296.66,303.58,0.0,0.0,0.000,245304.2,245304.2,1481,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442199611,528691.00
09/13/2015 23:00,2,0.000,ALERT,214.41,299.67,60.012,1442199603,"201051344000582","174011321042388",0.00,18.00,0,297.57,305.38,0.0,0.0,0.000,243746.0,243746.0,1482,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442199613,528692.00
09/13/2015 23:00,2,0.000,ALERT,214.41,298.17,59.981,1442199603,"201051344000469","174011321042388",0.00,17.80,0,295.76,302.68,0.0,0.0,0.000,240525.9,240525.9,1480,0,0,0,L,1122011218,0,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442199614,528693.00
09/13/2015 23:00,2,0.000,ALERT,214.19,298.47,59.981,1442199603,"201051344000988","174011321042388",0.00,18.30,0,294.56,302.98,0.0,0.0,0.000,239344.7,239344.7,1482,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442199616,528694.00
09/13/2015 23:00,2,0.000,ALERT,214.19,298.17,59.975,1442199603,"201051344001158","174011321042388",0.00,17.80,0,296.06,302.68,0.0,0.0,0.000,244865.8,244865.8,1483,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442199618,528695.00
09/13/2015 23:00,2,0.000,ALERT,213.74,298.17,59.981,1442199603,"201051344001025","174011321042388",0.00,17.80,0,296.36,304.18,0.0,0.0,0.000,249800.3,249800.3,1480,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442199620,528696.00
09/13/2015 23:00,2,0.000,ALERT,214.41,298.77,59.986,1442199603,"201051344000569","174011321042388",0.00,18.30,0,297.26,304.18,0.0,0.0,0.000,252980.0,252980.0,1481,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442199622,528697.00
09/13/2015 23:00,2,0.000,ALERT,211.93,296.36,59.970,1442199603,"274151322000094","174011321042388",0.00,18.70,0,294.26,298.77,0.0,0.0,0.000,424463.6,424463.6,1507,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442199623,528698.00
09/13/2015 23:00,2,0.000,ALERT,214.19,298.47,59.975,1442199603,"201051344000458","174011321042388",0.00,19.00,0,296.96,303.88,0.0,0.0,0.000,248664.5,248664.5,1481,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442199625,528699.00
09/13/2015 23:00,2,0.000,ALERT,212.16,295.76,59.975,1442199603,"274151322000087","174011321042388",0.00,19.50,0,293.96,298.77,0.0,0.0,0.000,498060.7,498060.7,1479,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442199627,528700.00
09/13/2015 23:00,2,0.000,ALERT,211.70,296.36,59.975,1442199603,"274151322000052","174011321042388",0.00,19.00,0,294.26,299.97,0.0,0.0,0.000,531454.0,531454.0,1474,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442199629,528701.00
09/13/2015 23:00,2,0.000,ALERT,214.19,298.77,59.981,1442199603,"201051344001145","174011321042388",0.00,18.00,0,297.26,305.38,0.0,0.0,0.000,253410.9,253410.9,1484,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442199631,528702.00
09/13/2015 23:00,2,0.000,ALERT,214.41,298.77,59.975,1442199603,"201051344000685","174011321042388",0.00,18.30,0,296.66,305.38,0.0,0.0,0.000,252069.7,252069.7,1482,0,0,0,L,1122011218,0,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442199633,528703.00
09/13/2015 23:00,2,0.000,ALERT,211.48,296.36,59.959,1442199603,"274151322000088","174011321042388",0.00,19.30,0,294.56,299.37,0.0,0.0,0.000,510497.9,510497.9,1477,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442199635,528704.00
09/13/2015 23:00,2,0.000,ALERT,214.19,298.77,59.965,1442199603,"201051344000438","174011321042388",0.00,18.00,0,296.96,304.48,0.0,0.0,0.000,252039.5,252039.5,1482,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442199637,528705.00
09/13/2015 23:00,2,0.000,ALERT,213.74,298.77,59.986,1442199603,"201051344001135","174011321042388",0.00,18.00,0,296.96,304.18,0.0,0.0,0.000,243697.1,243697.1,1478,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442199638,528706.00
09/13/2015 23:00,2,0.000,ALERT,214.19,298.17,59.991,1442199603,"201051344000417","174011321042388",0.00,18.00,0,296.36,304.18,0.0,0.0,0.000,246784.7,246784.7,1485,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442199640,528707.00
09/13/2015 23:00,2,0.000,ALERT,214.19,299.07,59.970,1442199603,"201051344000594","174011321042388",0.00,18.30,0,296.66,303.58,0.0,0.0,0.000,249390.7,249390.7,1485,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442199642,528708.00
09/13/2015 23:00,2,0.000,ALERT,212.16,296.66,59.954,1442199603,"274151322000083","174011321042388",0.00,19.00,0,294.86,299.97,0.0,0.0,0.000,527069.6,527069.6,1477,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442199644,528709.00
09/13/2015 23:00,2,0.000,ALERT,214.19,299.07,59.970,1442199603,"201051344000585","174011321042388",0.00,18.30,0,296.36,304.78,0.0,0.0,0.000,249110.3,249110.3,1482,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442199646,528710.00
09/13/2015 23:00,2,0.000,ALERT,212.16,296.96,59.970,1442199603,"274151322000054","174011321042388",0.00,19.50,0,294.56,299.97,0.0,0.0,0.000,521734.7,521734.7,1475,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442199647,528711.00
09/13/2015 23:00,2,0.000,ALERT,214.19,298.47,59.959,1442199603,"201051344001203","174011321042388",0.00,18.00,0,296.66,305.38,0.0,0.0,0.000,249648.8,249648.8,1481,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442199649,528712.00
09/13/2015 23:00,2,0.000,ALERT,213.74,298.47,59.970,1442199603,"201051344000646","174011321042388",0.00,18.00,0,296.06,304.78,0.0,0.0,0.000,245498.2,245498.2,1479,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442199651,528713.00
09/13/2015 23:00,2,0.000,ALERT,212.83,296.06,59.965,1442199603,"274151322000068","174011321042388",0.00,19.50,0,293.66,298.47,0.0,0.0,0.000,423920.1,423920.1,1508,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442199653,528714.00
09/13/2015 23:00,2,0.000,ALERT,212.61,296.96,59.917,1442199603,"274151322000076","174011321042388",0.00,19.00,0,294.56,299.37,0.0,0.0,0.000,557813.2,557813.2,1475,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442199655,528715.00
09/13/2015 23:00,2,0.000,ALERT,213.96,299.37,59.922,1442199603,"201051344000890","174011321042388",0.00,18.30,0,297.57,305.38,0.0,0.0,0.000,250367.4,250367.4,1482,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442199657,528716.00
09/13/2015 23:00,2,0.000,ALERT,214.19,298.47,59.970,1442199603,"201051344000900","174011321042388",0.00,18.00,0,296.66,302.98,0.0,0.0,0.000,251790.2,251790.2,1481,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442199659,528717.00
09/13/2015 23:00,2,0.000,ALERT,214.87,298.17,59.975,1442199603,"201051344000633","174011321042388",0.00,17.80,0,295.16,302.68,0.0,0.0,0.000,240168.7,240168.7,1488,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442199661,528718.00
09/13/2015 23:00,2,0.000,ALERT,214.19,298.77,59.975,1442199603,"201051344000983","174011321042388",0.00,18.30,0,296.96,303.88,0.0,0.0,0.000,248707.9,248707.9,1483,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442199663,528719.00
09/13/2015 23:00,2,0.000,ALERT,214.19,298.47,59.965,1442199603,"201051344000917","174011321042388",0.00,19.00,0,295.46,303.88,0.0,0.0,0.000,250732.2,250732.2,1486,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442199664,528720.00
09/13/2015 23:00,2,0.000,ALERT,214.64,298.17,59.981,1442199603,"201051344000648","174011321042388",0.00,17.80,0,296.36,303.58,0.0,0.0,0.000,245988.1,245988.1,1486,0,0,0,L,1122011218,0,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442199666,528721.00
09/13/2015 23:00,2,0.000,ALERT,213.96,298.77,59.965,1442199603,"201051344001093","174011321042388",0.00,18.70,0,296.66,304.48,0.0,0.0,0.000,248870.5,248870.5,1486,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442199668,528722.00
