ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/13/2015 23:00,2,0.000,ALERT,214.87,298.47,59.981,1442199603,"201051344000645","174011321042388",0.00,18.70,0,296.66,303.28,0.0,0.0,0.000,247122.8,247122.8,1482,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442199670,528723.00
09/13/2015 23:00,2,0.000,ALERT,212.38,296.96,59.965,1442199603,"274151322000085","174011321042388",0.00,19.00,0,294.56,299.37,0.0,0.0,0.000,524505.8,524505.8,1477,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442199672,528724.00
09/13/2015 23:00,2,0.000,ALERT,214.19,298.17,59.944,1442199603,"201051344000651","174011321042388",0.00,17.50,0,296.36,303.58,0.0,0.0,0.000,246338.8,246338.8,1478,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442199673,528725.00
09/13/2015 23:00,2,0.000,ALERT,214.41,298.17,59.970,1442199603,"201051344000867","174011321042388",0.00,18.70,0,296.36,303.58,0.0,0.0,0.000,239213.4,239213.4,1483,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442199675,528726.00
09/13/2015 23:00,2,0.000,ALERT,213.96,299.07,59.970,1442199603,"201051344001230","174011321042388",0.00,18.00,0,296.96,305.38,0.0,0.0,0.000,249695.3,249695.3,1487,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442199677,528727.00
09/13/2015 23:00,2,0.000,ALERT,214.64,298.77,59.970,1442199603,"201051344000576","174011321042388",0.00,18.00,0,296.96,303.28,0.0,0.0,0.000,246201.8,246201.8,1487,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442199679,528728.00
09/13/2015 23:00,2,0.000,ALERT,214.19,298.77,59.996,1442199603,"201051344000579","174011321042388",0.00,18.30,0,297.26,303.88,0.0,0.0,0.000,253674.4,253674.4,1479,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442199680,528729.00
09/13/2015 23:15,2,0.000,ALERT,213.96,298.77,60.002,1442200503,"201051344000955","174011321042388",0.00,18.00,0,296.36,299.97,0.0,0.0,0.000,251653.1,251653.1,1480,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442200505,528730.00
09/13/2015 23:15,2,0.000,ALERT,213.29,299.37,59.981,1442200503,"274151322000095","174011321042388",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,551402.7,551402.7,1481,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442200507,528731.00
09/13/2015 23:15,2,0.000,ALERT,214.41,299.97,59.996,1442200503,"201051344000868","174011321042388",0.00,18.00,0,296.96,302.37,0.0,0.0,0.000,238696.8,238696.8,1488,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442200509,528732.00
09/13/2015 23:15,2,0.000,ALERT,215.09,299.07,60.018,1442200503,"201051344000853","174011321042388",0.00,17.80,0,296.36,301.77,0.0,0.0,0.000,245304.2,245304.2,1483,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442200510,528733.00
09/13/2015 23:15,2,0.000,ALERT,214.64,299.37,59.965,1442200503,"201051344000582","174011321042388",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,243746.0,243746.0,1484,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442200512,528734.00
09/13/2015 23:15,2,0.000,ALERT,214.64,299.07,59.991,1442200503,"201051344000469","174011321042388",0.00,17.50,0,295.46,301.17,0.0,0.0,0.000,240525.9,240525.9,1482,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442200514,528735.00
09/13/2015 23:15,2,0.000,ALERT,214.41,299.07,59.970,1442200503,"201051344000988","174011321042388",0.00,18.00,0,293.66,301.17,0.0,0.0,0.000,239344.7,239344.7,1484,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442200516,528736.00
09/13/2015 23:15,2,0.000,ALERT,214.64,298.77,59.986,1442200503,"201051344001158","174011321042388",0.00,17.50,0,295.76,301.17,0.0,0.0,0.000,244865.8,244865.8,1485,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442200518,528737.00
09/13/2015 23:15,2,0.000,ALERT,213.96,298.17,59.944,1442200503,"201051344001025","174011321042388",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,249800.3,249800.3,1482,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442200519,528738.00
09/13/2015 23:15,2,0.000,ALERT,214.64,299.67,59.986,1442200503,"201051344000569","174011321042388",0.00,18.00,0,296.96,302.37,0.0,0.0,0.000,252980.0,252980.0,1483,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442200521,528739.00
09/13/2015 23:15,2,0.000,ALERT,212.61,297.57,59.986,1442200503,"274151322000094","174011321042388",0.00,18.30,0,294.56,299.07,0.0,0.0,0.000,424463.6,424463.6,1509,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442200523,528740.00
09/13/2015 23:15,2,0.000,ALERT,214.41,299.07,59.986,1442200503,"201051344000458","174011321042388",0.00,18.30,0,296.36,302.07,0.0,0.0,0.000,248664.5,248664.5,1483,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442200525,528741.00
09/13/2015 23:15,2,0.000,ALERT,212.83,296.96,59.944,1442200503,"274151322000087","174011321042388",0.00,19.30,0,294.26,299.37,0.0,0.0,0.000,498060.7,498060.7,1481,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442200527,528742.00
09/13/2015 23:15,2,0.000,ALERT,212.38,298.77,59.986,1442200503,"274151322000052","174011321042388",0.00,18.70,0,294.56,300.27,0.0,0.0,0.000,531454.0,531454.0,1476,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442200529,528743.00
09/13/2015 23:15,2,0.000,ALERT,214.64,299.37,59.991,1442200503,"201051344001145","174011321042388",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,253410.9,253410.9,1486,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442200530,528744.00
09/13/2015 23:15,2,0.000,ALERT,214.64,299.07,59.986,1442200503,"201051344000685","174011321042388",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,252069.7,252069.7,1484,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442200532,528745.00
09/13/2015 23:15,2,0.000,ALERT,212.38,298.47,59.991,1442200503,"274151322000088","174011321042388",0.00,19.00,0,294.86,299.67,0.0,0.0,0.000,510497.9,510497.9,1479,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442200534,528746.00
09/13/2015 23:15,2,0.000,ALERT,214.64,299.07,60.002,1442200503,"201051344000438","174011321042388",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,252039.5,252039.5,1484,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442200536,528747.00
09/13/2015 23:15,2,0.000,ALERT,214.19,298.77,59.981,1442200503,"201051344001135","174011321042388",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,243697.1,243697.1,1480,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442200538,528748.00
09/13/2015 23:15,2,0.000,ALERT,214.64,298.47,59.981,1442200503,"201051344000417","174011321042388",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,246784.7,246784.7,1487,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442200540,528749.00
09/13/2015 23:15,2,0.000,ALERT,214.19,299.67,59.986,1442200503,"201051344000594","174011321042388",0.00,18.00,0,296.06,302.07,0.0,0.0,0.000,249390.7,249390.7,1487,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442200542,528750.00
09/13/2015 23:15,2,0.000,ALERT,212.61,297.87,59.975,1442200503,"274151322000083","174011321042388",0.00,18.30,0,295.16,300.27,0.0,0.0,0.000,527069.6,527069.6,1479,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442200543,528751.00
09/13/2015 23:15,2,0.000,ALERT,214.41,299.37,59.981,1442200503,"201051344000585","174011321042388",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,249110.3,249110.3,1484,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442200545,528752.00
09/13/2015 23:15,2,0.000,ALERT,212.83,298.47,59.975,1442200503,"274151322000054","174011321042388",0.00,19.30,0,295.16,300.27,0.0,0.0,0.000,521734.7,521734.7,1477,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442200547,528753.00
09/13/2015 23:15,2,0.000,ALERT,214.41,298.77,59.991,1442200503,"201051344001203","174011321042388",0.00,17.80,0,296.66,301.77,0.0,0.0,0.000,249648.8,249648.8,1483,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442200549,528754.00
09/13/2015 23:15,2,0.000,ALERT,213.96,298.77,59.986,1442200503,"201051344000646","174011321042388",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,245498.2,245498.2,1481,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442200550,528755.00
09/13/2015 23:15,2,0.000,ALERT,213.51,296.96,59.981,1442200503,"274151322000068","174011321042388",0.00,19.30,0,294.26,298.77,0.0,0.0,0.000,423920.1,423920.1,1510,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442200552,528756.00
09/13/2015 23:15,2,0.000,ALERT,213.29,298.47,59.981,1442200503,"274151322000076","174011321042388",0.00,18.70,0,294.86,299.97,0.0,0.0,0.000,557813.2,557813.2,1477,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442200554,528757.00
09/13/2015 23:15,2,0.000,ALERT,214.19,299.37,59.965,1442200503,"201051344000890","174011321042388",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,250367.4,250367.4,1484,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442200556,528758.00
09/13/2015 23:15,2,0.000,ALERT,214.41,299.37,59.981,1442200503,"201051344000900","174011321042388",0.00,17.80,0,295.46,301.47,0.0,0.0,0.000,251790.2,251790.2,1483,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442200558,528759.00
09/13/2015 23:15,2,0.000,ALERT,214.87,298.17,59.986,1442200503,"201051344000633","174011321042388",0.00,17.80,0,294.56,300.87,0.0,0.0,0.000,240168.7,240168.7,1490,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442200559,528760.00
09/13/2015 23:15,2,0.000,ALERT,214.41,299.37,59.986,1442200503,"201051344000983","174011321042388",0.00,17.80,0,296.96,302.07,0.0,0.0,0.000,248707.9,248707.9,1485,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442200561,528761.00
09/13/2015 23:15,2,0.000,ALERT,214.41,298.77,59.986,1442200503,"201051344000917","174011321042388",0.00,18.70,0,295.16,299.97,0.0,0.0,0.000,250732.2,250732.2,1488,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442200563,528762.00
09/13/2015 23:15,2,0.000,ALERT,214.64,298.47,59.991,1442200503,"201051344000648","174011321042388",0.00,17.30,0,296.06,301.77,0.0,0.0,0.000,245988.1,245988.1,1488,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442200565,528763.00
09/13/2015 23:15,2,0.000,ALERT,214.41,299.07,59.991,1442200503,"201051344001093","174011321042388",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,248870.5,248870.5,1488,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442200567,528764.00
09/13/2015 23:15,2,0.000,ALERT,214.87,298.77,59.986,1442200503,"201051344000645","174011321042388",0.00,18.30,0,296.06,301.47,0.0,0.0,0.000,247122.8,247122.8,1484,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442200569,528765.00
09/13/2015 23:15,2,0.000,ALERT,212.61,297.87,59.975,1442200503,"274151322000085","174011321042388",0.00,18.70,0,295.16,299.97,0.0,0.0,0.000,524505.8,524505.8,1479,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442200570,528766.00
09/13/2015 23:15,2,0.000,ALERT,214.64,298.47,60.002,1442200503,"201051344000651","174011321042388",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,246338.8,246338.8,1480,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442200572,528767.00
09/13/2015 23:15,2,0.000,ALERT,214.64,298.77,59.986,1442200503,"201051344000867","174011321042388",0.00,18.30,0,295.76,301.77,0.0,0.0,0.000,239213.4,239213.4,1485,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442200574,528768.00
09/13/2015 23:15,2,0.000,ALERT,214.41,299.37,59.996,1442200503,"201051344001230","174011321042388",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,249695.3,249695.3,1489,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442200576,528769.00
09/13/2015 23:15,2,0.000,ALERT,214.87,299.37,59.996,1442200503,"201051344000576","174011321042388",0.00,17.80,0,296.66,301.77,0.0,0.0,0.000,246201.8,246201.8,1489,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442200578,528770.00
09/13/2015 23:15,2,0.000,ALERT,214.41,299.37,59.991,1442200503,"201051344000579","174011321042388",0.00,18.00,0,296.96,302.07,0.0,0.0,0.000,253674.4,253674.4,1481,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442200579,528771.00
09/13/2015 23:30,2,0.000,ALERT,213.74,299.37,59.986,1442201403,"201051344000955","174011321042388",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,251653.1,251653.1,1482,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442201405,528772.00
09/13/2015 23:30,2,0.000,ALERT,212.61,296.66,59.991,1442201403,"274151322000095","174011321042388",0.00,17.80,0,295.16,301.47,0.0,0.0,0.000,551402.7,551402.7,1483,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442201407,528773.00
09/13/2015 23:30,2,0.000,ALERT,214.41,299.07,59.991,1442201403,"201051344000868","174011321042388",0.00,17.80,0,296.96,302.37,0.0,0.0,0.000,238696.8,238696.8,1490,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442201409,528774.00
09/13/2015 23:30,2,0.000,ALERT,214.87,298.17,59.986,1442201403,"201051344000853","174011321042388",0.00,17.50,0,296.06,301.47,0.0,0.0,0.000,245304.2,245304.2,1485,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442201411,528775.00
09/13/2015 23:30,2,0.000,ALERT,214.64,300.27,59.949,1442201403,"201051344000582","174011321042388",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,243746.0,243746.0,1486,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442201413,528776.00
09/13/2015 23:30,2,0.000,ALERT,214.41,298.77,59.986,1442201403,"201051344000469","174011321042388",0.00,17.30,0,295.16,300.87,0.0,0.0,0.000,240525.9,240525.9,1484,0,0,0,L,1122011218,0,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442201414,528777.00
09/13/2015 23:30,2,0.000,ALERT,214.19,298.47,59.986,1442201403,"201051344000988","174011321042388",0.00,17.80,0,293.96,301.17,0.0,0.0,0.000,239344.7,239344.7,1486,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442201416,528778.00
09/13/2015 23:30,2,0.000,ALERT,214.41,298.17,60.007,1442201403,"201051344001158","174011321042388",0.00,17.30,0,295.76,300.87,0.0,0.0,0.000,244865.8,244865.8,1487,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442201418,528779.00
09/13/2015 23:30,2,0.000,ALERT,213.96,298.77,59.986,1442201403,"201051344001025","174011321042388",0.00,17.30,0,296.66,301.47,0.0,0.0,0.000,249800.3,249800.3,1484,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442201420,528780.00
09/13/2015 23:30,2,0.000,ALERT,214.41,299.37,59.986,1442201403,"201051344000569","174011321042388",0.00,17.80,0,296.66,302.37,0.0,0.0,0.000,252980.0,252980.0,1485,0,0,0,L,1122011218,0,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442201422,528781.00
09/13/2015 23:30,2,0.000,ALERT,212.38,296.06,59.986,1442201403,"274151322000094","174011321042388",0.00,18.00,0,293.66,299.97,0.0,0.0,0.000,424463.6,424463.6,1511,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442201423,528782.00
09/13/2015 23:30,2,0.000,ALERT,214.41,298.77,59.991,1442201403,"201051344000458","174011321042388",0.00,18.30,0,296.36,302.07,0.0,0.0,0.000,248664.5,248664.5,1485,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442201425,528783.00
09/13/2015 23:30,2,0.000,ALERT,212.16,294.86,59.991,1442201403,"274151322000087","174011321042388",0.00,19.00,0,293.36,299.97,0.0,0.0,0.000,498060.7,498060.7,1483,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442201427,528784.00
09/13/2015 23:30,2,0.000,ALERT,212.16,296.96,59.986,1442201403,"274151322000052","174011321042388",0.00,18.30,0,293.66,300.87,0.0,0.0,0.000,531454.0,531454.0,1478,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442201429,528785.00
09/13/2015 23:30,2,0.000,ALERT,214.41,299.97,59.996,1442201403,"201051344001145","174011321042388",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,253410.9,253410.9,1488,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442201430,528786.00
09/13/2015 23:30,2,0.000,ALERT,214.41,299.67,60.002,1442201403,"201051344000685","174011321042388",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,252069.7,252069.7,1486,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442201432,528787.00
09/13/2015 23:30,2,0.000,ALERT,211.93,296.06,59.996,1442201403,"274151322000088","174011321042388",0.00,18.70,0,293.96,300.57,0.0,0.0,0.000,510497.9,510497.9,1481,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442201434,528788.00
09/13/2015 23:30,2,0.000,ALERT,214.19,299.67,60.023,1442201403,"201051344000438","174011321042388",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,252039.5,252039.5,1486,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442201436,528789.00
09/13/2015 23:30,2,0.000,ALERT,213.74,299.67,60.002,1442201403,"201051344001135","174011321042388",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,243697.1,243697.1,1482,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442201438,528790.00
09/13/2015 23:30,2,0.000,ALERT,214.19,298.77,59.991,1442201403,"201051344000417","174011321042388",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,246784.7,246784.7,1489,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442201440,528791.00
09/13/2015 23:30,2,0.000,ALERT,214.19,299.37,59.996,1442201403,"201051344000594","174011321042388",0.00,17.80,0,296.06,302.07,0.0,0.0,0.000,249390.7,249390.7,1489,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442201441,528792.00
09/13/2015 23:30,2,0.000,ALERT,212.38,296.66,59.975,1442201403,"274151322000083","174011321042388",0.00,18.30,0,293.96,301.17,0.0,0.0,0.000,527069.6,527069.6,1481,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442201443,528793.00
09/13/2015 23:30,2,0.000,ALERT,214.19,299.97,60.012,1442201403,"201051344000585","174011321042388",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,249110.3,249110.3,1486,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442201445,528794.00
09/13/2015 23:30,2,0.000,ALERT,212.38,296.96,60.012,1442201403,"274151322000054","174011321042388",0.00,19.00,0,293.96,301.17,0.0,0.0,0.000,521734.7,521734.7,1479,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442201448,528795.00
09/13/2015 23:30,2,0.000,ALERT,214.19,299.07,59.996,1442201403,"201051344001203","174011321042388",0.00,17.80,0,297.26,302.68,0.0,0.0,0.000,249648.8,249648.8,1485,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442201449,528796.00
09/13/2015 23:30,2,0.000,ALERT,213.74,299.37,60.002,1442201403,"201051344000646","174011321042388",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,245498.2,245498.2,1483,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442201451,528797.00
09/13/2015 23:30,2,0.000,ALERT,213.29,295.46,59.996,1442201403,"274151322000068","174011321042388",0.00,19.00,0,293.06,299.67,0.0,0.0,0.000,423920.1,423920.1,1512,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442201453,528798.00
09/13/2015 23:30,2,0.000,ALERT,213.29,296.06,60.002,1442201403,"274151322000076","174011321042388",0.00,18.30,0,293.96,300.57,0.0,0.0,0.000,557813.2,557813.2,1479,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442201455,528799.00
09/13/2015 23:30,2,0.000,ALERT,213.96,299.97,60.002,1442201403,"201051344000890","174011321042388",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,250367.4,250367.4,1486,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442201456,528800.00
09/13/2015 23:30,2,0.000,ALERT,214.64,299.07,60.002,1442201403,"201051344000900","174011321042388",0.00,17.80,0,296.06,301.47,0.0,0.0,0.000,251790.2,251790.2,1485,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442201458,528801.00
09/13/2015 23:30,2,0.000,ALERT,215.09,298.47,60.002,1442201403,"201051344000633","174011321042388",0.00,17.50,0,294.26,300.87,0.0,0.0,0.000,240168.7,240168.7,1492,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442201460,528802.00
09/13/2015 23:30,2,0.000,ALERT,214.64,298.77,59.991,1442201403,"201051344000983","174011321042388",0.00,17.80,0,296.36,301.77,0.0,0.0,0.000,248707.9,248707.9,1487,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442201462,528803.00
09/13/2015 23:30,2,0.000,ALERT,214.19,299.07,59.991,1442201403,"201051344000917","174011321042388",0.00,18.30,0,295.76,300.57,0.0,0.0,0.000,250732.2,250732.2,1490,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442201464,528804.00
09/13/2015 23:30,2,0.000,ALERT,214.87,298.17,59.981,1442201403,"201051344000648","174011321042388",0.00,17.30,0,295.46,301.77,0.0,0.0,0.000,245988.1,245988.1,1490,0,0,0,L,1122011218,0,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442201465,528805.00
09/13/2015 23:30,2,0.000,ALERT,214.19,299.67,60.002,1442201403,"201051344001093","174011321042388",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,248870.5,248870.5,1490,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442201467,528806.00
09/13/2015 23:30,2,0.000,ALERT,215.09,299.07,60.002,1442201403,"201051344000645","174011321042388",0.00,18.00,0,296.06,301.47,0.0,0.0,0.000,247122.8,247122.8,1486,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442201469,528807.00
09/13/2015 23:30,2,0.000,ALERT,212.83,295.76,59.981,1442201403,"274151322000085","174011321042388",0.00,18.30,0,293.96,300.57,0.0,0.0,0.000,524505.8,524505.8,1481,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442201471,528808.00
09/13/2015 23:30,2,0.000,ALERT,213.96,298.77,60.002,1442201403,"201051344000651","174011321042388",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,246338.8,246338.8,1482,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442201472,528809.00
09/13/2015 23:30,2,0.000,ALERT,214.87,298.47,59.996,1442201403,"201051344000867","174011321042388",0.00,18.30,0,295.76,301.77,0.0,0.0,0.000,239213.4,239213.4,1487,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442201474,528810.00
09/13/2015 23:30,2,0.000,ALERT,213.96,299.67,59.991,1442201403,"201051344001230","174011321042388",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,249695.3,249695.3,1491,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442201476,528811.00
09/13/2015 23:30,2,0.000,ALERT,214.87,299.37,59.991,1442201403,"201051344000576","174011321042388",0.00,17.50,0,296.06,301.77,0.0,0.0,0.000,246201.8,246201.8,1491,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442201478,528812.00
09/13/2015 23:30,2,0.000,ALERT,214.41,299.07,60.002,1442201403,"201051344000579","174011321042388",0.00,17.80,0,296.66,302.07,0.0,0.0,0.000,253674.4,253674.4,1483,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442201480,528813.00
09/13/2015 23:45,2,0.000,ALERT,214.64,300.27,60.012,1442202303,"201051344000955","174011321042388",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,251653.1,251653.1,1484,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442202305,528814.00
09/13/2015 23:45,2,0.000,ALERT,213.06,299.97,59.991,1442202303,"274151322000095","174011321042388",0.00,17.50,0,295.76,301.47,0.0,0.0,0.000,551402.7,551402.7,1485,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442202307,528815.00
09/13/2015 23:45,2,0.000,ALERT,215.09,300.27,60.002,1442202303,"201051344000868","174011321042388",0.00,17.50,0,296.96,302.37,0.0,0.0,0.000,238696.8,238696.8,1492,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442202309,528816.00
09/13/2015 23:45,2,0.000,ALERT,216.00,299.97,60.007,1442202303,"201051344000853","174011321042388",0.00,17.30,0,296.06,301.77,0.0,0.0,0.000,245304.2,245304.2,1487,0,0,0,L,1122011218,0,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442202311,528817.00
09/13/2015 23:45,2,0.000,ALERT,215.54,300.87,59.986,1442202303,"201051344000582","174011321042388",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,243746.0,243746.0,1488,0,0,0,L,1122011218,0,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442202313,528818.00
09/13/2015 23:45,2,0.000,ALERT,215.32,299.97,59.991,1442202303,"201051344000469","174011321042388",0.00,17.00,0,295.46,301.47,0.0,0.0,0.000,240525.9,240525.9,1486,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442202315,528819.00
09/13/2015 23:45,2,0.000,ALERT,215.09,299.97,59.996,1442202303,"201051344000988","174011321042388",0.00,17.50,0,293.96,301.47,0.0,0.0,0.000,239344.7,239344.7,1488,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442202317,528820.00
09/13/2015 23:45,2,0.000,ALERT,215.32,299.97,59.996,1442202303,"201051344001158","174011321042388",0.00,17.00,0,295.76,301.17,0.0,0.0,0.000,244865.8,244865.8,1489,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442202318,528821.00
09/13/2015 23:45,2,0.000,ALERT,214.87,299.97,59.959,1442202303,"201051344001025","174011321042388",0.00,17.00,0,297.26,302.37,0.0,0.0,0.000,249800.3,249800.3,1486,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442202320,528822.00
09/13/2015 23:45,2,0.000,ALERT,215.32,300.27,60.028,1442202303,"201051344000569","174011321042388",0.00,17.50,0,297.26,302.68,0.0,0.0,0.000,252980.0,252980.0,1487,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442202322,528823.00
09/13/2015 23:45,2,0.000,ALERT,213.06,298.47,59.965,1442202303,"274151322000094","174011321042388",0.00,17.80,0,293.96,299.97,0.0,0.0,0.000,424463.6,424463.6,1513,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442202324,528824.00
09/13/2015 23:45,2,0.000,ALERT,215.32,300.27,59.991,1442202303,"201051344000458","174011321042388",0.00,18.00,0,296.66,302.37,0.0,0.0,0.000,248664.5,248664.5,1487,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442202326,528825.00
09/13/2015 23:45,2,0.000,ALERT,213.29,298.77,59.986,1442202303,"274151322000087","174011321042388",0.00,18.70,0,293.66,299.97,0.0,0.0,0.000,498060.7,498060.7,1485,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442202328,528826.00
09/13/2015 23:45,2,0.000,ALERT,212.83,298.47,59.959,1442202303,"274151322000052","174011321042388",0.00,18.30,0,294.26,300.87,0.0,0.0,0.000,531454.0,531454.0,1480,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442202329,528827.00
09/13/2015 23:45,2,0.000,ALERT,215.32,300.27,60.002,1442202303,"201051344001145","174011321042388",0.00,17.30,0,297.87,302.68,0.0,0.0,0.000,253410.9,253410.9,1490,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442202331,528828.00
09/13/2015 23:45,2,0.000,ALERT,215.32,300.27,60.002,1442202303,"201051344000685","174011321042388",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,252069.7,252069.7,1488,0,0,0,L,1122011218,0,124.49,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442202333,528829.00
09/13/2015 23:45,2,0.000,ALERT,212.83,298.77,59.981,1442202303,"274151322000088","174011321042388",0.00,18.30,0,294.56,300.57,0.0,0.0,0.000,510497.9,510497.9,1483,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442202335,528830.00
09/13/2015 23:45,2,0.000,ALERT,215.09,299.97,59.991,1442202303,"201051344000438","174011321042388",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,252039.5,252039.5,1488,0,0,0,L,1122011218,0,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442202337,528831.00
09/13/2015 23:45,2,0.000,ALERT,214.87,299.97,60.007,1442202303,"201051344001135","174011321042388",0.00,17.50,0,297.57,302.37,0.0,0.0,0.000,243697.1,243697.1,1484,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442202339,528832.00
09/13/2015 23:45,2,0.000,ALERT,215.09,299.37,59.996,1442202303,"201051344000417","174011321042388",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,246784.7,246784.7,1491,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442202341,528833.00
09/13/2015 23:45,2,0.000,ALERT,215.09,300.87,59.991,1442202303,"201051344000594","174011321042388",0.00,17.50,0,296.66,302.07,0.0,0.0,0.000,249390.7,249390.7,1491,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442202342,528834.00
09/13/2015 23:45,2,0.000,ALERT,213.29,299.97,59.996,1442202303,"274151322000083","174011321042388",0.00,17.80,0,294.56,301.17,0.0,0.0,0.000,527069.6,527069.6,1483,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442202344,528835.00
09/13/2015 23:45,2,0.000,ALERT,215.09,300.27,60.002,1442202303,"201051344000585","174011321042388",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,249110.3,249110.3,1488,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442202346,528836.00
09/13/2015 23:45,2,0.000,ALERT,213.06,299.37,60.028,1442202303,"274151322000054","174011321042388",0.00,18.70,0,294.56,301.17,0.0,0.0,0.000,521734.7,521734.7,1481,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442202348,528837.00
09/13/2015 23:45,2,0.000,ALERT,215.09,299.97,60.012,1442202303,"201051344001203","174011321042388",0.00,17.50,0,297.57,303.28,0.0,0.0,0.000,249648.8,249648.8,1487,0,0,0,L,1122011218,0,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442202350,528838.00
09/13/2015 23:45,2,0.000,ALERT,214.64,299.97,60.007,1442202303,"201051344000646","174011321042388",0.00,17.30,0,296.66,301.77,0.0,0.0,0.000,245498.2,245498.2,1485,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442202351,528839.00
09/13/2015 23:45,2,0.000,ALERT,213.74,298.17,60.007,1442202303,"274151322000068","174011321042388",0.00,18.70,0,293.96,299.67,0.0,0.0,0.000,423920.1,423920.1,1514,0,0,0,L,1151911521,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442202353,528840.00
09/13/2015 23:45,2,0.000,ALERT,213.74,299.07,60.023,1442202303,"274151322000076","174011321042388",0.00,18.00,0,294.56,300.87,0.0,0.0,0.000,557813.2,557813.2,1481,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442202355,528841.00
09/13/2015 23:45,2,0.000,ALERT,214.87,300.27,60.002,1442202303,"201051344000890","174011321042388",0.00,17.50,0,297.57,302.68,0.0,0.0,0.000,250367.4,250367.4,1488,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442202357,528842.00
09/13/2015 23:45,2,0.000,ALERT,215.09,299.97,59.996,1442202303,"201051344000900","174011321042388",0.00,17.30,0,296.36,301.47,0.0,0.0,0.000,251790.2,251790.2,1487,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442202358,528843.00
09/13/2015 23:45,2,0.000,ALERT,215.77,299.67,60.002,1442202303,"201051344000633","174011321042388",0.00,17.30,0,294.86,301.17,0.0,0.0,0.000,240168.7,240168.7,1494,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442202360,528844.00
09/13/2015 23:45,2,0.000,ALERT,215.32,300.27,60.034,1442202303,"201051344000983","174011321042388",0.00,17.50,0,296.96,302.07,0.0,0.0,0.000,248707.9,248707.9,1489,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442202362,528845.00
09/13/2015 23:45,2,0.000,ALERT,215.09,299.37,60.002,1442202303,"201051344000917","174011321042388",0.00,18.30,0,296.36,301.17,0.0,0.0,0.000,250732.2,250732.2,1492,0,0,0,L,1122011218,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442202364,528846.00
09/13/2015 23:45,2,0.000,ALERT,215.54,299.37,59.991,1442202303,"201051344000648","174011321042388",0.00,17.00,0,295.76,301.77,0.0,0.0,0.000,245988.1,245988.1,1492,0,0,0,L,1122011218,0,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442202366,528847.00
09/13/2015 23:45,2,0.000,ALERT,214.87,299.97,60.007,1442202303,"201051344001093","174011321042388",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,248870.5,248870.5,1492,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442202367,528848.00
09/13/2015 23:45,2,0.000,ALERT,215.77,299.97,59.996,1442202303,"201051344000645","174011321042388",0.00,17.80,0,296.96,301.77,0.0,0.0,0.000,247122.8,247122.8,1488,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442202369,528849.00
09/13/2015 23:45,2,0.000,ALERT,212.83,298.77,59.996,1442202303,"274151322000085","174011321042388",0.00,18.00,0,294.56,300.27,0.0,0.0,0.000,524505.8,524505.8,1483,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442202372,528850.00
09/13/2015 23:45,2,0.000,ALERT,215.09,299.07,59.986,1442202303,"201051344000651","174011321042388",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,246338.8,246338.8,1484,0,0,0,L,1122011218,0,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442202373,528851.00
09/13/2015 23:45,2,0.000,ALERT,215.54,299.97,60.012,1442202303,"201051344000867","174011321042388",0.00,17.80,0,296.06,302.07,0.0,0.0,0.000,239213.4,239213.4,1489,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442202375,528852.00
09/13/2015 23:45,2,0.000,ALERT,214.87,300.27,59.965,1442202303,"201051344001230","174011321042388",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,249695.3,249695.3,1493,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442202377,528853.00
09/13/2015 23:45,2,0.000,ALERT,215.54,300.27,59.996,1442202303,"201051344000576","174011321042388",0.00,17.30,0,296.66,302.07,0.0,0.0,0.000,246201.8,246201.8,1493,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442202379,528854.00
09/13/2015 23:45,2,0.000,ALERT,215.09,300.57,60.002,1442202303,"201051344000579","174011321042388",0.00,17.50,0,297.26,302.37,0.0,0.0,0.000,253674.4,253674.4,1485,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442202380,528855.00
